Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,22.7405533401,4.0781887106,0.00309651923256,0.0,4.58992532963,8.1892,33.9938284478,24.3046516824,3.33988,6.34929676547
 01/01  02:00:00,14.8332369206,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  03:00:00,14.8747582581,0.0,0.0,0.0,1.52997510988,7.4902,3.93195424325,0.0,3.33988,0.592074243252
 01/01  04:00:00,14.8917474789,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  05:00:00,15.0583430778,0.0,0.0,0.0,1.52997510988,7.4902,3.93196014319,0.0,3.33988,0.592080143192
 01/01  06:00:00,22.9104992029,4.0781887106,0.0,0.0,4.58992532963,8.1892,27.2755979836,18.9058979836,8.3497,0.02
 01/01  07:00:00,38.8978114589,4.0781887106,0.027276386672,0.0,9.17985065927,19.4245,32.3319728024,11.5950577186,16.6994,4.03751508377
 01/01  08:00:00,44.2558183459,4.0781887106,0.032818574094,0.0,9.17985065927,26.9147,29.0868023397,0.0,25.0491,4.03770233968
 01/01  09:00:00,42.1489238478,4.0781887106,0.0189594406654,0.0,9.17985065927,26.9147,38.0111084172,0.0,33.3988,4.61230841717
 01/01  10:00:00,34.6620014111,4.0781887106,0.00193941576494,0.0,9.17985065927,19.4245,29.3062687494,0.218540195126,25.0491,4.03862855431
 01/01  11:00:00,42.1818130598,4.0781887106,0.0142548493355,0.0,9.17985065927,26.9147,54.5089424955,0.0053665086663,41.7485,12.7550759868
 01/01  12:00:00,43.4950824033,4.0781887106,0.577524908639,0.0,9.17985065927,26.9147,54.5033092194,0.0,41.7485,12.7548092194
 01/01  13:00:00,45.1640930437,4.0781887106,2.88134283431,0.0,9.17985065927,26.9147,52.7396417651,0.0,41.7485,10.9911417651
 01/01  14:00:00,37.4355845822,4.0781887106,2.68753391904,0.0,9.17985065927,19.4245,43.812031902,0.0,33.3988,10.413231902
 01/01  15:00:00,36.4209934072,4.0781887106,1.67339954549,0.0,9.17985065927,19.4245,32.5577541612,0.0,25.0491,7.5086541612
 01/01  16:00:00,36.6299384259,4.0781887106,1.8735369128,0.0,9.17985065927,19.4245,41.483799099,0.0,33.3988,8.08499909901
 01/01  17:00:00,44.5361793425,4.0781887106,2.33156231927,0.0,9.17985065927,26.9147,58.1832548378,0.0,50.0982,8.08505483784
 01/01  18:00:00,46.9780825902,4.0781887106,1.65338276086,0.0,9.17985065927,26.9147,60.512373967,0.0,50.0982,10.414173967
 01/01  19:00:00,47.9825206396,4.0781887106,1.61175823494,0.0,9.17985065927,26.9147,62.8527180059,0.0,50.0982,12.7545180059
 01/01  20:00:00,39.5127844874,4.0781887106,0.481289202625,0.0,9.17985065927,19.4245,46.7326667491,0.0,33.3988,13.3338667491
 01/01  21:00:00,39.1532636036,4.0781887106,0.138618796083,0.0,9.17985065927,19.4245,43.8121380014,0.0,33.3988,10.4133380014
 01/01  22:00:00,38.9237367376,4.0781887106,0.0,0.0,9.17985065927,19.4245,37.8738458852,0.0707004908667,25.0491,12.7540453943
 01/01  23:00:00,38.7811482735,4.0781887106,0.0,0.0,9.17985065927,19.4245,27.2108916186,0.0972071985744,16.6994,10.41428442
 01/01  24:00:00,39.5165819376,4.0781887106,0.0,0.0,9.17985065927,19.4245,17.4664904699,3.3501153897,8.3497,5.76667508022
 01/02  01:00:00,22.810086154,4.0781887106,0.0,0.0,4.58992532963,8.1892,18.7823168946,10.2509087197,3.33988,5.19152817486
 01/02  02:00:00,14.9032378058,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  03:00:00,14.9337222742,0.0,0.0,0.0,1.52997510988,7.4902,3.93192872713,0.0,3.33988,0.592048727126
 01/02  04:00:00,14.9361592031,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  05:00:00,15.0796878369,0.0,0.0,0.0,1.52997510988,7.4902,3.93193466767,0.0,3.33988,0.59205466767
 01/02  06:00:00,22.9152954731,4.0781887106,0.0,0.0,4.58992532963,8.1892,29.4981804069,21.1284804069,8.3497,0.02
 01/02  07:00:00,38.910695781,4.0781887106,0.0312053506349,0.0,9.17985065927,19.4245,33.3990855103,12.6618480324,16.6994,4.03783747793
 01/02  08:00:00,44.2682761431,4.0781887106,0.0401719662942,0.0,9.17985065927,26.9147,46.0268672039,5.29086972355,25.0491,15.6868974803
 01/02  09:00:00,42.1691251083,4.0781887106,0.0191704005955,0.0,9.17985065927,26.9147,48.7179574727,0.808627906325,33.3988,14.5105295663
 01/02  10:00:00,34.6936530766,4.0781887106,0.0,0.0,9.17985065927,19.4245,36.6636779011,0.0311894865583,25.0491,11.5833884146
 01/02  11:00:00,42.2313209924,4.0781887106,0.0307736091267,0.0,9.17985065927,26.9147,52.1646189426,0.0,41.7485,10.4161189426
 01/02  12:00:00,42.8271105773,4.0781887106,0.00477201288463,0.0,9.17985065927,26.9147,58.5133158782,5.18231230832,41.7485,11.5825035699
 01/02  13:00:00,42.0988087477,4.0781887106,0.0,0.0,9.17985065927,26.9147,62.3937147715,10.2314303527,41.7485,10.4137844188
 01/02  14:00:00,34.5513551779,4.0781887106,0.0,0.0,9.17985065927,19.4245,62.7657935967,20.1168120068,33.3988,9.25018158991
 01/02  15:00:00,34.5384361945,4.0781887106,0.0,0.0,9.17985065927,19.4245,61.7654960683,28.6325513748,25.0491,8.08384469348
 01/02  16:00:00,34.5222337104,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.9916772974,32.5078326687,33.3988,8.08504462871
 01/02  17:00:00,41.9556890808,4.0781887106,0.00643823648096,0.0,9.17985065927,26.9147,87.9023823309,30.295553384,50.0982,7.50862894688
 01/02  18:00:00,45.1305704398,4.0781887106,0.0,0.0,9.17985065927,26.9147,89.8636284259,28.7733556908,50.0982,10.9920727352
 01/02  19:00:00,46.1834512798,4.0781887106,0.0,0.0,9.17985065927,26.9147,91.3658527733,27.3395658011,50.0982,13.9280869722
 01/02  20:00:00,38.8201331749,4.0781887106,0.0,0.0,9.17985065927,19.4245,79.873650332,30.7876437355,33.3988,15.6872065966
 01/02  21:00:00,38.7919441349,4.0781887106,0.0,0.0,9.17985065927,19.4245,79.8041541337,33.6511025855,33.3988,12.7542515483
 01/02  22:00:00,38.7112568531,4.0781887106,0.0,0.0,9.17985065927,19.4245,81.4959598374,41.9391686385,25.0491,14.5076911988
 01/02  23:00:00,38.5934614713,4.0781887106,0.0,0.0,9.17985065927,19.4245,76.5774954686,48.294015024,16.6994,11.5840804446
 01/02  24:00:00,39.3713943355,4.0781887106,0.0,0.0,9.17985065927,19.4245,71.3534875081,56.0790796386,8.3497,6.92470786955
 01/03  01:00:00,22.6192239308,4.0781887106,0.0,0.0,4.58992532963,8.1892,74.0632910228,65.5309190435,3.33988,5.19249197923
 01/03  02:00:00,14.7124226628,0.0,0.0,0.0,1.52997510988,7.4902,3.93196786795,0.0,3.33988,0.592087867947
 01/03  03:00:00,14.7379912047,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  04:00:00,14.7507799627,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  05:00:00,15.4143485662,0.0,0.0,0.0,1.52997510988,7.4902,3.93197374626,0.0,3.33988,0.592093746264
 01/03  06:00:00,23.2524556101,4.0781887106,0.0,0.0,4.58992532963,8.1892,76.3231190018,67.9534190018,8.3497,0.02
 01/03  07:00:00,38.9260593675,4.0781887106,0.0172330459589,0.0,9.17985065927,19.4245,87.2042338159,65.8932557029,16.6994,4.61157811305
 01/03  08:00:00,44.0521400151,4.0781887106,0.0227175419928,0.0,9.17985065927,26.9147,99.0875133498,58.9336006678,25.0491,15.1048126821
 01/03  09:00:00,41.9391916504,4.0781887106,0.00504613207745,0.0,9.17985065927,26.9147,103.503421067,55.5968415115,33.3988,14.507779555
 01/03  10:00:00,34.4536411343,4.0781887106,0.0,0.0,9.17985065927,19.4245,91.7041736693,55.0727478208,25.0491,11.5823258486
 01/03  11:00:00,41.9484494283,4.0781887106,0.00539806993584,0.0,9.17985065927,26.9147,109.365058255,57.2018099022,41.7485,10.4147483531
 01/03  12:00:00,42.6988071894,4.0781887106,0.0,0.0,9.17985065927,26.9147,103.826645715,49.9158612596,41.7485,12.1622844551
 01/03  13:00:00,42.0040789261,4.0781887106,0.0,0.0,9.17985065927,26.9147,91.904416989,39.7412838136,41.7485,10.4146331754
 01/03  14:00:00,34.4880856166,4.0781887106,0.0,0.0,9.17985065927,19.4245,81.2988732884,38.6533743339,33.3988,9.24669895447
 01/03  15:00:00,34.4891803407,4.0781887106,0.0,0.0,9.17985065927,19.4245,76.9853361831,43.8515902713,25.0491,8.08464591176
 01/03  16:00:00,34.4707350161,4.0781887106,0.0,0.0,9.17985065927,19.4245,92.5390759037,51.6319885235,33.3988,7.50828738014
 01/03  17:00:00,41.8971529184,4.0781887106,0.00769599268735,0.0,9.17985065927,26.9147,109.473365438,51.290352666,50.0982,8.08481277164
 01/03  18:00:00,45.0754928699,4.0781887106,0.0,0.0,9.17985065927,26.9147,106.586154163,46.0740117188,50.0982,10.4139424437
 01/03  19:00:00,46.1442859148,4.0781887106,0.00471637413749,0.0,9.17985065927,26.9147,104.081608521,39.4722550388,50.0982,14.5111534821
 01/03  20:00:00,38.6344366719,4.0781887106,0.0,0.0,9.17985065927,19.4245,92.4752538408,43.3898554634,33.3988,15.6865983775
 01/03  21:00:00,38.6213964061,4.0781887106,0.0,0.0,9.17985065927,19.4245,91.0651620032,44.9124136924,33.3988,12.7539483108
 01/03  22:00:00,38.5853237574,4.0781887106,0.0,0.0,9.17985065927,19.4245,88.3779955849,48.818111534,25.0491,14.5107840509
 01/03  23:00:00,38.574757428,4.0781887106,0.0,0.0,9.17985065927,19.4245,81.6645951892,53.3831595163,16.6994,11.5820356728
 01/03  24:00:00,39.3613065653,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.7420013202,58.4687013142,8.3497,6.92360000598
 01/04  01:00:00,22.6151044535,4.0781887106,0.0,0.0,4.58992532963,8.1892,74.7932263353,66.2612516476,3.33988,5.19209468772
 01/04  02:00:00,14.7053304467,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  03:00:00,14.7243167333,0.0,0.0,0.0,1.52997510988,7.4902,3.93193661216,0.0,3.33988,0.592056612162
 01/04  04:00:00,14.7334769211,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  05:00:00,14.8845802295,0.0,0.0,0.0,1.52997510988,7.4902,3.93194254014,0.0,3.33988,0.592062540143
 01/04  06:00:00,22.7219781534,4.0781887106,0.0,0.0,4.58992532963,8.1892,80.9680663178,72.5983663178,8.3497,0.02
 01/04  07:00:00,38.6882938162,4.0781887106,0.0170634853235,0.0,9.17985065927,19.4245,88.6054152863,67.8685311888,16.6994,4.03748409753
 01/04  08:00:00,44.0474882856,4.0781887106,0.0222813569382,0.0,9.17985065927,26.9147,100.158395294,59.4194500342,25.0491,15.68984526
 01/04  09:00:00,41.9286724217,4.0781887106,0.00470698450803,0.0,9.17985065927,26.9147,106.543109411,58.6351787939,33.3988,14.509130617
 01/04  10:00:00,34.4379692014,4.0781887106,0.0,0.0,9.17985065927,19.4245,96.3574613031,59.7242010307,25.0491,11.5841602724
 01/04  11:00:00,41.9346548871,4.0781887106,0.0101504271533,0.0,9.17985065927,26.9147,114.381467873,62.2184979699,41.7485,10.4144699026
 01/04  12:00:00,42.6851713311,4.0781887106,0.0,0.0,9.17985065927,26.9147,109.51888806,55.6088254022,41.7485,12.1615626578
 01/04  13:00:00,41.9777897009,4.0781887106,0.0,0.0,9.17985065927,26.9147,100.893218972,48.730163099,41.7485,10.414555873
 01/04  14:00:00,34.4531577088,4.0781887106,0.0,0.0,9.17985065927,19.4245,94.6170508146,51.9714970668,33.3988,9.24675374772
 01/04  15:00:00,34.4511700262,4.0781887106,0.0,0.0,9.17985065927,19.4245,91.4948660574,58.3610987164,25.0491,8.08466734107
 01/04  16:00:00,34.4360598697,4.0781887106,0.0,0.0,9.17985065927,19.4245,103.788792887,62.8813084535,33.3988,7.50868443376
 01/04  17:00:00,41.8728810551,4.0781887106,0.0147164145134,0.0,9.17985065927,26.9147,118.73686347,60.5541323773,50.0982,8.08453109237
 01/04  18:00:00,45.0505719054,4.0781887106,0.00420253594151,0.0,9.17985065927,26.9147,115.690518422,55.1788978431,50.0982,10.4134205789
 01/04  19:00:00,46.1179178357,4.0781887106,0.00487073188063,0.0,9.17985065927,26.9147,113.162664724,48.5549271096,50.0982,14.5095376144
 01/04  20:00:00,38.7588647501,4.0781887106,0.0,0.0,9.17985065927,19.4245,98.88374497,49.7962244669,33.3988,15.6887205031
 01/04  21:00:00,38.7346950068,4.0781887106,0.0,0.0,9.17985065927,19.4245,98.4450359009,52.2910451353,33.3988,12.7551907656
 01/04  22:00:00,38.6642349591,4.0781887106,0.0,0.0,9.17985065927,19.4245,97.2578004416,57.6982303606,25.0491,14.510470081
 01/04  23:00:00,38.5570596108,4.0781887106,0.0,0.0,9.17985065927,19.4245,87.9370836802,59.6532456428,16.6994,11.5844380374
 01/04  24:00:00,39.3495026311,4.0781887106,0.0,0.0,9.17985065927,19.4245,81.0027128241,65.72792082,8.3497,6.92509200409
 01/05  01:00:00,22.5912838945,4.0781887106,0.0,0.0,4.58992532963,8.1892,83.622300412,75.0906425795,3.33988,5.19177783246
 01/05  02:00:00,14.6711795578,0.0,0.0,0.0,1.52997510988,7.4902,3.93195882201,0.0,3.33988,0.592078822009
 01/05  03:00:00,14.6907039372,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  04:00:00,14.7029571906,0.0,0.0,0.0,1.52997510988,7.4902,3.93196471468,0.0,3.33988,0.592084714678
 01/05  05:00:00,14.8535943814,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  06:00:00,22.6910519106,4.0781887106,0.0,0.0,4.58992532963,8.1892,92.504629315,84.134929315,8.3497,0.02
 01/05  07:00:00,38.654516756,4.0781887106,0.0145589485088,0.0,9.17985065927,19.4245,105.313695519,84.0022982206,16.6994,4.61199729881
 01/05  08:00:00,44.0095444543,4.0781887106,0.0185273656625,0.0,9.17985065927,26.9147,120.206178897,79.4697301695,25.0491,15.6873487275
 01/05  09:00:00,41.8909774552,4.0781887106,0.00349283797406,0.0,9.17985065927,26.9147,129.706663258,82.3800814551,33.3988,13.9277818027
 01/05  10:00:00,34.3967751841,4.0781887106,0.0,0.0,9.17985065927,19.4245,124.828593884,87.6168351967,25.0491,12.1626586871
 01/05  11:00:00,41.8883835868,4.0781887106,0.00893196969251,0.0,9.17985065927,26.9147,146.378486521,94.2157644212,41.7485,10.4142220995
 01/05  12:00:00,42.649810443,4.0781887106,0.0,0.0,9.17985065927,26.9147,142.466880719,89.1357297304,41.7485,11.582650989
 01/05  13:00:00,41.929287671,4.0781887106,0.0,0.0,9.17985065927,26.9147,133.433637392,81.270904548,41.7485,10.4142328437
 01/05  14:00:00,34.4066735141,4.0781887106,0.0,0.0,9.17985065927,19.4245,126.517036931,83.8677501859,33.3988,9.25048674504
 01/05  15:00:00,34.4035371799,4.0781887106,0.0,0.0,9.17985065927,19.4245,124.654329929,91.5205125022,25.0491,8.08471742631
 01/05  16:00:00,34.3869311477,4.0781887106,0.0,0.0,9.17985065927,19.4245,140.592214365,99.1089505628,33.3988,8.08446380229
 01/05  17:00:00,41.8190507872,4.0781887106,0.00853258642227,0.0,9.17985065927,26.9147,156.450704897,98.2674783248,50.0982,8.08502657193
 01/05  18:00:00,45.0001080245,4.0781887106,0.0,0.0,9.17985065927,26.9147,156.036551448,95.5241437088,50.0982,10.4142077387
 01/05  19:00:00,46.0667523183,4.0781887106,0.00169681524456,0.0,9.17985065927,26.9147,155.103887813,90.4946265984,50.0982,14.5110612141
 01/05  20:00:00,38.7080403663,4.0781887106,0.0,0.0,9.17985065927,19.4245,140.340041894,91.8344134025,33.3988,15.1068284916
 01/05  21:00:00,38.6886678484,4.0781887106,0.0,0.0,9.17985065927,19.4245,138.542099169,91.807477189,33.3988,13.3358219804
 01/05  22:00:00,38.6177082902,4.0781887106,0.0,0.0,9.17985065927,19.4245,134.161590001,94.6026937731,25.0491,14.5097962274
 01/05  23:00:00,38.5087091901,4.0781887106,0.0,0.0,9.17985065927,19.4245,122.922097266,94.6409187427,16.6994,11.5817785229
 01/05  24:00:00,39.3189178847,4.0781887106,0.0,0.0,9.17985065927,19.4245,110.304402538,95.0310825982,8.3497,6.92361993975
 01/06  01:00:00,22.5598355053,4.0781887106,0.0,0.0,4.58992532963,8.1892,108.860245688,100.328149102,3.33988,5.19221658589
 01/06  02:00:00,14.6356037414,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  03:00:00,14.6555230184,0.0,0.0,0.0,1.52997510988,7.4902,3.93194880911,0.0,3.33988,0.592068809114
 01/06  04:00:00,14.6681333474,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  05:00:00,15.3350850763,0.0,0.0,0.0,1.52997510988,7.4902,3.93195471769,0.0,3.33988,0.592074717689
 01/06  06:00:00,23.1834554556,4.0781887106,0.00290254015832,0.0,4.58992532963,8.1892,104.281178434,95.9114784337,8.3497,0.02
 01/06  07:00:00,38.8659179783,4.0781887106,0.0132139470981,0.0,9.17985065927,19.4245,108.485447289,87.7484161308,16.6994,4.03763115865
 01/06  08:00:00,43.9910676002,4.0781887106,0.0170441031146,0.0,9.17985065927,26.9147,118.656721498,77.9194868673,25.0491,15.6881346302
 01/06  09:00:00,41.8761698664,4.0781887106,0.00351415119029,0.0,9.17985065927,26.9147,124.137724851,76.2304486002,33.3988,14.5084762509
 01/06  10:00:00,34.3878108494,4.0781887106,0.0,0.0,9.17985065927,19.4245,112.355414316,75.7223399158,25.0491,11.5839744004
 01/06  11:00:00,41.8821923929,4.0781887106,0.0077968875847,0.0,9.17985065927,26.9147,128.693749099,75.9523885569,41.7485,10.9928605425
 01/06  12:00:00,42.6478696671,4.0781887106,0.0,0.0,9.17985065927,26.9147,122.120991988,68.7907809734,41.7485,11.5817110142
 01/06  13:00:00,41.9283710393,4.0781887106,0.0,0.0,9.17985065927,26.9147,124.073614732,71.9112454478,41.7485,10.4138692838
 01/06  14:00:00,34.4037524286,4.0781887106,0.0,0.0,9.17985065927,19.4245,134.546353356,91.8974609998,33.3988,9.25009235648
 01/06  15:00:00,34.3999029187,4.0781887106,0.0,0.0,9.17985065927,19.4245,135.402443208,102.268424497,25.0491,8.08491871167
 01/06  16:00:00,34.3848680802,4.0781887106,0.0,0.0,9.17985065927,19.4245,146.778411896,105.293222309,33.3988,8.08638958768
 01/06  17:00:00,41.814383982,4.0781887106,0.00625438545768,0.0,9.17985065927,26.9147,161.231279812,103.047533446,50.0982,8.08554636647
 01/06  18:00:00,44.9989397369,4.0781887106,0.0,0.0,9.17985065927,26.9147,160.779189524,100.26659504,50.0982,10.4143944833
 01/06  19:00:00,46.0677771036,4.0781887106,0.00386237729989,0.0,9.17985065927,26.9147,157.200411814,92.5909102032,50.0982,14.5113016112
 01/06  20:00:00,38.5657149178,4.0781887106,0.0,0.0,9.17985065927,19.4245,143.973554327,94.8866301289,33.3988,15.6881241986
 01/06  21:00:00,38.5558686445,4.0781887106,0.0,0.0,9.17985065927,19.4245,142.512777911,96.3584305545,33.3988,12.755547357
 01/06  22:00:00,38.5156518067,4.0781887106,0.0,0.0,9.17985065927,19.4245,139.740251676,100.17960486,25.0491,14.5115468155
 01/06  23:00:00,38.5076827058,4.0781887106,0.0,0.0,9.17985065927,19.4245,130.415337293,102.132536519,16.6994,11.5834007746
 01/06  24:00:00,39.3169648957,4.0781887106,0.0,0.0,9.17985065927,19.4245,115.718193288,100.443843148,8.3497,6.92465013976
 01/07  01:00:00,22.5583830777,4.0781887106,0.0,0.0,4.58992532963,8.1892,113.886771619,105.354230472,3.33988,5.19266114641
 01/07  02:00:00,14.6355468214,0.0,0.0,0.0,1.52997510988,7.4902,3.93193276266,0.0,3.33988,0.59205276266
 01/07  03:00:00,14.6554549158,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  04:00:00,14.6670919601,0.0,0.0,0.0,1.52997510988,7.4902,3.93193869557,0.0,3.33988,0.592058695568
 01/07  05:00:00,14.8183813333,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  06:00:00,22.674096889,4.0781887106,0.0107232721917,0.0,4.58992532963,8.1892,115.855079187,107.485379187,8.3497,0.02
 01/07  07:00:00,38.6361539188,4.0781887106,0.0135319419014,0.0,9.17985065927,19.4245,116.933531356,95.6222748693,16.6994,4.61185648704
 01/07  08:00:00,43.9864191779,4.0781887106,0.0121879161796,0.0,9.17985065927,26.9147,110.236442426,81.1490478997,25.0491,4.03829452605
 01/07  09:00:00,41.8743546666,4.0781887106,0.0,0.0,9.17985065927,26.9147,116.212635354,78.776304842,33.3988,4.03753051171
 01/07  10:00:00,34.3909419185,4.0781887106,0.0,0.0,9.17985065927,19.4245,117.137206376,79.2668976505,25.0491,12.8212087258
 01/07  11:00:00,41.8938676458,4.0781887106,0.00890753301745,0.0,9.17985065927,26.9147,131.386019686,77.5421931239,41.7485,12.0953265618
 01/07  12:00:00,42.6635443746,4.0781887106,0.0,0.0,9.17985065927,26.9147,120.231649626,65.1493795021,41.7485,13.3337701238
 01/07  13:00:00,41.9603615603,4.0781887106,0.0,0.0,9.17985065927,26.9147,112.400498113,57.8955390755,41.7485,12.7564590375
 01/07  14:00:00,34.4406406003,4.0781887106,0.0,0.0,9.17985065927,19.4245,103.141559403,57.5784653124,33.3988,12.164294091
 01/07  15:00:00,34.4338666934,4.0781887106,0.0,0.0,9.17985065927,19.4245,98.6908173891,63.2280994012,25.0491,10.4136179879
 01/07  16:00:00,34.4173819869,4.0781887106,0.0,0.0,9.17985065927,19.4245,109.732489693,65.9181839249,33.3988,10.4155057677
 01/07  17:00:00,41.841548887,4.0781887106,0.00769424863944,0.0,9.17985065927,26.9147,126.398157624,67.0519041896,50.0982,9.24805343463
 01/07  18:00:00,45.0140096093,4.0781887106,0.0,0.0,9.17985065927,26.9147,141.872031093,81.3594527714,50.0982,10.4143783219
 01/07  19:00:00,46.0780156819,4.0781887106,0.00181664000124,0.0,9.17985065927,26.9147,145.195904299,80.58672252,50.0982,14.5109817794
 01/07  20:00:00,38.7194098282,4.0781887106,0.0,0.0,9.17985065927,19.4245,128.102118241,80.191928728,33.3988,14.511389513
 01/07  21:00:00,38.6978327281,4.0781887106,0.0,0.0,9.17985065927,19.4245,134.55963598,88.4052910854,33.3988,12.7555448942
 01/07  22:00:00,38.6248080197,4.0781887106,0.0,0.0,9.17985065927,19.4245,128.136167376,88.5775343523,25.0491,14.5095330232
 01/07  23:00:00,38.5162117869,4.0781887106,0.0,0.0,9.17985065927,19.4245,117.187358334,90.0731580467,16.6994,10.4148002878
 01/07  24:00:00,39.3236328497,4.0781887106,0.0,0.0,9.17985065927,19.4245,109.57445564,93.1391817266,8.3497,8.08557391294
 01/08  01:00:00,22.5609423534,4.0781887106,0.0,0.0,4.58992532963,8.1892,115.879898364,105.615472367,3.33988,6.92454599694
 01/08  02:00:00,14.6409769711,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  03:00:00,14.6602881414,0.0,0.0,0.0,1.52997510988,7.4902,3.9319634081,0.0,3.33988,0.592083408103
 01/08  04:00:00,14.6705788706,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  05:00:00,14.8200668882,0.0,0.0,0.0,1.52997510988,7.4902,3.93196929349,0.0,3.33988,0.592089293493
 01/08  06:00:00,22.6742130349,4.0781887106,0.0120529779561,0.0,4.58992532963,8.1892,132.018341235,123.648641235,8.3497,0.02
 01/08  07:00:00,38.632776849,4.0781887106,0.0145157950578,0.0,9.17985065927,19.4245,132.949513082,112.212255493,16.6994,4.03785758909
 01/08  08:00:00,43.9839646409,4.0781887106,0.01166969016,0.0,9.17985065927,26.9147,124.220079157,95.1335253268,25.0491,4.03745383042
 01/08  09:00:00,41.8729821595,4.0781887106,0.00320903640935,0.0,9.17985065927,26.9147,130.197826943,92.1871993778,33.3988,4.61182756503
 01/08  10:00:00,34.3861980346,4.0781887106,0.0,0.0,9.17985065927,19.4245,117.188294343,88.100966739,25.0491,4.03822760394
 01/08  11:00:00,41.8944927071,4.0781887106,0.0100002626953,0.0,9.17985065927,26.9147,132.166701184,77.6620124422,41.7485,12.756188742
 01/08  12:00:00,42.6657545082,4.0781887106,0.0,0.0,9.17985065927,26.9147,123.445585636,68.3616272008,41.7485,13.3354584353
 01/08  13:00:00,41.9616644727,4.0781887106,0.0,0.0,9.17985065927,26.9147,110.162135738,57.9989783818,41.7485,10.4146573565
 01/08  14:00:00,34.4541231206,4.0781887106,0.0,0.0,9.17985065927,19.4245,96.1568726764,52.3425788923,33.3988,10.4154937841
 01/08  15:00:00,34.4738433329,4.0781887106,0.0,0.0,9.17985065927,19.4245,81.2818894096,48.14741037,25.0491,8.08537903965
 01/08  16:00:00,34.4683939671,4.0781887106,0.0,0.0,9.17985065927,19.4245,88.6862238481,47.2025686805,33.3988,8.08485516758
 01/08  17:00:00,41.9163784839,4.0781887106,0.0162031467431,0.0,9.17985065927,26.9147,100.327284416,42.1440008423,50.0982,8.08508357332
 01/08  18:00:00,45.0826145322,4.0781887106,0.0,0.0,9.17985065927,26.9147,103.981347892,43.4682032738,50.0982,10.414944618
 01/08  19:00:00,46.1354907416,4.0781887106,0.0,0.0,9.17985065927,26.9147,108.185883798,44.7515728798,50.0982,13.3361109186
 01/08  20:00:00,38.7747425388,4.0781887106,0.0,0.0,9.17985065927,19.4245,91.7077532224,45.5527590356,33.3988,12.7561941869
 01/08  21:00:00,38.7566363181,4.0781887106,0.0,0.0,9.17985065927,19.4245,88.7271397749,44.3359074386,33.3988,10.9924323363
 01/08  22:00:00,38.6848596955,4.0781887106,0.0,0.0,9.17985065927,19.4245,89.5376933466,51.7335851127,25.0491,12.7550082339
 01/08  23:00:00,38.5759187414,4.0781887106,0.0,0.0,9.17985065927,19.4245,82.888575169,55.1956981103,16.6994,10.9934770586
 01/08  24:00:00,39.3644205657,4.0781887106,0.0,0.0,9.17985065927,19.4245,68.9517570032,55.4108043761,8.3497,5.19125262712
 01/09  01:00:00,22.618412534,4.0781887106,0.0,0.0,4.58992532963,8.1892,74.0408758422,65.5088995487,3.33988,5.19209629347
 01/09  02:00:00,14.7019774442,0.0,0.0,0.0,1.52997510988,7.4902,3.93197497966,0.0,3.33988,0.592094979656
 01/09  03:00:00,14.7203226954,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  04:00:00,14.7233779142,0.0,0.0,0.0,1.52997510988,7.4902,3.93194643879,0.0,3.33988,0.592066438786
 01/09  05:00:00,14.882381944,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  06:00:00,22.6993501987,4.0781887106,0.0,0.0,4.58992532963,8.1892,93.5108964634,84.569106893,8.3497,0.592089570376
 01/09  07:00:00,38.6717754198,4.0781887106,0.0130214078874,0.0,9.17985065927,19.4245,91.7550877743,71.0174432637,16.6994,4.0382445106
 01/09  08:00:00,44.0721050552,4.0781887106,0.0219334933811,0.0,9.17985065927,26.9147,92.5584389908,51.8195901622,25.0491,15.6897488286
 01/09  09:00:00,41.9652981502,4.0781887106,0.00240925220842,0.0,9.17985065927,26.9147,93.6772359954,45.7671258601,33.3988,14.5113101352
 01/09  10:00:00,34.507206489,4.0781887106,0.0,0.0,9.17985065927,19.4245,72.4852179572,35.8515666036,25.0491,11.5845513536
 01/09  11:00:00,42.0420253145,4.0781887106,0.00895118554554,0.0,9.17985065927,26.9147,77.9497841316,25.7863096456,41.7485,10.414974486
 01/09  12:00:00,42.7922041561,4.0781887106,0.0,0.0,9.17985065927,26.9147,62.9481279576,9.03645342,41.7485,12.1631745376
 01/09  13:00:00,42.1977980465,4.0781887106,0.0234016389657,0.0,9.17985065927,26.9147,52.1646969935,0.0,41.7485,10.4161969935
 01/09  14:00:00,34.6750290635,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.7183429396,0.0705167114999,33.3988,9.24902622813
 01/09  15:00:00,34.6764772102,4.0781887106,0.0,0.0,9.17985065927,19.4245,33.1667816534,0.0311005905648,25.0491,8.08658106281
 01/09  16:00:00,34.6608691049,4.0781887106,0.0,0.0,9.17985065927,19.4245,41.5061462413,0.0213853253824,33.3988,8.08596091595
 01/09  17:00:00,42.0785671798,4.0781887106,0.0130302346889,0.0,9.17985065927,26.9147,58.4083418917,0.225069550262,50.0982,8.08507234146
 01/09  18:00:00,45.2011765519,4.0781887106,0.0,0.0,9.17985065927,26.9147,66.3645716057,5.85115945612,50.0982,10.4152121496
 01/09  19:00:00,46.2364083787,4.0781887106,0.0,0.0,9.17985065927,26.9147,72.7327604635,8.12360415133,50.0982,14.5109563122
 01/09  20:00:00,38.8372558224,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.154232189,24.0655925422,33.3988,15.6898396468
 01/09  21:00:00,38.8028963227,4.0781887106,0.0,0.0,9.17985065927,19.4245,75.5502418393,29.3956751867,33.3988,12.7557666526
 01/09  22:00:00,38.7329093131,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.995073668,34.4352371488,25.0491,14.5107365192
 01/09  23:00:00,38.615669145,4.0781887106,0.0,0.0,9.17985065927,19.4245,69.5019925563,40.6388956154,16.6994,12.163696941
 01/09  24:00:00,39.392970686,4.0781887106,0.0,0.0,9.17985065927,19.4245,57.8450984627,43.1470957148,8.3497,6.34830274786
 01/10  01:00:00,22.6598708979,4.0781887106,0.0,0.0,4.58992532963,8.1892,60.9707156827,51.8636703847,3.33988,5.76716529807
 01/10  02:00:00,14.7487442127,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  03:00:00,14.7742970103,0.0,0.0,0.0,1.52997510988,7.4902,3.93194271009,0.0,3.33988,0.592062710093
 01/10  04:00:00,14.7937824219,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  05:00:00,15.4498624569,0.0,0.0,0.0,1.52997510988,7.4902,3.93194862837,0.0,3.33988,0.592068628368
 01/10  06:00:00,23.294069168,4.0781887106,0.0,0.0,4.58992532963,8.1892,62.7869754566,54.4172754566,8.3497,0.02
 01/10  07:00:00,39.0022677129,4.0781887106,0.022743894667,0.0,9.17985065927,19.4245,64.9783767228,44.2411675058,16.6994,4.03780921707
 01/10  08:00:00,44.1492673617,4.0781887106,0.0313274617897,0.0,9.17985065927,26.9147,72.312508645,31.5728204066,25.0491,15.6905882385
 01/10  09:00:00,42.0348652703,4.0781887106,0.00359058910909,0.0,9.17985065927,26.9147,74.5283980469,26.6185031016,33.3988,14.5110949453
 01/10  10:00:00,34.5631180831,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.6588392241,23.4461955404,25.0491,12.1635436837
 01/10  11:00:00,42.083951041,4.0781887106,0.0167826840402,0.0,9.17985065927,26.9147,73.8182036641,21.6546495839,41.7485,10.4150540802
 01/10  12:00:00,42.8455177402,4.0781887106,0.00631696758349,0.0,9.17985065927,26.9147,57.1145295295,3.78191357138,41.7485,11.5841159582
 01/10  13:00:00,42.304619127,4.0781887106,0.085555698639,0.0,9.17985065927,26.9147,52.7514174221,0.0103152882543,41.7485,10.9926021339
 01/10  14:00:00,34.6746487785,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.7708443671,0.125186691564,33.3988,9.24685767555
 01/10  15:00:00,34.6439437146,4.0781887106,0.0,0.0,9.17985065927,19.4245,39.0866687244,5.9528398663,25.0491,8.08472885807
 01/10  16:00:00,34.562786728,4.0781887106,0.0,0.0,9.17985065927,19.4245,65.0545082724,24.1464547947,33.3988,7.50925347775
 01/10  17:00:00,41.9478170096,4.0781887106,0.00782995485521,0.0,9.17985065927,26.9147,93.2945160588,35.1111648793,50.0982,8.08515117951
 01/10  18:00:00,45.0978229351,4.0781887106,0.0,0.0,9.17985065927,26.9147,101.927810365,40.8358092919,50.0982,10.9938010731
 01/10  19:00:00,46.142713696,4.0781887106,0.0,0.0,9.17985065927,26.9147,105.661627547,41.6326045319,50.0982,13.9308230155
 01/10  20:00:00,38.6284973525,4.0781887106,0.0,0.0,9.17985065927,19.4245,96.7246805674,47.1757133713,33.3988,16.1501671962
 01/10  21:00:00,38.611401245,4.0781887106,0.0,0.0,9.17985065927,19.4245,95.038570589,48.7640988727,33.3988,12.8756717163
 01/10  22:00:00,38.5678547272,4.0781887106,0.0,0.0,9.17985065927,19.4245,94.8613673822,55.3009832834,25.0491,14.5112840988
 01/10  23:00:00,38.5594006368,4.0781887106,0.0,0.0,9.17985065927,19.4245,87.7624872349,58.8981714022,16.6994,12.1649158327
 01/10  24:00:00,39.355838268,4.0781887106,0.0,0.0,9.17985065927,19.4245,77.1469025916,62.4470375604,8.3497,6.35016503115
 01/11  01:00:00,22.5947696212,4.0781887106,0.0,0.0,4.58992532963,8.1892,82.0621850529,72.9559268052,3.33988,5.76637824772
 01/11  02:00:00,14.6830488481,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  03:00:00,14.7080862892,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  04:00:00,14.7208669981,0.0,0.0,0.0,1.52997510988,7.4902,3.93197015065,0.0,3.33988,0.592090150648
 01/11  05:00:00,14.8651386966,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  06:00:00,22.69546669,4.0781887106,0.0,0.0,4.58992532963,8.1892,89.7783009951,80.8365049715,8.3497,0.592096023594
 01/11  07:00:00,38.6603870693,4.0781887106,0.0152252666184,0.0,9.17985065927,19.4245,99.4565576129,78.7187337215,16.6994,4.0384238914
 01/11  08:00:00,44.0192065186,4.0781887106,0.0201969647248,0.0,9.17985065927,26.9147,112.593289853,71.8535973843,25.0491,15.6905924688
 01/11  09:00:00,41.9015536554,4.0781887106,0.00418895197009,0.0,9.17985065927,26.9147,119.026863234,71.1173354021,33.3988,14.5107278316
 01/11  10:00:00,34.4096208214,4.0781887106,0.0,0.0,9.17985065927,19.4245,109.473860934,72.260489695,25.0491,12.1642712393
 01/11  11:00:00,41.906342636,4.0781887106,0.00936777670984,0.0,9.17985065927,26.9147,124.325801675,72.162736372,41.7485,10.4145653028
 01/11  12:00:00,42.6689709507,4.0781887106,0.0,0.0,9.17985065927,26.9147,117.290749882,63.9574695428,41.7485,11.5847803396
 01/11  13:00:00,41.9497826959,4.0781887106,0.0,0.0,9.17985065927,26.9147,109.850503389,57.1076340091,41.7485,10.9943693801
 01/11  14:00:00,34.4268880383,4.0781887106,0.0,0.0,9.17985065927,19.4245,103.005625037,60.3608052658,33.3988,9.24601977147
 01/11  15:00:00,34.4250705359,4.0781887106,0.0,0.0,9.17985065927,19.4245,99.8792647726,66.7453650228,25.0491,8.08479974982
 01/11  16:00:00,34.4099003943,4.0781887106,0.0,0.0,9.17985065927,19.4245,112.17748609,71.2708227686,33.3988,7.50786332187
 01/11  17:00:00,41.8457544682,4.0781887106,0.0136027437379,0.0,9.17985065927,26.9147,127.172297551,68.9879037465,50.0982,8.08619380476
 01/11  18:00:00,45.0243249914,4.0781887106,0.00389704378478,0.0,9.17985065927,26.9147,124.699003942,63.6064399056,50.0982,10.9943640366
 01/11  19:00:00,46.0913137987,4.0781887106,0.00430727826353,0.0,9.17985065927,26.9147,124.145395064,59.5363485102,50.0982,14.5108465537
 01/11  20:00:00,38.7324673612,4.0781887106,0.0,0.0,9.17985065927,19.4245,108.855688128,59.7671660983,33.3988,15.6897220298
 01/11  21:00:00,38.7145786516,4.0781887106,0.0,0.0,9.17985065927,19.4245,104.32997649,58.1757464396,33.3988,12.7554300505
 01/11  22:00:00,38.6426514079,4.0781887106,0.0,0.0,9.17985065927,19.4245,104.17538341,64.6159972024,25.0491,14.5102862073
 01/11  23:00:00,38.5395732791,4.0781887106,0.0,0.0,9.17985065927,19.4245,94.4114746447,65.5477308276,16.6994,12.1643438171
 01/11  24:00:00,39.3346367739,4.0781887106,0.0,0.0,9.17985065927,19.4245,102.711304668,88.0119915952,8.3497,6.34961307229
 01/12  01:00:00,22.5627830587,4.0781887106,0.001555139671,0.0,4.58992532963,8.1892,117.141194789,108.034142105,3.33988,5.76717268402
 01/12  02:00:00,14.6478729283,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  03:00:00,14.6695996838,0.0,0.0,0.0,1.52997510988,7.4902,3.9319645862,0.0,3.33988,0.592084586196
 01/12  04:00:00,14.6805366876,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  05:00:00,14.8305273617,0.0,0.0,0.0,1.52997510988,7.4902,3.93197046972,0.0,3.33988,0.592090469717
 01/12  06:00:00,22.6738806701,4.0781887106,0.00281342013407,0.0,4.58992532963,8.1892,116.229242295,107.859542295,8.3497,0.02
 01/12  07:00:00,38.6391989141,4.0781887106,0.0133144477902,0.0,9.17985065927,19.4245,122.419171731,101.681756799,16.6994,4.0380149317
 01/12  08:00:00,43.9985384673,4.0781887106,0.017783579848,0.0,9.17985065927,26.9147,133.310007283,92.5720289738,25.0491,15.6888783093
 01/12  09:00:00,41.8820681088,4.0781887106,0.0,0.0,9.17985065927,26.9147,136.393720401,88.483388236,33.3988,14.511532165
 01/12  10:00:00,34.3992164689,4.0781887106,0.0,0.0,9.17985065927,19.4245,122.066114674,84.8537162313,25.0491,12.1632984428
 01/12  11:00:00,41.8967666369,4.0781887106,0.00895711104946,0.0,9.17985065927,26.9147,134.631169167,82.4675723392,41.7485,10.4150968275
 01/12  12:00:00,42.6611676207,4.0781887106,0.0,0.0,9.17985065927,26.9147,127.562558595,73.6510937726,41.7485,12.162964822
 01/12  13:00:00,41.9439160034,4.0781887106,0.0,0.0,9.17985065927,26.9147,115.658188799,63.4948284039,41.7485,10.4148603952
 01/12  14:00:00,34.4195393198,4.0781887106,0.0,0.0,9.17985065927,19.4245,106.893735264,64.2460570493,33.3988,9.24887821512
 01/12  15:00:00,34.4167146701,4.0781887106,0.0,0.0,9.17985065927,19.4245,103.010231668,69.8754344889,25.0491,8.08569717924
 01/12  16:00:00,34.4038416252,4.0781887106,0.0,0.0,9.17985065927,19.4245,112.522057659,71.03668802,33.3988,8.08656963894
 01/12  17:00:00,41.8386956258,4.0781887106,0.0128278789533,0.0,9.17985065927,26.9147,127.101362493,68.9177571346,50.0982,8.08540535836
 01/12  18:00:00,45.0144308986,4.0781887106,0.0,0.0,9.17985065927,26.9147,135.435513085,74.9213094366,50.0982,10.4160036485
 01/12  19:00:00,46.0794860902,4.0781887106,0.0,0.0,9.17985065927,26.9147,143.700994889,79.091683559,50.0982,14.5111113298
 01/12  20:00:00,38.7195327255,4.0781887106,0.0,0.0,9.17985065927,19.4245,124.323287684,75.2348540339,33.3988,15.6896336496
 01/12  21:00:00,38.702975117,4.0781887106,0.0,0.0,9.17985065927,19.4245,114.041333304,67.3054966033,33.3988,13.3370367007
 01/12  22:00:00,38.6318612755,4.0781887106,0.0,0.0,9.17985065927,19.4245,110.808217458,71.2485415178,25.0491,14.5105759404
 01/12  23:00:00,38.5205423957,4.0781887106,0.0,0.0,9.17985065927,19.4245,102.366961538,74.0836095068,16.6994,11.5839520314
 01/12  24:00:00,39.3265051546,4.0781887106,0.0,0.0,9.17985065927,19.4245,92.1189481564,76.8438460738,8.3497,6.92540208263
 01/13  01:00:00,22.5651346555,4.0781887106,0.0,0.0,4.58992532963,8.1892,92.3720372818,83.8401601637,3.33988,5.19199711804
 01/13  02:00:00,14.6499531557,0.0,0.0,0.0,1.52997510988,7.4902,3.93196925535,0.0,3.33988,0.592089255346
 01/13  03:00:00,14.6733502126,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  04:00:00,14.6867928286,0.0,0.0,0.0,1.52997510988,7.4902,3.93197515822,0.0,3.33988,0.592095158223
 01/13  05:00:00,15.3528514757,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  06:00:00,23.1930955194,4.0781887106,0.000907699152325,0.0,4.58992532963,8.1892,91.9688675678,83.0271182549,8.3497,0.592049312857
 01/13  07:00:00,38.8739879,4.0781887106,0.0142765837932,0.0,9.17985065927,19.4245,97.8509651383,77.1130470388,16.6994,4.03851809949
 01/13  08:00:00,44.0054229123,4.0781887106,0.0188956213873,0.0,9.17985065927,26.9147,108.723891296,67.9829602018,25.0491,15.6918310944
 01/13  09:00:00,41.8915321343,4.0781887106,0.00385118517502,0.0,9.17985065927,26.9147,114.284627339,66.3732601756,33.3988,14.5125671632
 01/13  10:00:00,34.4031538326,4.0781887106,0.0,0.0,9.17985065927,19.4245,103.49133722,66.8557249563,25.0491,11.5865122639
 01/13  11:00:00,41.9068726271,4.0781887106,0.00884488691818,0.0,9.17985065927,26.9147,118.697772708,65.9557535078,41.7485,10.9935192
 01/13  12:00:00,42.6727246334,4.0781887106,0.0,0.0,9.17985065927,26.9147,107.861498241,54.5280045994,41.7485,11.5849936417
 01/13  13:00:00,41.988922686,4.0781887106,0.0,0.0,9.17985065927,26.9147,90.3801384939,37.6388843404,41.7485,10.9927541534
 01/13  14:00:00,34.4771677413,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.3824819741,35.7369787111,33.3988,9.24670326302
 01/13  15:00:00,34.4803682207,4.0781887106,0.0,0.0,9.17985065927,19.4245,72.5391459576,39.4044913329,25.0491,8.08555462468
 01/13  16:00:00,34.4709546376,4.0781887106,0.0,0.0,9.17985065927,19.4245,83.7888126908,42.3051419898,33.3988,8.08487070107
 01/13  17:00:00,41.9020224527,4.0781887106,0.0138644826191,0.0,9.17985065927,26.9147,100.120170469,42.5131742784,50.0982,7.50879619017
 01/13  18:00:00,45.0511329941,4.0781887106,0.0,0.0,9.17985065927,26.9147,110.103613591,49.0112838345,50.0982,10.994129756
 01/13  19:00:00,46.1008779431,4.0781887106,0.00188916154552,0.0,9.17985065927,26.9147,115.835087342,51.2252432856,50.0982,14.5116440564
 01/13  20:00:00,38.5867227991,4.0781887106,0.0,0.0,9.17985065927,19.4245,108.376700604,59.2884025191,33.3988,15.6894980852
 01/13  21:00:00,38.5751012126,4.0781887106,0.0,0.0,9.17985065927,19.4245,111.702322445,64.9675828688,33.3988,13.3359395764
 01/13  22:00:00,38.5325315952,4.0781887106,0.0,0.0,9.17985065927,19.4245,112.511399249,72.950160348,25.0491,14.5121389012
 01/13  23:00:00,38.5212697894,4.0781887106,0.0,0.0,9.17985065927,19.4245,107.351979664,79.0696353254,16.6994,11.5829443387
 01/13  24:00:00,39.3259408189,4.0781887106,0.0,0.0,9.17985065927,19.4245,101.992454636,86.7178793751,8.3497,6.92487526126
 01/14  01:00:00,22.5631059279,4.0781887106,0.0,0.0,4.58992532963,8.1892,107.422623644,98.8907297585,3.33988,5.19201388503
 01/14  02:00:00,14.6437208094,0.0,0.0,0.0,1.52997510988,7.4902,3.9319651074,0.0,3.33988,0.592085107401
 01/14  03:00:00,14.6639074645,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  04:00:00,14.6749787272,0.0,0.0,0.0,1.52997510988,7.4902,3.93193653813,0.0,3.33988,0.592056538132
 01/14  05:00:00,14.8244454573,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  06:00:00,22.674575135,4.0781887106,0.0100501789196,0.0,4.58992532963,8.1892,128.259259511,119.317497046,8.3497,0.592062464639
 01/14  07:00:00,38.6318591642,4.0781887106,0.0119974479696,0.0,9.17985065927,19.4245,136.279379791,115.541720545,16.6994,4.03825924598
 01/14  08:00:00,43.9769842205,4.0781887106,0.0103160288896,0.0,9.17985065927,26.9147,133.002631253,103.915783143,25.0491,4.03774811044
 01/14  09:00:00,41.8617983389,4.0781887106,0.0,0.0,9.17985065927,26.9147,140.621429384,103.185007467,33.3988,4.03762191705
 01/14  10:00:00,34.3833029661,4.0781887106,0.00468228739508,0.0,9.17985065927,19.4245,142.182799122,103.798745075,25.0491,13.3349540478
 01/14  11:00:00,41.8784036653,4.0781887106,0.00747083488465,0.0,9.17985065927,26.9147,155.528956319,102.19511362,41.7485,11.585342699
 01/14  12:00:00,42.6459466602,4.0781887106,0.0,0.0,9.17985065927,26.9147,147.565588566,92.4801497194,41.7485,13.3369388463
 01/14  13:00:00,41.9271918141,4.0781887106,0.0,0.0,9.17985065927,26.9147,136.772748135,81.6870945673,41.7485,13.3371535676
 01/14  14:00:00,34.4048095933,4.0781887106,0.0,0.0,9.17985065927,19.4245,123.799001397,78.2355630432,33.3988,12.1646383539
 01/14  15:00:00,34.4035650949,4.0781887106,0.0,0.0,9.17985065927,19.4245,116.749289535,81.2847869576,25.0491,10.4154025779
 01/14  16:00:00,34.3907861561,4.0781887106,0.0,0.0,9.17985065927,19.4245,126.253546913,82.4406956378,33.3988,10.4140512753
 01/14  17:00:00,41.8254081642,4.0781887106,0.0106705351004,0.0,9.17985065927,26.9147,137.812918681,78.4631381738,50.0982,9.251580507
 01/14  18:00:00,43.9436992257,4.0781887106,0.0,0.0,9.17985065927,26.9147,143.062951917,81.9700159225,50.0982,10.9947359946
 01/14  19:00:00,46.0713264481,4.0781887106,0.0018241394663,0.0,9.17985065927,26.9147,141.072353311,76.4631807365,50.0982,14.5109725741
 01/14  20:00:00,38.7140372175,4.0781887106,0.0,0.0,9.17985065927,19.4245,123.954412907,76.0420820349,33.3988,14.5135308721
 01/14  21:00:00,38.6943565284,4.0781887106,0.0,0.0,9.17985065927,19.4245,128.031873984,81.7077343629,33.3988,12.9253396206
 01/14  22:00:00,38.6222193096,4.0781887106,0.0,0.0,9.17985065927,19.4245,124.871188895,85.4781055178,25.0491,14.3439833776
 01/14  23:00:00,38.5119088467,4.0781887106,0.0,0.0,9.17985065927,19.4245,116.989297906,89.2958929329,16.6994,10.9940049729
 01/14  24:00:00,39.3198104296,4.0781887106,0.0,0.0,9.17985065927,19.4245,110.162109274,93.7266080858,8.3497,8.08580118801
 01/15  01:00:00,22.5603617751,4.0781887106,0.0,0.0,4.58992532963,8.1892,117.311904382,107.62392672,3.33988,6.34809766178
 01/15  02:00:00,14.635686944,0.0,0.0,0.0,1.52997510988,7.4902,3.93196682223,0.0,3.33988,0.592086822225
 01/15  03:00:00,14.6541992573,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  04:00:00,14.6664422253,0.0,0.0,0.0,1.52997510988,7.4902,3.93194689191,0.0,3.33988,0.592066891914
 01/15  05:00:00,14.8171481123,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  06:00:00,22.6735929012,4.0781887106,0.012090752311,0.0,4.58992532963,8.1892,122.317557815,113.375785013,8.3497,0.59207280196
 01/15  07:00:00,38.6315548244,4.0781887106,0.0124515202534,0.0,9.17985065927,19.4245,128.632848762,107.894716059,16.6994,4.03873270283
 01/15  08:00:00,43.9759995779,4.0781887106,0.0104478735526,0.0,9.17985065927,26.9147,125.127825879,96.0404834895,25.0491,4.03824238948
 01/15  09:00:00,41.861599337,4.0781887106,0.0,0.0,9.17985065927,26.9147,132.633948657,95.1974411222,33.3988,4.03770753516
 01/15  10:00:00,34.375441706,4.0781887106,0.0,0.0,9.17985065927,19.4245,129.583566092,99.922691974,25.0491,4.61177411764
 01/15  11:00:00,41.8801636978,4.0781887106,0.0132766574808,0.0,9.17985065927,26.9147,151.228289407,96.7223969907,41.7485,12.757392416
 01/15  12:00:00,42.6447684383,4.0781887106,0.0,0.0,9.17985065927,26.9147,146.716570216,91.6314406148,41.7485,13.3366296012
 01/15  13:00:00,41.9234594335,4.0781887106,0.0,0.0,9.17985065927,26.9147,137.419556741,85.2551758342,41.7485,10.415880907
 01/15  14:00:00,34.4045725568,4.0781887106,0.0,0.0,9.17985065927,19.4245,127.109394099,82.7160464687,33.3988,10.99454763
 01/15  15:00:00,34.4051644579,4.0781887106,0.0,0.0,9.17985065927,19.4245,117.472460129,84.3372790286,25.0491,8.08608109988
 01/15  16:00:00,34.3879491284,4.0781887106,0.0,0.0,9.17985065927,19.4245,127.462365104,85.9784542667,33.3988,8.08511083755
 01/15  17:00:00,41.8216231385,4.0781887106,0.0039398875701,0.0,9.17985065927,26.9147,141.761868407,83.5781382078,50.0982,8.08553019966
 01/15  18:00:00,43.947063645,4.0781887106,0.0,0.0,9.17985065927,26.9147,142.875365297,82.3618112543,50.0982,10.4153540427
 01/15  19:00:00,46.0691131883,4.0781887106,0.0,0.0,9.17985065927,26.9147,142.281300182,78.8457506527,50.0982,13.3373495294
 01/15  20:00:00,38.7088462726,4.0781887106,0.0,0.0,9.17985065927,19.4245,125.253795258,78.518455689,33.3988,13.3365395693
 01/15  21:00:00,38.6888261398,4.0781887106,0.0,0.0,9.17985065927,19.4245,121.367179199,77.5530972554,33.3988,10.4152819439
 01/15  22:00:00,38.6181286108,4.0781887106,0.0,0.0,9.17985065927,19.4245,123.464491624,85.0794511691,25.0491,13.3359404553
 01/15  23:00:00,38.5089349043,4.0781887106,0.0,0.0,9.17985065927,19.4245,115.646786778,88.5317468331,16.6994,10.4156399452
 01/15  24:00:00,39.3188164558,4.0781887106,0.0,0.0,9.17985065927,19.4245,105.456122223,91.3388103103,8.3497,5.76761191294
 01/16  01:00:00,22.5595926004,4.0781887106,0.0,0.0,4.58992532963,8.1892,113.084399527,103.393543777,3.33988,6.35097575026
 01/16  02:00:00,14.6356697714,0.0,0.0,0.0,1.52997510988,7.4902,3.93195938183,0.0,3.33988,0.592079381828
 01/16  03:00:00,14.6537194878,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  04:00:00,14.6655157664,0.0,0.0,0.0,1.52997510988,7.4902,3.93196527361,0.0,3.33988,0.592085273608
 01/16  05:00:00,14.8152320422,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  06:00:00,22.6714241629,4.0781887106,0.0121585196399,0.0,4.58992532963,8.1892,134.193539903,125.823839903,8.3497,0.02
 01/16  07:00:00,38.6282850975,4.0781887106,0.011622053015,0.0,9.17985065927,19.4245,144.225572662,122.913850175,16.6994,4.61232248736
 01/16  08:00:00,43.9712030283,4.0781887106,0.00982160939164,0.0,9.17985065927,26.9147,141.61251009,112.52576384,25.0491,4.03764625072
 01/16  09:00:00,41.8595139404,4.0781887106,0.00146108592663,0.0,9.17985065927,26.9147,143.155636557,105.71913143,33.3988,4.03770512711
 01/16  10:00:00,34.373390842,4.0781887106,0.0,0.0,9.17985065927,19.4245,135.449876668,106.361909289,25.0491,4.03886737962
 01/16  11:00:00,41.8717403778,4.0781887106,0.00279432526535,0.0,9.17985065927,26.9147,154.96831823,99.8835331972,41.7485,13.3362850323
 01/16  12:00:00,42.6456695419,4.0781887106,0.0,0.0,9.17985065927,26.9147,148.458282442,93.3744264516,41.7485,13.3353559904
 01/16  13:00:00,41.921980369,4.0781887106,0.0,0.0,9.17985065927,26.9147,137.673170115,85.5090135698,41.7485,10.4156565452
 01/16  14:00:00,34.3984119532,4.0781887106,0.0,0.0,9.17985065927,19.4245,127.503657701,83.1122549007,33.3988,10.9926028003
 01/16  15:00:00,34.3992057009,4.0781887106,0.0,0.0,9.17985065927,19.4245,116.521837332,83.3873022338,25.0491,8.08543509823
 01/16  16:00:00,34.3865173851,4.0781887106,0.0,0.0,9.17985065927,19.4245,124.961248836,83.4765365034,33.3988,8.08591233214
 01/16  17:00:00,41.8153548556,4.0781887106,0.00644284620696,0.0,9.17985065927,26.9147,138.625461055,80.4409126376,50.0982,8.08634841741
 01/16  18:00:00,43.9411533507,4.0781887106,0.0,0.0,9.17985065927,26.9147,146.964537359,86.4504732987,50.0982,10.4158640604
 01/16  19:00:00,46.064427598,4.0781887106,0.0,0.0,9.17985065927,26.9147,150.744551151,87.3102914362,50.0982,13.3360597146
 01/16  20:00:00,38.7050166191,4.0781887106,0.0,0.0,9.17985065927,19.4245,136.240815722,89.5060195168,33.3988,13.3359962057
 01/16  21:00:00,38.686241768,4.0781887106,0.0,0.0,9.17985065927,19.4245,136.540359792,92.7259092879,33.3988,10.4156505041
 01/16  22:00:00,38.6146348708,4.0781887106,0.0,0.0,9.17985065927,19.4245,140.233488597,101.848180561,25.0491,13.3362080364
 01/16  23:00:00,38.5052642164,4.0781887106,0.0,0.0,9.17985065927,19.4245,132.582685224,105.46848122,16.6994,10.4148040034
 01/16  24:00:00,39.3153678898,4.0781887106,0.0,0.0,9.17985065927,19.4245,119.912895728,105.795353352,8.3497,5.76784237592
 01/17  01:00:00,22.5563383676,4.0781887106,0.0,0.0,4.58992532963,8.1892,122.351887877,113.819476679,3.33988,5.19253119769
 01/17  02:00:00,14.6281805787,0.0,0.0,0.0,1.52997510988,7.4902,3.93192694128,0.0,3.33988,0.592046941284
 01/17  03:00:00,14.6466651058,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  04:00:00,14.6598426723,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  05:00:00,15.3265358186,0.0,0.0,0.0,1.52997510988,7.4902,3.93193288467,0.0,3.33988,0.592052884674
 01/17  06:00:00,23.1806541068,4.0781887106,0.00759000102923,0.0,4.58992532963,8.1892,129.857896065,121.488196065,8.3497,0.02
 01/17  07:00:00,38.8577640158,4.0781887106,0.0120242341161,0.0,9.17985065927,19.4245,136.698725153,115.387659935,16.6994,4.61166521708
