Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  08:00:00,43.9834344949,4.0781887106,0.0157878855526,0.0,9.17985065927,26.9147,147.233656672,106.49356656,25.0491,15.6909901125
 01/17  09:00:00,41.8704809781,4.0781887106,0.00182423463846,0.0,9.17985065927,26.9147,147.689207028,99.7771105495,33.3988,14.5132964786
 01/17  10:00:00,34.3884996289,4.0781887106,0.0,0.0,9.17985065927,19.4245,128.278670143,91.6436311028,25.0491,11.5859390404
 01/17  11:00:00,41.8834447506,4.0781887106,0.00207953129462,0.0,9.17985065927,26.9147,138.128213096,85.3858071155,41.7485,10.993905981
 01/17  12:00:00,42.6564327068,4.0781887106,0.0,0.0,9.17985065927,26.9147,125.90457835,72.5700218306,41.7485,11.5860565199
 01/17  13:00:00,41.9409722137,4.0781887106,0.0,0.0,9.17985065927,26.9147,111.203717443,58.4606147759,41.7485,10.9946026672
 01/17  14:00:00,34.4204496133,4.0781887106,0.0,0.0,9.17985065927,19.4245,98.3459938754,55.6988813785,33.3988,9.2483124969
 01/17  15:00:00,34.4207746557,4.0781887106,0.0,0.0,9.17985065927,19.4245,93.3241180691,60.1877750061,25.0491,8.08724306298
 01/17  16:00:00,34.4128131515,4.0781887106,0.0,0.0,9.17985065927,19.4245,103.414467574,61.9299014905,33.3988,8.08576608376
 01/17  17:00:00,41.8498867305,4.0781887106,0.00632872122153,0.0,9.17985065927,26.9147,116.420741186,58.2366790311,50.0982,8.08586215492
 01/17  18:00:00,43.9614458941,4.0781887106,0.0,0.0,9.17985065927,26.9147,122.088275017,61.5736350147,50.0982,10.4164400019
 01/17  19:00:00,46.0810179824,4.0781887106,0.0,0.0,9.17985065927,26.9147,127.555009949,62.9443919406,50.0982,14.5124180082
 01/17  20:00:00,38.578050731,4.0781887106,0.0,0.0,9.17985065927,19.4245,115.673053854,66.1828178072,33.3988,16.0914360465
 01/17  21:00:00,38.5672063025,4.0781887106,0.0,0.0,9.17985065927,19.4245,115.214657153,68.8779481957,33.3988,12.9379089573
 01/17  22:00:00,38.5248180084,4.0781887106,0.0,0.0,9.17985065927,19.4245,116.505237251,76.9440790455,25.0491,14.5120582059
 01/17  23:00:00,38.5155539002,4.0781887106,0.0,0.0,9.17985065927,19.4245,111.956952157,83.0938800533,16.6994,12.1636721037
 01/17  24:00:00,39.3222665004,4.0781887106,0.0,0.0,9.17985065927,19.4245,103.487595492,88.213428203,8.3497,6.92446728868
 01/18  01:00:00,22.5616674829,4.0781887106,0.0,0.0,4.58992532963,8.1892,107.462113938,98.9292224816,3.33988,5.19301145669
 01/18  02:00:00,14.6410770225,0.0,0.0,0.0,1.52997510988,7.4902,3.93192670709,0.0,3.33988,0.592046707089
 01/18  03:00:00,14.6616658076,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  04:00:00,14.6740791312,0.0,0.0,0.0,1.52997510988,7.4902,3.93193265085,0.0,3.33988,0.592052650853
 01/18  05:00:00,14.8249163394,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  06:00:00,22.6707387111,4.0781887106,0.00292419290923,0.0,4.58992532963,8.1892,118.645730671,110.276030671,8.3497,0.02
 01/18  07:00:00,38.6346166299,4.0781887106,0.0127447120239,0.0,9.17985065927,19.4245,124.901272542,103.58981563,16.6994,4.61205691181
 01/18  08:00:00,43.9898938224,4.0781887106,0.0132959568582,0.0,9.17985065927,26.9147,134.082557835,93.3399231229,25.0491,15.6935347121
 01/18  09:00:00,41.8816432293,4.0781887106,0.00169501778182,0.0,9.17985065927,26.9147,131.585172391,83.6729147015,33.3988,14.5134576899
 01/18  10:00:00,34.4009648583,4.0781887106,0.0,0.0,9.17985065927,19.4245,111.106596509,73.8939021208,25.0491,12.1635943883
 01/18  11:00:00,41.9039082194,4.0781887106,0.00240096426099,0.0,9.17985065927,26.9147,117.158172119,64.9925887043,41.7485,10.4170834149
 01/18  12:00:00,42.6836718164,4.0781887106,0.0,0.0,9.17985065927,26.9147,100.454621578,46.540702005,41.7485,12.1654195731
 01/18  13:00:00,42.0043598004,4.0781887106,0.0,0.0,9.17985065927,26.9147,82.482615408,30.3186663951,41.7485,10.4154490129
 01/18  14:00:00,34.4974480021,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.8092139386,28.1604294735,33.3988,9.2499844651
 01/18  15:00:00,34.5065917885,4.0781887106,0.0,0.0,9.17985065927,19.4245,63.5972228573,30.4626762132,25.0491,8.0854466441
 01/18  16:00:00,34.490417798,4.0781887106,0.0,0.0,9.17985065927,19.4245,77.5346101108,36.0499467634,33.3988,8.08586334743
 01/18  17:00:00,41.9271822529,4.0781887106,0.0154033284868,0.0,9.17985065927,26.9147,93.5059002166,35.3223812347,50.0982,8.08531898191
 01/18  18:00:00,44.0311620659,4.0781887106,0.0,0.0,9.17985065927,26.9147,95.7689538916,35.1279621444,50.0982,10.5427917471
 01/18  19:00:00,46.1514566366,4.0781887106,0.00224685827641,0.0,9.17985065927,26.9147,96.6807282588,31.6168474627,50.0982,14.9656807961
 01/18  20:00:00,38.7801547936,4.0781887106,0.0,0.0,9.17985065927,19.4245,87.1828438205,38.0925521284,33.3988,15.6914916921
 01/18  21:00:00,38.7533134894,4.0781887106,0.0,0.0,9.17985065927,19.4245,87.9720076547,41.2373610253,33.3988,13.3358466294
 01/18  22:00:00,38.6739134433,4.0781887106,0.0,0.0,9.17985065927,19.4245,89.8913393863,50.3296838471,25.0491,14.5125555392
 01/18  23:00:00,38.5587457929,4.0781887106,0.0,0.0,9.17985065927,19.4245,83.7267365934,55.4418750238,16.6994,11.5854615696
 01/18  24:00:00,39.3460446603,4.0781887106,0.0,0.0,9.17985065927,19.4245,76.8327213706,61.556900525,8.3497,6.92612084554
 01/19  01:00:00,22.5928500109,4.0781887106,0.0,0.0,4.58992532963,8.1892,80.0164167557,70.9090430789,3.33988,5.76749367672
 01/19  02:00:00,14.6796195983,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  03:00:00,14.6981558034,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  04:00:00,14.7011168222,0.0,0.0,0.0,1.52997510988,7.4902,3.93194725378,0.0,3.33988,0.592067253775
 01/19  05:00:00,14.8478382042,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  06:00:00,22.6854514384,4.0781887106,0.0,0.0,4.58992532963,8.1892,94.8703656418,85.9285924787,8.3497,0.592073163061
 01/19  07:00:00,38.6535755576,4.0781887106,0.0151616880072,0.0,9.17985065927,19.4245,99.073054379,78.3352185079,16.6994,4.03843587106
 01/19  08:00:00,44.0104069219,4.0781887106,0.0156239958667,0.0,9.17985065927,26.9147,111.551139432,70.8096623026,25.0491,15.6923771289
 01/19  09:00:00,41.9080892049,4.0781887106,0.00188291084936,0.0,9.17985065927,26.9147,110.735058665,62.8231930299,33.3988,14.513065635
 01/19  10:00:00,34.4685110492,4.0781887106,0.0,0.0,9.17985065927,19.4245,82.5008946424,45.2865625878,25.0491,12.1652320546
 01/19  11:00:00,41.9972625855,4.0781887106,0.00314676292416,0.0,9.17985065927,26.9147,86.102115431,33.9370727703,41.7485,10.4165426607
 01/19  12:00:00,42.7425170144,4.0781887106,0.0,0.0,9.17985065927,26.9147,72.318267177,18.4054906878,41.7485,12.1642764892
 01/19  13:00:00,42.1007557694,4.0781887106,0.0,0.0,9.17985065927,26.9147,55.6643264944,2.92173753178,41.7485,10.9940889626
 01/19  14:00:00,34.5941885631,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.1571288537,0.511395584381,33.3988,9.24693326931
 01/19  15:00:00,34.6095527282,4.0781887106,0.0,0.0,9.17985065927,19.4245,34.8535514171,1.71898310928,25.0491,8.08546830781
 01/19  16:00:00,34.6075346272,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.2771947813,1.79269271447,33.3988,8.08570206683
 01/19  17:00:00,42.0285987368,4.0781887106,0.00930675426832,0.0,9.17985065927,26.9147,61.6672847255,3.48359591214,50.0982,8.08548881336
 01/19  18:00:00,44.1143538059,4.0781887106,0.0,0.0,9.17985065927,26.9147,70.5137311661,9.99927659624,50.0982,10.4162545698
 01/19  19:00:00,46.2016550488,4.0781887106,0.0,0.0,9.17985065927,26.9147,81.2962999763,16.6849383753,50.0982,14.5131616009
 01/19  20:00:00,38.8122568238,4.0781887106,0.0,0.0,9.17985065927,19.4245,80.023311023,30.9322111609,33.3988,15.6922998622
 01/19  21:00:00,38.7668186904,4.0781887106,0.0,0.0,9.17985065927,19.4245,87.8371904863,41.1013017221,33.3988,13.3370887642
 01/19  22:00:00,38.6822870979,4.0781887106,0.0,0.0,9.17985065927,19.4245,90.4469202406,50.8855153908,25.0491,14.5123048497
 01/19  23:00:00,38.5767476662,4.0781887106,0.0,0.0,9.17985065927,19.4245,80.8714811825,52.008215483,16.6994,12.1638656995
 01/19  24:00:00,39.3540610959,4.0781887106,0.0,0.0,9.17985065927,19.4245,77.0434032941,61.7688104063,8.3497,6.92489288785
 01/20  01:00:00,22.5905328057,4.0781887106,0.00182471866498,0.0,4.58992532963,8.1892,82.8378101119,74.3050927141,3.33988,5.19283739776
 01/20  02:00:00,14.6758278143,0.0,0.0,0.0,1.52997510988,7.4902,3.93193034311,0.0,3.33988,0.59205034311
 01/20  03:00:00,14.7029808585,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  04:00:00,14.7190768712,0.0,0.0,0.0,1.52997510988,7.4902,3.93193628108,0.0,3.33988,0.592056281078
 01/20  05:00:00,15.3828611617,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  06:00:00,23.2283038131,4.0781887106,0.0,0.0,4.58992532963,8.1892,82.499839093,74.130139093,8.3497,0.02
 01/20  07:00:00,38.9089782728,4.0781887106,0.0165717014947,0.0,9.17985065927,19.4245,91.7455749072,70.4340040134,16.6994,4.61217089382
 01/20  08:00:00,44.0417411694,4.0781887106,0.0222172258332,0.0,9.17985065927,26.9147,101.684268716,60.9416780426,25.0491,15.6934906734
 01/20  09:00:00,41.9500135676,4.0781887106,0.0,0.0,9.17985065927,26.9147,95.9795099038,48.0670970657,33.3988,14.5136128381
 01/20  10:00:00,34.5134072907,4.0781887106,0.0,0.0,9.17985065927,19.4245,68.5832420824,31.3693377504,25.0491,12.164804332
 01/20  11:00:00,42.0490851027,4.0781887106,0.00367171438341,0.0,9.17985065927,26.9147,70.9029124501,18.7374099734,41.7485,10.4170024767
 01/20  12:00:00,42.8245645621,4.0781887106,0.00476178863325,0.0,9.17985065927,26.9147,54.9152975482,1.00333278779,41.7485,12.1634647604
 01/20  13:00:00,42.3785987263,4.0781887106,0.182725340053,0.0,9.17985065927,26.9147,52.1649031503,0.0,41.7485,10.4164031503
 01/20  14:00:00,34.8892076758,4.0781887106,0.194943172036,0.0,9.17985065927,19.4245,42.6486400536,0.0,33.3988,9.24984005364
 01/20  15:00:00,35.3635572954,4.0781887106,0.635487267093,0.0,9.17985065927,19.4245,33.1353182011,0.0,25.0491,8.08621820109
 01/20  16:00:00,35.3522296429,4.0781887106,0.627532590804,0.0,9.17985065927,19.4245,41.4851818329,0.0,33.3988,8.08638183293
 01/20  17:00:00,43.1236263015,4.0781887106,1.00249629905,0.0,9.17985065927,26.9147,58.1843060915,0.0,50.0982,8.08610609152
 01/20  18:00:00,44.5064785059,4.0781887106,0.316287861146,0.0,9.17985065927,26.9147,61.0992428816,0.00678232561641,50.0982,10.994260556
 01/20  19:00:00,46.2534356935,4.0781887106,0.00128898843716,0.0,9.17985065927,26.9147,66.9059561245,2.29411986437,50.0982,14.5136362602
 01/20  20:00:00,38.7384106741,4.0781887106,0.0,0.0,9.17985065927,19.4245,55.0660525026,5.9753006166,33.3988,15.691951886
 01/20  21:00:00,38.7012841094,4.0781887106,0.0,0.0,9.17985065927,19.4245,62.2471572055,15.5114254788,33.3988,13.3369317267
 01/20  22:00:00,38.6282132397,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.3846057485,33.8230919198,25.0491,14.5124138287
 01/20  23:00:00,38.6150462459,4.0781887106,0.0,0.0,9.17985065927,19.4245,67.0898090127,38.22604916,16.6994,12.1643598527
 01/20  24:00:00,39.3903673232,4.0781887106,0.0,0.0,9.17985065927,19.4245,55.7474244945,40.4745893115,8.3497,6.92313518303
 01/21  01:00:00,22.6513828452,4.0781887106,0.0021199057541,0.0,4.58992532963,8.1892,62.057897471,53.5252251741,3.33988,5.19279229685
 01/21  02:00:00,14.7310389975,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  03:00:00,14.7525119144,0.0,0.0,0.0,1.52997510988,7.4902,3.93196761024,0.0,3.33988,0.592087610243
 01/21  04:00:00,14.7575647386,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  05:00:00,14.9033395084,0.0,0.0,0.0,1.52997510988,7.4902,3.93197348897,0.0,3.33988,0.592093488968
 01/21  06:00:00,22.7367016625,4.0781887106,0.0,0.0,4.58992532963,8.1892,77.0003194228,68.6306194228,8.3497,0.02
 01/21  07:00:00,38.6875837958,4.0781887106,0.0163195214948,0.0,9.17985065927,19.4245,90.6206345301,69.309302288,16.6994,4.61193224206
 01/21  08:00:00,44.0233619406,4.0781887106,0.0136463207604,0.0,9.17985065927,26.9147,89.6750913602,60.5875623498,25.0491,4.03842901044
 01/21  09:00:00,41.9245332268,4.0781887106,0.0,0.0,9.17985065927,26.9147,91.1051616766,53.6674840464,33.3988,4.0388776302
 01/21  10:00:00,34.4809556363,4.0781887106,0.000755745235469,0.0,9.17985065927,19.4245,80.5165192211,42.1302478538,25.0491,13.3371713673
 01/21  11:00:00,42.0151879133,4.0781887106,0.00349712128744,0.0,9.17985065927,26.9147,83.5748700908,29.6621401233,41.7485,12.1642299674
 01/21  12:00:00,42.7666011536,4.0781887106,0.0,0.0,9.17985065927,26.9147,68.1263258113,13.6185003147,41.7485,12.7593254966
 01/21  13:00:00,42.1262145227,4.0781887106,0.0,0.0,9.17985065927,26.9147,58.5572799531,3.47132454915,41.7485,13.3374554039
 01/21  14:00:00,34.6866323802,4.0781887106,0.0228247693577,0.0,9.17985065927,19.4245,45.5734878458,0.0100640893124,33.3988,12.1646237565
 01/21  15:00:00,35.0118619502,4.0781887106,0.280489489362,0.0,9.17985065927,19.4245,35.4649435272,0.0,25.0491,10.4158435272
 01/21  16:00:00,35.6429815719,4.0781887106,0.911567258946,0.0,9.17985065927,19.4245,44.392766243,0.0,33.3988,10.993966243
 01/21  17:00:00,44.1569208614,4.0781887106,2.0124311946,0.0,9.17985065927,26.9147,59.3477880992,0.0,50.0982,9.24958809922
 01/21  18:00:00,44.8268270209,4.0781887106,0.60449658865,0.0,9.17985065927,26.9147,61.0924332438,0.0,50.0982,10.9942332438
 01/21  19:00:00,46.3223955628,4.0781887106,0.043634758631,0.0,9.17985065927,26.9147,65.6515600038,1.03994780634,50.0982,14.5134121975
 01/21  20:00:00,38.8999456243,4.0781887106,0.0,0.0,9.17985065927,19.4245,49.9974192847,2.08647869641,33.3988,14.5121405883
 01/21  21:00:00,38.8891870225,4.0781887106,0.0,0.0,9.17985065927,19.4245,51.119894385,4.38575658711,33.3988,13.3353377979
 01/21  22:00:00,38.8175126269,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.9353346601,4.37508464849,25.0491,14.5111500116
 01/21  23:00:00,38.67835999,4.0781887106,0.0,0.0,9.17985065927,19.4245,39.154646959,12.0391877002,16.6994,10.4160592589
 01/21  24:00:00,39.4371442711,4.0781887106,0.0,0.0,9.17985065927,19.4245,33.6569413096,17.2214824606,8.3497,8.08575884896
 01/22  01:00:00,22.6993246894,4.0781887106,0.0,0.0,4.58992532963,8.1892,44.7583932772,34.4925314951,3.33988,6.92598178217
 01/22  02:00:00,14.7723017322,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  03:00:00,14.7904459229,0.0,0.0,0.0,1.52997510988,7.4902,3.9319612925,0.0,3.33988,0.592081292498
 01/22  04:00:00,14.7950734057,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  05:00:00,14.9273937993,0.0,0.0,0.0,1.52997510988,7.4902,3.93196720139,0.0,3.33988,0.59208720139
 01/22  06:00:00,22.7316013269,4.0781887106,0.00369896079313,0.0,4.58992532963,8.1892,77.0502144641,68.6805144641,8.3497,0.02
 01/22  07:00:00,38.6585089574,4.0781887106,0.00930039901831,0.0,9.17985065927,19.4245,93.2960824393,72.5588977439,16.6994,4.03778469537
 01/22  08:00:00,44.0031324652,4.0781887106,0.00961931786169,0.0,9.17985065927,26.9147,96.3952969988,66.7337654419,25.0491,4.61243155689
 01/22  09:00:00,41.8871374515,4.0781887106,0.0,0.0,9.17985065927,26.9147,102.299385403,64.8628299497,33.3988,4.03775545357
 01/22  10:00:00,34.3927704373,4.0781887106,0.0,0.0,9.17985065927,19.4245,99.5425472952,70.4552510666,25.0491,4.03819622857
 01/22  11:00:00,41.8914359969,4.0781887106,0.0114589984681,0.0,9.17985065927,26.9147,123.800623989,68.7155590872,41.7485,13.3365649014
 01/22  12:00:00,42.659244054,4.0781887106,0.0,0.0,9.17985065927,26.9147,118.743888664,63.6585863473,41.7485,13.3368023169
 01/22  13:00:00,41.945756238,4.0781887106,0.0,0.0,9.17985065927,26.9147,108.990008381,56.82542646,41.7485,10.4160819213
 01/22  14:00:00,34.4274466112,4.0781887106,0.0,0.0,9.17985065927,19.4245,99.5744131584,55.1820490646,33.3988,10.9935640938
 01/22  15:00:00,34.4242573629,4.0781887106,0.0,0.0,9.17985065927,19.4245,92.7461188799,59.6109743624,25.0491,8.08604451741
 01/22  16:00:00,34.4077052317,4.0781887106,0.0,0.0,9.17985065927,19.4245,104.231849769,62.7469597265,33.3988,8.08609004277
 01/22  17:00:00,41.8276671173,4.0781887106,0.00380393042404,0.0,9.17985065927,26.9147,123.590572307,65.4060051881,50.0982,8.08636711859
 01/22  18:00:00,43.9528080365,4.0781887106,0.0,0.0,9.17985065927,26.9147,130.502500694,69.9882336723,50.0982,10.4160670214
 01/22  19:00:00,46.0760653777,4.0781887106,0.0,0.0,9.17985065927,26.9147,134.459691774,71.0237924481,50.0982,13.3376993254
 01/22  20:00:00,38.7143387804,4.0781887106,0.0,0.0,9.17985065927,19.4245,121.844516357,75.1091802978,33.3988,13.3365360597
 01/22  21:00:00,38.6937151725,4.0781887106,0.0,0.0,9.17985065927,19.4245,125.499898115,81.1066726414,33.3988,10.9944254738
 01/22  22:00:00,38.6202907834,4.0781887106,0.0,0.0,9.17985065927,19.4245,132.932497985,94.5463160082,25.0491,13.3370819769
 01/22  23:00:00,38.5103569506,4.0781887106,0.0,0.0,9.17985065927,19.4245,124.38269805,97.2673215592,16.6994,10.4159764906
 01/22  24:00:00,39.3201160299,4.0781887106,0.0,0.0,9.17985065927,19.4245,112.302286648,98.7600581449,8.3497,5.19252850309
 01/23  01:00:00,22.5603819231,4.0781887106,0.0,0.0,4.58992532963,8.1892,120.23719463,111.130226875,3.33988,5.76708775504
 01/23  02:00:00,14.6362564931,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  03:00:00,14.6563833581,0.0,0.0,0.0,1.52997510988,7.4902,3.93193880212,0.0,3.33988,0.592058802122
 01/23  04:00:00,14.6680228981,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  05:00:00,14.818076518,0.0,0.0,0.0,1.52997510988,7.4902,3.93194472662,0.0,3.33988,0.592064726616
 01/23  06:00:00,22.6691162962,4.0781887106,0.0054993573335,0.0,4.58992532963,8.1892,130.94772809,122.57802809,8.3497,0.02
 01/23  07:00:00,38.6302836298,4.0781887106,0.0115013140137,0.0,9.17985065927,19.4245,141.761041053,121.023731097,16.6994,4.03790995547
 01/23  08:00:00,43.9843573557,4.0781887106,0.015749265218,0.0,9.17985065927,26.9147,152.910288418,111.587538021,25.0491,16.2736503973
 01/23  09:00:00,41.8713391846,4.0781887106,0.00177235676712,0.0,9.17985065927,26.9147,151.82765905,103.915938048,33.3988,14.5129210029
 01/23  10:00:00,34.3881047965,4.0781887106,0.0,0.0,9.17985065927,19.4245,132.747382737,95.5336212633,25.0491,12.1646614738
 01/23  11:00:00,41.8845109848,4.0781887106,0.00218167906098,0.0,9.17985065927,26.9147,138.371786228,86.206311246,41.7485,10.4169749824
 01/23  12:00:00,42.6554938427,4.0781887106,0.0,0.0,9.17985065927,26.9147,123.344682427,69.4317183813,41.7485,12.1644640455
 01/23  13:00:00,41.9362687743,4.0781887106,0.0,0.0,9.17985065927,26.9147,106.659662244,54.4952547632,41.7485,10.415907481
 01/23  14:00:00,34.4295746281,4.0781887106,0.0,0.0,9.17985065927,19.4245,92.3379785035,49.6875844311,33.3988,9.25159407249
 01/23  15:00:00,34.4437053653,4.0781887106,0.0,0.0,9.17985065927,19.4245,82.6722864924,49.5360922054,25.0491,8.08709428701
 01/23  16:00:00,34.4415662634,4.0781887106,0.0,0.0,9.17985065927,19.4245,90.8577026626,49.3715631323,33.3988,8.08733953023
 01/23  17:00:00,41.8748835248,4.0781887106,0.00641435380627,0.0,9.17985065927,26.9147,103.470265283,45.2855933697,50.0982,8.08647191354
 01/23  18:00:00,43.9891371697,4.0781887106,0.0,0.0,9.17985065927,26.9147,106.805842205,45.7131494815,50.0982,10.9944927238
 01/23  19:00:00,46.1032897685,4.0781887106,0.0,0.0,9.17985065927,26.9147,110.305550163,45.6938509739,50.0982,14.5134991893
 01/23  20:00:00,38.727140833,4.0781887106,0.0,0.0,9.17985065927,19.4245,103.280295298,54.188776316,33.3988,15.6927189825
 01/23  21:00:00,38.7002437077,4.0781887106,0.0,0.0,9.17985065927,19.4245,104.27603793,57.5394528951,33.3988,13.3377850346
 01/23  22:00:00,38.6278289995,4.0781887106,0.0100799630609,0.0,9.17985065927,19.4245,101.453925463,61.8911302253,25.0491,14.5136952382
 01/23  23:00:00,38.5162327532,4.0781887106,0.0,0.0,9.17985065927,19.4245,100.952277661,72.0892409316,16.6994,12.1636367291
 01/23  24:00:00,39.3244517939,4.0781887106,0.0,0.0,9.17985065927,19.4245,90.7996052125,75.5246985636,8.3497,6.92520664887
 01/24  01:00:00,22.5660569441,4.0781887106,0.0,0.0,4.58992532963,8.1892,92.0263853403,83.4939706609,3.33988,5.19253467931
 01/24  02:00:00,14.6469490504,0.0,0.0,0.0,1.52997510988,7.4902,3.931975092,0.0,3.33988,0.592095092
 01/24  03:00:00,14.6688097396,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  04:00:00,14.682084939,0.0,0.0,0.0,1.52997510988,7.4902,3.93193965014,0.0,3.33988,0.592059650141
 01/24  05:00:00,15.3487127138,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  06:00:00,23.1893164775,4.0781887106,0.0,0.0,4.58992532963,8.1892,93.5192726011,84.5775070308,8.3497,0.592065570314
 01/24  07:00:00,38.8700403346,4.0781887106,0.0132465400848,0.0,9.17985065927,19.4245,104.224308039,83.4860741373,16.6994,4.03883390127
 01/24  08:00:00,43.9984201177,4.0781887106,0.0175858360055,0.0,9.17985065927,26.9147,117.195863377,76.4538831801,25.0491,15.6928801971
 01/24  09:00:00,41.8927630717,4.0781887106,0.00133917718758,0.0,9.17985065927,26.9147,112.372101978,64.4581888891,33.3988,14.5151130884
 01/24  10:00:00,34.4553952443,4.0781887106,0.0,0.0,9.17985065927,19.4245,82.5730481329,45.3586944418,25.0491,12.1652536911
 01/24  11:00:00,41.9800475577,4.0781887106,0.00280064131244,0.0,9.17985065927,26.9147,86.5990586353,33.8556279626,41.7485,10.9949306726
 01/24  12:00:00,42.7412786498,4.0781887106,0.0,0.0,9.17985065927,26.9147,68.9223760471,15.5870070473,41.7485,11.5868689999
 01/24  13:00:00,42.1198036384,4.0781887106,0.00763535803752,0.0,9.17985065927,26.9147,52.9746675461,0.231862085247,41.7485,10.9943054609
 01/24  14:00:00,34.6385074268,4.0781887106,0.00626418174462,0.0,9.17985065927,19.4245,42.669002241,0.0213973540113,33.3988,9.24880488696
 01/24  15:00:00,34.6533645456,4.0781887106,0.0,0.0,9.17985065927,19.4245,33.1885042354,0.0546489480881,25.0491,8.08475528729
 01/24  16:00:00,34.6435201253,4.0781887106,0.0,0.0,9.17985065927,19.4245,41.5017036838,0.0178617349304,33.3988,8.08504194889
 01/24  17:00:00,42.0696067933,4.0781887106,0.00801296699601,0.0,9.17985065927,26.9147,58.1839888811,0.0,50.0982,8.08578888106
 01/24  18:00:00,44.1475646246,4.0781887106,0.0,0.0,9.17985065927,26.9147,62.2171081898,1.48010226062,50.0982,10.6388059292
 01/24  19:00:00,46.2259627078,4.0781887106,0.0,0.0,9.17985065927,26.9147,69.624631828,4.65664031149,50.0982,14.8697915165
 01/24  20:00:00,38.6960839593,4.0781887106,0.0,0.0,9.17985065927,19.4245,64.153935124,15.0622628892,33.3988,15.6928722348
 01/24  21:00:00,38.664972321,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.5283257952,23.7920254369,33.3988,13.3375003582
 01/24  22:00:00,38.6199539364,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.635440549,31.0714643373,25.0491,14.5148762117
 01/24  23:00:00,38.6031738422,4.0781887106,0.0,0.0,9.17985065927,19.4245,67.2327256717,38.3687155173,16.6994,12.1646101544
 01/24  24:00:00,39.3638119883,4.0781887106,0.0,0.0,9.17985065927,19.4245,65.5871404477,50.312617266,8.3497,6.92482318168
 01/25  01:00:00,22.620178411,4.0781887106,0.0,0.0,4.58992532963,8.1892,69.8834704357,61.3511558022,3.33988,5.19243463354
 01/25  02:00:00,14.7036527021,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  03:00:00,14.7314680612,0.0,0.0,0.0,1.52997510988,7.4902,3.93196660927,0.0,3.33988,0.592086609272
 01/25  04:00:00,14.7488773437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  05:00:00,14.9006298649,0.0,0.0,0.0,1.52997510988,7.4902,3.93197248958,0.0,3.33988,0.592092489585
 01/25  06:00:00,22.736136965,4.0781887106,0.0,0.0,4.58992532963,8.1892,72.0641246961,63.6944246961,8.3497,0.02
 01/25  07:00:00,38.6969003428,4.0781887106,0.0161731528417,0.0,9.17985065927,19.4245,83.0375763636,61.7261953316,16.6994,4.611981032
 01/25  08:00:00,44.0522716069,4.0781887106,0.0213217944861,0.0,9.17985065927,26.9147,95.4296895779,54.6876964473,25.0491,15.6928931306
 01/25  09:00:00,41.9599972985,4.0781887106,0.00269167513001,0.0,9.17985065927,26.9147,91.0300973055,43.1175499212,33.3988,14.5137473843
 01/25  10:00:00,34.5216319976,4.0781887106,0.0,0.0,9.17985065927,19.4245,63.7047362073,26.4908395935,25.0491,12.1647966138
 01/25  11:00:00,42.0735799474,4.0781887106,0.00380779368103,0.0,9.17985065927,26.9147,63.5135296234,11.3471299035,41.7485,10.4178997199
 01/25  12:00:00,42.8547646261,4.0781887106,0.0120061817901,0.0,9.17985065927,26.9147,53.9139118205,0.0,41.7485,12.1654118205
 01/25  13:00:00,42.7721556173,4.0781887106,0.555785419013,0.0,9.17985065927,26.9147,52.1644075336,0.0,41.7485,10.4159075336
 01/25  14:00:00,35.0451997993,4.0781887106,0.344185692414,0.0,9.17985065927,19.4245,43.2237399739,0.0,33.3988,9.8249399739
 01/25  15:00:00,35.2752010119,4.0781887106,0.545318449492,0.0,9.17985065927,19.4245,33.1350893631,0.0,25.0491,8.08598936305
 01/25  16:00:00,35.1061247633,4.0781887106,0.378042714275,0.0,9.17985065927,19.4245,41.484914984,0.0,33.3988,8.08611498404
 01/25  17:00:00,42.9584834499,4.0781887106,0.834010449056,0.0,9.17985065927,26.9147,58.1841556631,0.0,50.0982,8.08595566309
 01/25  18:00:00,44.4391320794,4.0781887106,0.244848447606,0.0,9.17985065927,26.9147,60.5339051644,0.0205283689351,50.0982,10.4151767955
 01/25  19:00:00,46.2669987752,4.0781887106,0.00147070146448,0.0,9.17985065927,26.9147,65.4175253659,0.806069596873,50.0982,14.513255769
 01/25  20:00:00,38.8683222965,4.0781887106,0.0,0.0,9.17985065927,19.4245,62.1339757134,12.4608614212,33.3988,16.2743142922
 01/25  21:00:00,38.8467748653,4.0781887106,0.0,0.0,9.17985065927,19.4245,59.2194351535,12.4826637469,33.3988,13.3379714065
 01/25  22:00:00,38.7809617427,4.0781887106,0.0,0.0,9.17985065927,19.4245,55.7457468356,16.1851494496,25.0491,14.5114973861
 01/25  23:00:00,38.6757512382,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.2097766473,17.3454738488,16.6994,12.1649027985
 01/25  24:00:00,39.4161631067,4.0781887106,0.0,0.0,9.17985065927,19.4245,39.3523777923,24.6518678952,8.3497,6.3508098971
 01/26  01:00:00,22.6903615277,4.0781887106,0.0,0.0,4.58992532963,8.1892,47.1952103964,38.0879112986,3.33988,5.76741909779
 01/26  02:00:00,14.7742331984,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  03:00:00,14.7906894863,0.0,0.0,0.0,1.52997510988,7.4902,3.93196395575,0.0,3.33988,0.592083955752
 01/26  04:00:00,14.7925543706,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  05:00:00,14.9323838462,0.0,0.0,0.0,1.52997510988,7.4902,3.93196984027,0.0,3.33988,0.592089840274
 01/26  06:00:00,22.7517944739,4.0781887106,0.0,0.0,4.58992532963,8.1892,69.652722403,61.283022403,8.3497,0.02
 01/26  07:00:00,38.7049223443,4.0781887106,0.0165672943396,0.0,9.17985065927,19.4245,81.6894603058,60.9518195773,16.6994,4.03824072851
 01/26  08:00:00,44.0581290617,4.0781887106,0.0216254625802,0.0,9.17985065927,26.9147,95.4183733922,54.0972266904,25.0491,16.2720467018
 01/26  09:00:00,41.9522004215,4.0781887106,0.00504455924996,0.0,9.17985065927,26.9147,96.1863135037,48.275441603,33.3988,14.5120719007
 01/26  10:00:00,34.4895132763,4.0781887106,0.0,0.0,9.17985065927,19.4245,75.8143851484,38.6005546654,25.0491,12.1647304829
 01/26  11:00:00,42.0086824918,4.0781887106,0.00739307669496,0.0,9.17985065927,26.9147,83.4083524956,31.2433316449,41.7485,10.4165208506
 01/26  12:00:00,42.7433803171,4.0781887106,0.0,0.0,9.17985065927,26.9147,72.6697717835,18.7569106729,41.7485,12.1643611105
 01/26  13:00:00,42.0945752706,4.0781887106,0.0,0.0,9.17985065927,26.9147,56.8849636874,4.71894288786,41.7485,10.4175207996
 01/26  14:00:00,34.5904114727,4.0781887106,0.0,0.0,9.17985065927,19.4245,44.2947196459,1.06804451252,33.3988,9.82787513341
 01/26  15:00:00,34.6010604798,4.0781887106,0.0,0.0,9.17985065927,19.4245,34.8979465758,1.76213859725,25.0491,8.08670797857
 01/26  16:00:00,34.580142416,4.0781887106,0.0,0.0,9.17985065927,19.4245,48.1286312512,6.64434295432,33.3988,8.08548829689
 01/26  17:00:00,42.0000961851,4.0781887106,0.00801161339547,0.0,9.17985065927,26.9147,66.7629234946,8.5794088837,50.0982,8.08531461089
 01/26  18:00:00,44.0858173262,4.0781887106,0.0,0.0,9.17985065927,26.9147,76.6338851917,16.119026974,50.0982,10.4166582177
 01/26  19:00:00,46.1798572987,4.0781887106,0.0,0.0,9.17985065927,26.9147,86.5677285428,21.9550367885,50.0982,14.5144917544
 01/26  20:00:00,38.8114124908,4.0781887106,0.0,0.0,9.17985065927,19.4245,76.6849200806,27.0114997834,33.3988,16.2746202971
 01/26  21:00:00,38.7852595196,4.0781887106,0.0,0.0,9.17985065927,19.4245,76.6590665146,29.9229306563,33.3988,13.3373358583
 01/26  22:00:00,38.7074122462,4.0781887106,0.0,0.0,9.17985065927,19.4245,77.6695775707,38.1071538025,25.0491,14.5133237682
 01/26  23:00:00,38.5835286158,4.0781887106,0.0,0.0,9.17985065927,19.4245,75.2339366574,46.9482950123,16.6994,11.5862416451
 01/26  24:00:00,39.35909468,4.0781887106,0.0,0.0,9.17985065927,19.4245,71.5624170836,56.2861527072,8.3497,6.92656437635
 01/27  01:00:00,22.6095033474,4.0781887106,0.0,0.0,4.58992532963,8.1892,74.800352287,65.6935427178,3.33988,5.76692956926
 01/27  02:00:00,14.6926939149,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  03:00:00,14.714294623,0.0,0.0,0.0,1.52997510988,7.4902,3.93196836519,0.0,3.33988,0.592088365188
 01/27  04:00:00,14.7209437409,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  05:00:00,15.3814333452,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  06:00:00,23.2176775239,4.0781887106,0.0,0.0,4.58992532963,8.1892,85.3968558704,76.4550616277,8.3497,0.592094242716
 01/27  07:00:00,38.8969158309,4.0781887106,0.0153452537479,0.0,9.17985065927,19.4245,92.5072221973,71.7699092113,16.6994,4.03791298597
 01/27  08:00:00,44.0251500775,4.0781887106,0.0197857887755,0.0,9.17985065927,26.9147,104.579379203,63.2577556497,25.0491,16.2725235531
 01/27  09:00:00,41.9082222539,4.0781887106,0.00416279435376,0.0,9.17985065927,26.9147,110.388886218,62.4761482264,33.3988,14.5139379916
 01/27  10:00:00,34.4241450416,4.0781887106,0.0,0.0,9.17985065927,19.4245,97.5206748477,60.8858501182,25.0491,11.5857247295
 01/27  11:00:00,41.9280361221,4.0781887106,0.0059082905353,0.0,9.17985065927,26.9147,111.791504944,59.0480600014,41.7485,10.994944943
 01/27  12:00:00,42.68887299,4.0781887106,0.0,0.0,9.17985065927,26.9147,102.034243595,48.1216483701,41.7485,12.1640952249
 01/27  13:00:00,41.9930757636,4.0781887106,0.0,0.0,9.17985065927,26.9147,91.6966714708,39.5322439253,41.7485,10.4159275454
 01/27  14:00:00,34.474131397,4.0781887106,0.0,0.0,9.17985065927,19.4245,82.6647584426,40.0139789777,33.3988,9.25197946492
 01/27  15:00:00,34.4819104666,4.0781887106,0.0,0.0,9.17985065927,19.4245,75.2626147675,42.1259956481,25.0491,8.08751911944
 01/27  16:00:00,34.4709170848,4.0781887106,0.0,0.0,9.17985065927,19.4245,86.2716913798,44.6613872972,33.3988,8.21150408257
 01/27  17:00:00,41.9054937724,4.0781887106,0.0106071898331,0.0,9.17985065927,26.9147,100.95899661,42.3222636595,50.0982,8.53853295043
 01/27  18:00:00,44.0212842571,4.0781887106,0.0,0.0,9.17985065927,26.9147,100.408774677,39.8936712157,50.0982,10.416903461
 01/27  19:00:00,46.1437095666,4.0781887106,0.00210079510843,0.0,9.17985065927,26.9147,99.6653790347,35.0535684013,50.0982,14.5136106333
 01/27  20:00:00,38.6351764136,4.0781887106,0.0,0.0,9.17985065927,19.4245,88.7558012971,39.0856045323,33.3988,16.2713967648
 01/27  21:00:00,38.621562002,4.0781887106,0.0,0.0,9.17985065927,19.4245,87.4078097931,40.6724403944,33.3988,13.3365693987
 01/27  22:00:00,38.5802286509,4.0781887106,0.0,0.0,9.17985065927,19.4245,86.7845022919,47.2222834874,25.0491,14.5131188044
 01/27  23:00:00,38.5734308256,4.0781887106,0.0,0.0,9.17985065927,19.4245,79.0851085523,50.8002890147,16.6994,11.5854195375
 01/27  24:00:00,39.3611346768,4.0781887106,0.0,0.0,9.17985065927,19.4245,69.5772998176,54.3007164354,8.3497,6.92688338221
 01/28  01:00:00,22.6193279658,4.0781887106,0.0,0.0,4.58992532963,8.1892,71.1553488357,62.048471604,3.33988,5.76699723171
 01/28  02:00:00,14.7085049665,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  03:00:00,14.7332850173,0.0,0.0,0.0,1.52997510988,7.4902,3.93197477351,0.0,3.33988,0.592094773513
 01/28  04:00:00,14.745955547,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  05:00:00,14.890335739,0.0,0.0,0.0,1.52997510988,7.4902,3.93192892796,0.0,3.33988,0.59204892796
 01/28  06:00:00,22.7202255101,4.0781887106,0.0,0.0,4.58992532963,8.1892,77.6611283369,69.2914283369,8.3497,0.02
 01/28  07:00:00,38.6795327856,4.0781887106,0.01533397205,0.0,9.17985065927,19.4245,88.1104952246,67.3731294837,16.6994,4.03796574092
 01/28  08:00:00,44.019966094,4.0781887106,0.0130701235288,0.0,9.17985065927,26.9147,88.9607646062,59.8738324167,25.0491,4.03783218951
 01/28  09:00:00,41.9004060956,4.0781887106,0.0,0.0,9.17985065927,26.9147,98.1460935242,60.1345390057,33.3988,4.61275451856
 01/28  10:00:00,34.4170288363,4.0781887106,0.00131003902485,0.0,9.17985065927,19.4245,103.27175686,64.8844744896,25.0491,13.33818237
 01/28  11:00:00,41.9076478755,4.0781887106,0.00249509540185,0.0,9.17985065927,26.9147,121.461159556,68.1267934325,41.7485,11.5858661236
 01/28  12:00:00,42.6786318398,4.0781887106,0.0,0.0,9.17985065927,26.9147,114.490254151,59.4034006901,41.7485,13.3383534605
 01/28  13:00:00,41.9658733983,4.0781887106,0.0,0.0,9.17985065927,26.9147,111.107425177,56.0221198607,41.7485,13.3368053163
 01/28  14:00:00,34.4384111281,4.0781887106,0.0,0.0,9.17985065927,19.4245,102.905424529,57.3441298157,33.3988,12.1624947137
 01/28  15:00:00,34.4373809371,4.0781887106,0.0,0.0,9.17985065927,19.4245,96.1609678443,60.117655493,25.0491,10.9942123513
 01/28  16:00:00,34.4252090847,4.0781887106,0.0,0.0,9.17985065927,19.4245,104.996909519,61.1822951546,33.3988,10.4158143645
 01/28  17:00:00,41.8581959359,4.0781887106,0.00658323678837,0.0,9.17985065927,26.9147,119.20614512,59.8570240217,50.0982,9.25092109844
 01/28  18:00:00,43.9802212424,4.0781887106,0.0,0.0,9.17985065927,26.9147,121.890829491,60.7978409759,50.0982,10.9947885148
 01/28  19:00:00,46.1047932977,4.0781887106,0.0,0.0,9.17985065927,26.9147,117.902169339,53.2907433977,50.0982,14.513225941
 01/28  20:00:00,38.7478585102,4.0781887106,0.0,0.0,9.17985065927,19.4245,98.7726798142,50.8596132933,33.3988,14.5142665209
 01/28  21:00:00,38.7232752068,4.0781887106,0.0,0.0,9.17985065927,19.4245,104.597305377,57.8609011264,33.3988,13.3376042505
 01/28  22:00:00,38.6468164659,4.0781887106,0.0,0.0,9.17985065927,19.4245,100.272539249,60.708480742,25.0491,14.5149585071
 01/28  23:00:00,38.5346801183,4.0781887106,0.0,0.0,9.17985065927,19.4245,90.7722993705,63.078562119,16.6994,10.9943372514
 01/28  24:00:00,39.3408176417,4.0781887106,0.0,0.0,9.17985065927,19.4245,84.0503816505,67.613879821,8.3497,8.08680182949
 01/29  01:00:00,22.5783533877,4.0781887106,0.0,0.0,4.58992532963,8.1892,91.7204051269,81.4567776717,3.33988,6.92374745516
 01/29  02:00:00,14.6645512519,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  03:00:00,14.6880887104,0.0,0.0,0.0,1.52997510988,7.4902,3.93194703646,0.0,3.33988,0.592067036455
 01/29  04:00:00,14.7005197886,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  05:00:00,14.8516177867,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  06:00:00,22.6906317031,4.0781887106,0.0,0.0,4.58992532963,8.1892,91.3071799265,82.3653897566,8.3497,0.5920901699
 01/29  07:00:00,38.6585037468,4.0781887106,0.0157878858045,0.0,9.17985065927,19.4245,98.387979428,77.6508053702,16.6994,4.0377740578
 01/29  08:00:00,44.0077640848,4.0781887106,0.013630077925,0.0,9.17985065927,26.9147,94.9675013625,65.8807539185,25.0491,4.037647444
 01/29  09:00:00,41.8926540502,4.0781887106,0.0,0.0,9.17985065927,26.9147,101.975395352,63.9636246866,33.3988,4.61297066508
 01/29  10:00:00,34.4047437663,4.0781887106,0.0,0.0,9.17985065927,19.4245,99.3292258614,70.2411776542,25.0491,4.03894820718
 01/29  11:00:00,41.9023382851,4.0781887106,0.00364155165664,0.0,9.17985065927,26.9147,122.843810396,67.7584300497,41.7485,13.336880346
 01/29  12:00:00,42.6734155105,4.0781887106,0.0,0.0,9.17985065927,26.9147,119.945545717,64.8592121967,41.7485,13.3378335199
 01/29  13:00:00,41.9587724629,4.0781887106,0.0,0.0,9.17985065927,26.9147,109.643967498,57.4786349286,41.7485,10.4168325698
 01/29  14:00:00,34.4424278687,4.0781887106,0.0,0.0,9.17985065927,19.4245,98.8927243772,54.4998224899,33.3988,10.9941018873
 01/29  15:00:00,34.4389421722,4.0781887106,0.0,0.0,9.17985065927,19.4245,92.7149927784,59.5793463927,25.0491,8.0865463857
 01/29  16:00:00,34.4224839643,4.0781887106,0.0,0.0,9.17985065927,19.4245,104.766737384,63.2812212675,33.3988,8.08671611689
 01/29  17:00:00,41.8519570879,4.0781887106,0.00474377364735,0.0,9.17985065927,26.9147,119.281060455,61.0964561805,50.0982,8.08640427446
 01/29  18:00:00,42.917821936,4.0781887106,0.0,0.0,9.17985065927,26.9147,120.406599888,59.8915997178,50.0982,10.4168001704
 01/29  19:00:00,46.0994486557,4.0781887106,0.0,0.0,9.17985065927,26.9147,120.060310641,56.6250163486,50.0982,13.3370942928
 01/29  20:00:00,38.7407258446,4.0781887106,0.0,0.0,9.17985065927,19.4245,103.206977412,56.4706924156,33.3988,13.3374849965
 01/29  21:00:00,38.7226334854,4.0781887106,0.0,0.0,9.17985065927,19.4245,99.9967881266,55.6031177492,33.3988,10.9948703774
 01/29  22:00:00,38.6504069987,4.0781887106,0.0,0.0,9.17985065927,19.4245,101.610417214,63.2235947388,25.0491,13.3377224747
 01/29  23:00:00,38.5393227641,4.0781887106,0.0,0.0,9.17985065927,19.4245,94.0157151624,66.900625911,16.6994,10.4156892514
 01/29  24:00:00,39.3415386729,4.0781887106,0.0,0.0,9.17985065927,19.4245,81.36038964,67.2436095072,8.3497,5.76708013274
 01/30  01:00:00,22.5778395332,4.0781887106,0.0,0.0,4.58992532963,8.1892,86.1641606099,77.6316387955,3.33988,5.19264181446
 01/30  02:00:00,14.6672916438,0.0,0.0,0.0,1.52997510988,7.4902,3.93197598518,0.0,3.33988,0.592095985181
 01/30  03:00:00,14.6896187533,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  04:00:00,14.6988213912,0.0,0.0,0.0,1.52997510988,7.4902,3.93195090106,0.0,3.33988,0.59207090106
 01/30  05:00:00,14.84992515,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  06:00:00,22.6885850177,4.0781887106,0.0,0.0,4.58992532963,8.1892,90.6381121634,81.6963353589,8.3497,0.592076804537
 01/30  07:00:00,38.6563541219,4.0781887106,0.0153889826768,0.0,9.17985065927,19.4245,97.4368747008,76.6991643791,16.6994,4.03831032176
 01/30  08:00:00,44.0114120722,4.0781887106,0.0158945580968,0.0,9.17985065927,26.9147,108.82789134,68.087220216,25.0491,15.6915711239
 01/30  09:00:00,41.8975046778,4.0781887106,0.0,0.0,9.17985065927,26.9147,114.789571986,66.2968380231,33.3988,15.0939339625
 01/30  10:00:00,34.4142534326,4.0781887106,0.0,0.0,9.17985065927,19.4245,103.014444923,66.3792231347,25.0491,11.5861217881
 01/30  11:00:00,41.9060188412,4.0781887106,0.00333369764982,0.0,9.17985065927,26.9147,120.762229283,68.0190896895,41.7485,10.9946395932
 01/30  12:00:00,42.6729737136,4.0781887106,0.0,0.0,9.17985065927,26.9147,114.785433778,60.8725563765,41.7485,12.1643774017
 01/30  13:00:00,41.9551141697,4.0781887106,0.0,0.0,9.17985065927,26.9147,105.834217066,53.66870257,41.7485,10.4170144963
 01/30  14:00:00,34.4351226313,4.0781887106,0.0,0.0,9.17985065927,19.4245,96.8507997034,54.201241608,33.3988,9.25075809541
 01/30  15:00:00,34.4363430523,4.0781887106,0.0,0.0,9.17985065927,19.4245,91.935264769,58.7999328286,25.0491,8.08623194049
 01/30  16:00:00,34.4231931393,4.0781887106,0.0,0.0,9.17985065927,19.4245,104.732454417,63.2473447932,33.3988,8.08630962392
 01/30  17:00:00,41.8542972466,4.0781887106,0.00484692676694,0.0,9.17985065927,26.9147,119.380721307,61.1966156278,50.0982,8.08590567966
 01/30  18:00:00,42.9212762471,4.0781887106,0.0,0.0,9.17985065927,26.9147,117.963175945,56.8705319945,50.0982,10.9944439504
 01/30  19:00:00,46.1040415621,4.0781887106,0.0,0.0,9.17985065927,26.9147,115.832468255,51.2208525747,50.0982,14.5134156804
 01/30  20:00:00,38.7457439592,4.0781887106,0.0,0.0,9.17985065927,19.4245,102.646018828,53.0010609078,33.3988,16.2461579206
 01/30  21:00:00,38.7264274115,4.0781887106,0.0,0.0,9.17985065927,19.4245,99.3968526534,53.2156630238,33.3988,12.7823896296
 01/30  22:00:00,38.6551577255,4.0781887106,0.0,0.0,9.17985065927,19.4245,99.9420725391,59.797401778,25.0491,15.0955707611
 01/30  23:00:00,38.5426427829,4.0781887106,0.0,0.0,9.17985065927,19.4245,91.6811426901,63.3965289964,16.6994,11.5852136936
 01/30  24:00:00,39.3442780065,4.0781887106,0.0,0.0,9.17985065927,19.4245,82.2745734197,66.9980647682,8.3497,6.92680865151
 01/31  01:00:00,22.5886980238,4.0781887106,0.0,0.0,4.58992532963,8.1892,84.0202633737,74.9134196561,3.33988,5.7669637176
 01/31  02:00:00,14.6750898233,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  03:00:00,14.6999230468,0.0,0.0,0.0,1.52997510988,7.4902,3.93197137011,0.0,3.33988,0.592091370109
 01/31  04:00:00,14.7134751078,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  05:00:00,15.3786091432,0.0,0.0,0.0,1.52997510988,7.4902,3.93192550711,0.0,3.33988,0.592045507108
 01/31  06:00:00,23.2196457847,4.0781887106,0.0,0.0,4.58992532963,8.1892,85.5658699977,77.1961699977,8.3497,0.02
 01/31  07:00:00,38.9020099317,4.0781887106,0.0164772236296,0.0,9.17985065927,19.4245,93.045854323,72.3084984609,16.6994,4.03795586216
 01/31  08:00:00,44.0330352945,4.0781887106,0.0215520916527,0.0,9.17985065927,26.9147,105.226001418,63.904516355,25.0491,16.2723850632
 01/31  09:00:00,41.9151988829,4.0781887106,0.00452095418075,0.0,9.17985065927,26.9147,111.044269507,63.1338682326,33.3988,14.5116012744
 01/31  10:00:00,34.4266381418,4.0781887106,0.0,0.0,9.17985065927,19.4245,101.440568157,64.2259022949,25.0491,12.1655658618
 01/31  11:00:00,41.9294446393,4.0781887106,0.010358508275,0.0,9.17985065927,26.9147,116.165703219,64.0012828849,41.7485,10.4159203343
 01/31  12:00:00,42.6839719838,4.0781887106,0.0,0.0,9.17985065927,26.9147,109.632573623,55.7192126742,41.7485,12.1648609483
 01/31  13:00:00,41.9843397804,4.0781887106,0.0,0.0,9.17985065927,26.9147,98.3597003891,46.1941861541,41.7485,10.4170142351
 01/31  14:00:00,34.4659744945,4.0781887106,0.0,0.0,9.17985065927,19.4245,90.9842603436,47.7573409464,33.3988,9.82811939729
 01/31  15:00:00,34.470117163,4.0781887106,0.0,0.0,9.17985065927,19.4245,84.6307349558,51.4964322035,25.0491,8.08520275233
 01/31  16:00:00,34.4593199107,4.0781887106,0.0,0.0,9.17985065927,19.4245,95.9545236733,54.4703080337,33.3988,8.08541563959
 01/31  17:00:00,41.8971395005,4.0781887106,0.0156169661625,0.0,9.17985065927,26.9147,110.347123033,52.1625820165,50.0982,8.08634101626
 01/31  18:00:00,42.9483927988,4.0781887106,0.0,0.0,9.17985065927,26.9147,109.627344719,49.1131920792,50.0982,10.4159526399
 01/31  19:00:00,46.1314797163,4.0781887106,0.00236669623378,0.0,9.17985065927,26.9147,108.720632083,44.109384476,50.0982,14.5130476074
 01/31  20:00:00,38.6288046011,4.0781887106,0.0,0.0,9.17985065927,19.4245,95.1804401929,45.5069681398,33.3988,16.2746720531
 01/31  21:00:00,38.6118987992,4.0781887106,0.0,0.0,9.17985065927,19.4245,94.7499998831,48.0145269828,33.3988,13.3366729003
 01/31  22:00:00,38.5653828412,4.0781887106,0.0,0.0,9.17985065927,19.4245,95.5668620808,56.004338313,25.0491,14.5134237678
 01/31  23:00:00,38.5558303287,4.0781887106,0.0,0.0,9.17985065927,19.4245,88.4049771621,59.5412724864,16.6994,12.1643046756
 01/31  24:00:00,39.3537670666,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.2515491891,63.0601402813,8.3497,6.84170890777
 02/01  01:00:00,22.6011586784,4.0781887106,0.0,0.0,4.58992532963,8.1892,79.5192344933,70.9058258987,3.33988,5.27352859457
 02/01  02:00:00,14.6877435601,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  03:00:00,14.7115519593,0.0,0.0,0.0,1.52997510988,7.4902,3.93196548954,0.0,3.33988,0.592085489538
 02/01  04:00:00,14.7232167603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  05:00:00,14.8672581217,0.0,0.0,0.0,1.52997510988,7.4902,3.93197137163,0.0,3.33988,0.592091371626
 02/01  06:00:00,22.7056836353,4.0781887106,0.0,0.0,4.58992532963,8.1892,83.1370957104,74.7673957104,8.3497,0.02
 02/01  07:00:00,38.6679849052,4.0781887106,0.0151061369776,0.0,9.17985065927,19.4245,92.1586059801,70.8471875196,16.6994,4.61201846048
 02/01  08:00:00,44.0357326013,4.0781887106,0.0189589887494,0.0,9.17985065927,26.9147,99.4574001743,58.7158930874,25.0491,15.6924070869
 02/01  09:00:00,41.9653155567,4.0781887106,0.001024744075,0.0,9.17985065927,26.9147,89.0066849123,41.0948092778,33.3988,14.5130756345
 02/01  10:00:00,34.547182654,4.0781887106,0.0,0.0,9.17985065927,19.4245,55.2894738559,18.0750682025,25.0491,12.1653056533
 02/01  11:00:00,42.1115274773,4.0781887106,0.00776703023738,0.0,9.17985065927,26.9147,54.1910072207,2.02479595819,41.7485,10.4177112625
 02/01  12:00:00,43.3550742828,4.0781887106,0.465390422648,0.0,9.17985065927,26.9147,53.9177149866,0.00525342248486,41.7485,12.1639615641
 02/01  13:00:00,45.3496536936,4.0781887106,3.09844415207,0.0,9.17985065927,26.9147,52.7431988603,0.0,41.7485,10.9946988603
 02/01  14:00:00,38.4284454378,4.0781887106,3.68821895716,0.0,9.17985065927,19.4245,42.6467413483,0.0,33.3988,9.24794134826
 02/01  15:00:00,37.8895496802,4.0781887106,3.13343773032,0.0,9.17985065927,19.4245,33.136274913,0.0,25.0491,8.08717491299
 02/01  16:00:00,37.0490120551,4.0781887106,2.30386706021,0.0,9.17985065927,19.4245,41.48550636,0.0,33.3988,8.08670635999
 02/01  17:00:00,45.1232336006,4.0781887106,2.97298220951,0.0,9.17985065927,26.9147,58.1837591445,0.0,50.0982,8.08555914452
 02/01  18:00:00,45.2733848813,4.0781887106,2.09066136241,0.0,9.17985065927,26.9147,61.0926480758,0.0,50.0982,10.9944480758
 02/01  19:00:00,47.0414353991,4.0781887106,0.735418734169,0.0,9.17985065927,26.9147,64.6124705964,0.0,50.0982,14.5142705964
 02/01  20:00:00,38.9196695294,4.0781887106,0.0,0.0,9.17985065927,19.4245,49.174774892,0.0829872898836,33.3988,15.6929876021
 02/01  21:00:00,38.8781188184,4.0781887106,0.0,0.0,9.17985065927,19.4245,49.54296449,2.80677018517,33.3988,13.3373943048
 02/01  22:00:00,38.8014705939,4.0781887106,0.0,0.0,9.17985065927,19.4245,48.4066552235,8.84283035674,25.0491,14.5147248667
 02/01  23:00:00,38.6787843366,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.670285506,13.8079181434,16.6994,12.1629673626
 02/01  24:00:00,39.4554129896,4.0781887106,0.0,0.0,9.17985065927,19.4245,29.2430009355,13.9683024824,8.3497,6.92499845306
 02/02  01:00:00,22.7278957234,4.0781887106,0.0,0.0,4.58992532963,8.1892,32.2351479759,23.7027954344,3.33988,5.19247254152
 02/02  02:00:00,14.8195949028,0.0,0.0,0.0,1.52997510988,7.4902,3.93197084516,0.0,3.33988,0.592090845162
 02/02  03:00:00,14.8454564835,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  04:00:00,14.8389180482,0.0,0.0,0.0,1.52997510988,7.4902,3.93193242721,0.0,3.33988,0.592052427208
 02/02  05:00:00,14.9625754957,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  06:00:00,22.7888651722,4.0781887106,0.00664337512749,0.0,4.58992532963,8.1892,58.955209514,50.0134511599,8.3497,0.592058354061
 02/02  07:00:00,38.7578942395,4.0781887106,0.0195387458569,0.0,9.17985065927,19.4245,63.7955419692,43.0573047223,16.6994,4.03883724687
 02/02  08:00:00,44.1354205287,4.0781887106,0.0246353765073,0.0,9.17985065927,26.9147,68.5725490311,27.8299763679,25.0491,15.6934726633
 02/02  09:00:00,42.0396037383,4.0781887106,0.0016726868817,0.0,9.17985065927,26.9147,66.6630744944,18.1706010135,33.3988,15.0936734809
 02/02  10:00:00,34.5860031911,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.4729854005,9.83800084523,25.0491,11.5858845553
 02/02  11:00:00,42.1255366851,4.0781887106,0.0119890576099,0.0,9.17985065927,26.9147,54.8368619148,2.09433780146,41.7485,10.9940241133
 02/02  12:00:00,43.2248281347,4.0781887106,0.339231981756,0.0,9.17985065927,26.9147,53.9133015395,0.0,41.7485,12.1648015395
 02/02  13:00:00,45.9036831335,4.0781887106,3.63617778171,0.0,9.17985065927,26.9147,52.1654863237,0.0,41.7485,10.4169863237
