Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  14:00:00,39.1394800038,4.0781887106,4.37932947951,0.0,9.17985065927,19.4245,42.6499587849,0.0,33.3988,9.25115878489
 02/02  15:00:00,37.6591455041,4.0781887106,2.89746856541,0.0,9.17985065927,19.4245,33.1352380637,0.0,25.0491,8.08613806366
 02/02  16:00:00,37.224099065,4.0781887106,2.47179574852,0.0,9.17985065927,19.4245,41.4856302084,0.0,33.3988,8.08683020836
 02/02  17:00:00,46.1746164803,4.0781887106,4.0047334336,0.0,9.17985065927,26.9147,58.1842937223,0.0,50.0982,8.08609372227
 02/02  18:00:00,46.5811535182,4.0781887106,3.37589375914,0.0,9.17985065927,26.9147,61.0931827732,0.0,50.0982,10.9949827732
 02/02  19:00:00,49.3264119903,4.0781887106,2.9643337961,0.0,9.17985065927,26.9147,64.6114464806,0.0,50.0982,14.5132464806
 02/02  20:00:00,40.7665433815,4.0781887106,1.72395726214,0.0,9.17985065927,19.4245,49.6705503821,0.0,33.3988,16.2717503821
 02/02  21:00:00,40.0253939706,4.0781887106,1.00154333981,0.0,9.17985065927,19.4245,46.7352293551,0.0,33.3988,13.3364293551
 02/02  22:00:00,38.9655448534,4.0781887106,0.0406051477506,0.0,9.17985065927,19.4245,39.5862735519,0.0248421093355,25.0491,14.5123314426
 02/02  23:00:00,38.7975476803,4.0781887106,0.0,0.0,9.17985065927,19.4245,28.3748609143,0.0897087010406,16.6994,11.5857522132
 02/02  24:00:00,39.5752024493,4.0781887106,0.0,0.0,9.17985065927,19.4245,15.3091865584,0.0325955342114,8.3497,6.92689102418
 02/03  01:00:00,22.824212341,4.0781887106,0.00888500291139,0.0,4.58992532963,8.1892,17.6718095188,8.56478990188,3.33988,5.76713961695
 02/03  02:00:00,14.8309199008,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  03:00:00,14.8203221876,0.0,0.0,0.0,1.52997510988,7.4902,3.93197293755,0.0,3.33988,0.592092937554
 02/03  04:00:00,14.8149592205,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  05:00:00,15.4615207945,0.0,0.0,0.0,1.52997510988,7.4902,3.93195300081,0.0,3.33988,0.592073000809
 02/03  06:00:00,23.2889850408,4.0781887106,0.0,0.0,4.58992532963,8.1892,63.3637948528,54.9940948528,8.3497,0.02
 02/03  07:00:00,38.9784652862,4.0781887106,0.0190288208345,0.0,9.17985065927,19.4245,67.2118941111,46.4743381652,16.6994,4.03815594596
 02/03  08:00:00,44.1041488824,4.0781887106,0.0240758801252,0.0,9.17985065927,26.9147,80.4637269499,39.1423839467,25.0491,16.2722430032
 02/03  09:00:00,41.977586255,4.0781887106,0.00503630768326,0.0,9.17985065927,26.9147,87.9726952027,40.0614836759,33.3988,14.5124115268
 02/03  10:00:00,34.491218708,4.0781887106,0.0,0.0,9.17985065927,19.4245,75.8185737647,38.6036069865,25.0491,12.1658667781
 02/03  11:00:00,41.9828628129,4.0781887106,0.0107172224883,0.0,9.17985065927,26.9147,94.0844188336,41.9207983706,41.7485,10.415120463
 02/03  12:00:00,42.7052990363,4.0781887106,0.0,0.0,9.17985065927,26.9147,90.9276149954,37.0154759942,41.7485,12.1636390013
 02/03  13:00:00,42.0078769247,4.0781887106,0.0,0.0,9.17985065927,26.9147,85.0404015175,32.8767901325,41.7485,10.415111385
 02/03  14:00:00,34.4728626828,4.0781887106,0.0,0.0,9.17985065927,19.4245,83.6739356516,40.448257159,33.3988,9.82687849252
 02/03  15:00:00,34.4632737254,4.0781887106,0.0,0.0,9.17985065927,19.4245,81.4589553803,48.3240431303,25.0491,8.08581224994
 02/03  16:00:00,34.4517072755,4.0781887106,0.0,0.0,9.17985065927,19.4245,91.520723206,50.035893631,33.3988,8.086029575
 02/03  17:00:00,41.8806708297,4.0781887106,0.00782727410918,0.0,9.17985065927,26.9147,106.698756995,48.5147784169,50.0982,8.0857785779
 02/03  18:00:00,42.9378231185,4.0781887106,0.0,0.0,9.17985065927,26.9147,107.799827144,47.2848439435,50.0982,10.4167832008
 02/03  19:00:00,46.1199605909,4.0781887106,0.00193851666257,0.0,9.17985065927,26.9147,107.574890149,42.7027793963,50.0982,14.7739107522
 02/03  20:00:00,38.6118438348,4.0781887106,0.0,0.0,9.17985065927,19.4245,96.3460801605,46.9318838841,33.3988,16.0153962764
 02/03  21:00:00,38.5910916404,4.0781887106,0.0,0.0,9.17985065927,19.4245,97.9727268179,51.2366251851,33.3988,13.3373016327
 02/03  22:00:00,38.5353246266,4.0781887106,0.0,0.0,9.17985065927,19.4245,104.156983789,64.5937243983,25.0491,14.5141593905
 02/03  23:00:00,38.524041441,4.0781887106,0.0,0.0,9.17985065927,19.4245,105.390214127,76.5262066603,16.6994,12.164607467
 02/03  24:00:00,39.3278376501,4.0781887106,0.0,0.0,9.17985065927,19.4245,98.5818738151,83.3073044736,8.3497,6.9248693415
 02/04  01:00:00,22.5653409754,4.0781887106,0.0,0.0,4.58992532963,8.1892,102.714167693,94.18141123,3.33988,5.19287646334
 02/04  02:00:00,14.6485100651,0.0,0.0,0.0,1.52997510988,7.4902,3.93196169401,0.0,3.33988,0.592081694009
 02/04  03:00:00,14.6705231024,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  04:00:00,14.6816592354,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  05:00:00,14.8309021871,0.0,0.0,0.0,1.52997510988,7.4902,3.93196758212,0.0,3.33988,0.592087582119
 02/04  06:00:00,22.6783758302,4.0781887106,0.00854503845402,0.0,4.58992532963,8.1892,118.876317992,110.506617992,8.3497,0.02
 02/04  07:00:00,38.6356000083,4.0781887106,0.0124604270135,0.0,9.17985065927,19.4245,128.260597208,106.949071487,16.6994,4.61212572106
 02/04  08:00:00,43.9819189596,4.0781887106,0.0102373016972,0.0,9.17985065927,26.9147,129.44060231,100.352997341,25.0491,4.03850496955
 02/04  09:00:00,41.8717943837,4.0781887106,0.00105522375616,0.0,9.17985065927,26.9147,125.961572962,88.5239563082,33.3988,4.03881665368
 02/04  10:00:00,34.3979595074,4.0781887106,0.000570269391481,0.0,9.17985065927,19.4245,113.513352457,75.1258891518,25.0491,13.338363305
 02/04  11:00:00,41.8987690189,4.0781887106,0.00241103414759,0.0,9.17985065927,26.9147,120.889824754,66.9760189941,41.7485,12.1653057599
 02/04  12:00:00,42.6780508741,4.0781887106,0.0,0.0,9.17985065927,26.9147,107.622842148,52.5361076496,41.7485,13.3382344987
 02/04  13:00:00,41.9812046756,4.0781887106,0.0,0.0,9.17985065927,26.9147,100.100366556,45.0133146985,41.7485,13.3385518575
 02/04  14:00:00,34.4689123423,4.0781887106,0.0,0.0,9.17985065927,19.4245,84.9472363221,39.3830336636,33.3988,12.1654026585
 02/04  15:00:00,34.4806338144,4.0781887106,0.0,0.0,9.17985065927,19.4245,72.0263472611,36.5604508808,25.0491,10.4167963803
 02/04  16:00:00,34.4741499395,4.0781887106,0.0,0.0,9.17985065927,19.4245,80.4211634064,36.0271796173,33.3988,10.9951837891
 02/04  17:00:00,41.9073484778,4.0781887106,0.00442133463555,0.0,9.17985065927,26.9147,93.9771810155,34.6292412971,50.0982,9.24973971841
 02/04  18:00:00,42.9534137227,4.0781887106,0.0,0.0,9.17985065927,26.9147,103.609685237,43.0952309411,50.0982,10.4162542959
 02/04  19:00:00,46.1130299504,4.0781887106,0.0,0.0,9.17985065927,26.9147,110.772402278,45.5799520764,50.0982,15.0942502012
 02/04  20:00:00,38.7323274251,4.0781887106,0.0,0.0,9.17985065927,19.4245,102.067080203,54.1540247573,33.3988,14.514255446
 02/04  21:00:00,38.7087322466,4.0781887106,0.0,0.0,9.17985065927,19.4245,104.941875778,58.2057445909,33.3988,13.3373311867
 02/04  22:00:00,38.6409920569,4.0781887106,0.0,0.0,9.17985065927,19.4245,96.0049204695,56.4426236148,25.0491,14.5131968547
 02/04  23:00:00,38.5219927185,4.0781887106,0.0,0.0,9.17985065927,19.4245,91.090798758,63.9755273514,16.6994,10.4158714066
 02/04  24:00:00,39.3273176806,4.0781887106,0.0,0.0,9.17985065927,19.4245,90.8501806817,74.1926587035,8.3497,8.30782197818
 02/05  01:00:00,22.5670665112,4.0781887106,0.0,0.0,4.58992532963,8.1892,99.7241163536,89.6772424748,3.33988,6.70699387883
 02/05  02:00:00,14.6489878316,0.0,0.0,0.0,1.52997510988,7.4902,3.93196023272,0.0,3.33988,0.592080232715
 02/05  03:00:00,14.6701222794,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  04:00:00,14.6834038264,0.0,0.0,0.0,1.52997510988,7.4902,3.93193164696,0.0,3.33988,0.592051646961
 02/05  05:00:00,14.8355699789,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  06:00:00,22.6796722489,4.0781887106,0.00406605434822,0.0,4.58992532963,8.1892,97.9981502088,89.0563926276,8.3497,0.592057581256
 02/05  07:00:00,38.6416460153,4.0781887106,0.0133681515158,0.0,9.17985065927,19.4245,106.532183395,85.794335848,16.6994,4.03844754732
 02/05  08:00:00,43.9908481677,4.0781887106,0.0119863169125,0.0,9.17985065927,26.9147,100.73190813,71.6447205067,25.0491,4.03808762291
 02/05  09:00:00,41.878859895,4.0781887106,0.0,0.0,9.17985065927,26.9147,103.626535888,66.1893840866,33.3988,4.03835180172
 02/05  10:00:00,34.4048853302,4.0781887106,0.0,0.0,9.17985065927,19.4245,96.2045796249,66.5427158858,25.0491,4.6127637391
 02/05  11:00:00,41.9194867424,4.0781887106,0.00700487285742,0.0,9.17985065927,26.9147,114.066011198,58.9793885647,41.7485,13.338122633
 02/05  12:00:00,42.6967906747,4.0781887106,0.0,0.0,9.17985065927,26.9147,99.304660734,44.2183306521,41.7485,13.3378300819
 02/05  13:00:00,42.0156138092,4.0781887106,0.0,0.0,9.17985065927,26.9147,85.4894055226,33.323538087,41.7485,10.4173674356
 02/05  14:00:00,34.4950346676,4.0781887106,0.0,0.0,9.17985065927,19.4245,76.5277488663,32.1346399034,33.3988,10.9943089629
 02/05  15:00:00,34.5016144978,4.0781887106,0.0,0.0,9.17985065927,19.4245,66.8077158153,33.6737414765,25.0491,8.08487433884
 02/05  16:00:00,34.4907746655,4.0781887106,0.0,0.0,9.17985065927,19.4245,76.1090262701,34.6246486386,33.3988,8.08557763148
 02/05  17:00:00,41.9280195407,4.0781887106,0.0145782745402,0.0,9.17985065927,26.9147,90.4463439536,32.2621255792,50.0982,8.08601837439
 02/05  18:00:00,42.9750371268,4.0781887106,0.0,0.0,9.17985065927,26.9147,94.1428033607,33.6290605434,50.0982,10.4155428173
 02/05  19:00:00,46.1453214263,4.0781887106,0.0,0.0,9.17985065927,26.9147,98.1825771135,34.7472744485,50.0982,13.337102665
 02/05  20:00:00,38.7822156827,4.0781887106,0.0,0.0,9.17985065927,19.4245,82.8163857853,36.0804252567,33.3988,13.3371605287
 02/05  21:00:00,38.755639671,4.0781887106,0.0,0.0,9.17985065927,19.4245,81.949254942,37.5560151993,33.3988,10.9944397427
 02/05  22:00:00,38.6872409549,4.0781887106,0.0,0.0,9.17985065927,19.4245,82.4412801025,44.0548330717,25.0491,13.3373470309
 02/05  23:00:00,38.568837242,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.3702553634,51.2540099289,16.6994,10.4168454345
 02/05  24:00:00,39.3503109134,4.0781887106,0.0,0.0,9.17985065927,19.4245,71.4132512457,57.2955244587,8.3497,5.76802678697
 02/06  01:00:00,22.603286975,4.0781887106,0.0,0.0,4.58992532963,8.1892,77.7046571985,69.1718180951,3.33988,5.19295910341
 02/06  02:00:00,14.682072728,0.0,0.0,0.0,1.52997510988,7.4902,3.93197065381,0.0,3.33988,0.592090653809
 02/06  03:00:00,14.6967561335,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  04:00:00,14.7056065438,0.0,0.0,0.0,1.52997510988,7.4902,3.93192478714,0.0,3.33988,0.592044787136
 02/06  05:00:00,14.8564044151,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  06:00:00,22.6950899817,4.0781887106,0.0,0.0,4.58992532963,8.1892,89.8603189021,81.4906189021,8.3497,0.02
 02/06  07:00:00,38.6697182426,4.0781887106,0.016522018946,0.0,9.17985065927,19.4245,95.2791290762,73.9675366757,16.6994,4.61219240054
 02/06  08:00:00,44.0263263143,4.0781887106,0.0209020964945,0.0,9.17985065927,26.9147,107.302412098,66.5598322254,25.0491,15.6934798723
 02/06  09:00:00,41.9044852026,4.0781887106,0.00433871474654,0.0,9.17985065927,26.9147,116.057813982,68.1452119579,33.3988,14.5138020244
 02/06  10:00:00,34.412884959,4.0781887106,0.0,0.0,9.17985065927,19.4245,107.417943652,70.2045962152,25.0491,12.1642474363
 02/06  11:00:00,41.9064944754,4.0781887106,0.0091284284572,0.0,9.17985065927,26.9147,125.020865364,72.2778791203,41.7485,10.9944862435
 02/06  12:00:00,42.668741435,4.0781887106,0.0,0.0,9.17985065927,26.9147,117.113170665,63.7808954009,41.7485,11.5837752645
 02/06  13:00:00,41.9580353678,4.0781887106,0.0,0.0,9.17985065927,26.9147,106.034510237,53.2924846406,41.7485,10.9935255964
 02/06  14:00:00,34.4375158875,4.0781887106,0.0,0.0,9.17985065927,19.4245,98.3241742387,55.6767664285,33.3988,9.24860781023
 02/06  15:00:00,34.435515185,4.0781887106,0.0,0.0,9.17985065927,19.4245,95.6848657251,62.551028548,25.0491,8.08473717706
 02/06  16:00:00,34.4107156494,4.0781887106,0.0,0.0,9.17985065927,19.4245,113.872792038,72.3885603384,33.3988,8.08543169949
 02/06  17:00:00,41.8394813781,4.0781887106,0.0100607317014,0.0,9.17985065927,26.9147,133.889655121,75.7053423132,50.0982,8.08611280797
 02/06  18:00:00,42.8984112749,4.0781887106,0.0,0.0,9.17985065927,26.9147,135.456874695,74.363547293,50.0982,10.9951274024
 02/06  19:00:00,46.0816533953,4.0781887106,0.00186457678106,0.0,9.17985065927,26.9147,134.090306528,69.4800304862,50.0982,14.5120760421
 02/06  20:00:00,38.719809522,4.0781887106,0.0,0.0,9.17985065927,19.4245,121.469064887,72.3785868868,33.3988,15.6916779999
 02/06  21:00:00,38.6994854275,4.0781887106,0.0,0.0,9.17985065927,19.4245,121.052108972,74.3147291441,33.3988,13.3385798281
 02/06  22:00:00,38.6263608422,4.0781887106,0.0,0.0,9.17985065927,19.4245,123.536395102,83.9727893387,25.0491,14.5145057631
 02/06  23:00:00,38.5129385668,4.0781887106,0.0,0.0,9.17985065927,19.4245,120.510898568,91.6480270635,16.6994,12.1634715044
 02/06  24:00:00,39.319814847,4.0781887106,0.0,0.0,9.17985065927,19.4245,114.613625743,99.3386604116,8.3497,6.92526533121
 02/07  01:00:00,22.5587202494,4.0781887106,0.00150344010399,0.0,4.58992532963,8.1892,120.214228245,111.681331448,3.33988,5.19301679615
 02/07  02:00:00,14.6387520481,0.0,0.0,0.0,1.52997510988,7.4902,3.93197195878,0.0,3.33988,0.592091958775
 02/07  03:00:00,14.6578956821,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  04:00:00,14.6684241058,0.0,0.0,0.0,1.52997510988,7.4902,3.93195203384,0.0,3.33988,0.59207203384
 02/07  05:00:00,15.3328846144,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  06:00:00,23.1829464512,4.0781887106,0.00673311775691,0.0,4.58992532963,8.1892,127.808826803,118.867048868,8.3497,0.592077935518
 02/07  07:00:00,38.8588614558,4.0781887106,0.0118488745416,0.0,9.17985065927,19.4245,134.2235598,113.485947685,16.6994,4.03821211445
 02/07  08:00:00,42.9209614253,4.0781887106,0.0119637182446,0.0,9.17985065927,26.9147,145.803876438,105.063164869,25.0491,15.6916115695
 02/07  09:00:00,41.8693268099,4.0781887106,0.0,0.0,9.17985065927,26.9147,149.844928605,101.351402086,33.3988,15.0947265196
 02/07  10:00:00,34.3854934683,4.0781887106,0.0,0.0,9.17985065927,19.4245,137.14402283,100.510615173,25.0491,11.5843076577
 02/07  11:00:00,41.8775453396,4.0781887106,0.00154420117558,0.0,9.17985065927,26.9147,150.578916676,97.8357077185,41.7485,10.9947089574
 02/07  12:00:00,42.6506586429,4.0781887106,0.0,0.0,9.17985065927,26.9147,138.870260403,84.9578128663,41.7485,12.1639475367
 02/07  13:00:00,41.9290783822,4.0781887106,0.0,0.0,9.17985065927,26.9147,125.67896584,73.5135055044,41.7485,10.4169603352
 02/07  14:00:00,34.4040101604,4.0781887106,0.0,0.0,9.17985065927,19.4245,115.958263489,73.3088343017,33.3988,9.25062918743
 02/07  15:00:00,34.4045156463,4.0781887106,0.0,0.0,9.17985065927,19.4245,110.329017919,77.1936728461,25.0491,8.08624507288
 02/07  16:00:00,34.3913901698,4.0781887106,0.0,0.0,9.17985065927,19.4245,122.24152991,80.7561172983,33.3988,8.08661261168
 02/07  17:00:00,41.8216382285,4.0781887106,0.00388990294814,0.0,9.17985065927,26.9147,136.600348569,78.4156006352,50.0982,8.08654793411
 02/07  18:00:00,42.8906776314,4.0781887106,0.0,0.0,9.17985065927,26.9147,137.78114003,76.6883558898,50.0982,10.9945841402
 02/07  19:00:00,46.0757817867,4.0781887106,0.0,0.0,9.17985065927,26.9147,142.414999411,77.8016452616,50.0982,14.5151541496
 02/07  20:00:00,38.570992294,4.0781887106,0.0,0.0,9.17985065927,19.4245,134.392475224,85.3002310514,33.3988,15.6934441729
 02/07  21:00:00,38.5596579859,4.0781887106,0.0,0.0,9.17985065927,19.4245,133.87233636,87.1360240326,33.3988,13.337512327
 02/07  22:00:00,38.5167850402,4.0781887106,0.0,0.0,9.17985065927,19.4245,133.860289376,93.7175802446,25.0491,15.093609131
 02/07  23:00:00,38.5080848277,4.0781887106,0.0,0.0,9.17985065927,19.4245,128.190322424,99.9054411877,16.6994,11.5854812363
 02/07  24:00:00,39.3173757999,4.0781887106,0.0,0.0,9.17985065927,19.4245,120.303820289,105.027670393,8.3497,6.92644989604
 02/08  01:00:00,22.5569650147,4.0781887106,0.0,0.0,4.58992532963,8.1892,125.064315109,115.956461481,3.33988,5.76797362829
 02/08  02:00:00,14.6307188731,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  03:00:00,14.65046397,0.0,0.0,0.0,1.52997510988,7.4902,3.93194026084,0.0,3.33988,0.592060260843
 02/08  04:00:00,14.6635443532,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  05:00:00,14.8148100632,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  06:00:00,22.6689521779,4.0781887106,0.0068441366344,0.0,4.58992532963,8.1892,125.655284224,116.7134922,8.3497,0.592092024205
 02/08  07:00:00,38.6308259523,4.0781887106,0.0121405110062,0.0,9.17985065927,19.4245,131.549890164,110.812484513,16.6994,4.03800565158
 02/08  08:00:00,42.9257998535,4.0781887106,0.0145687052809,0.0,9.17985065927,26.9147,140.576866868,99.2539665701,25.0491,16.2738002983
 02/08  09:00:00,41.8773447584,4.0781887106,0.00103014849984,0.0,9.17985065927,26.9147,136.006274226,88.0951663334,33.3988,14.5123078927
 02/08  10:00:00,34.3998804251,4.0781887106,0.0,0.0,9.17985065927,19.4245,109.752837785,73.1166003539,25.0491,11.5871374315
 02/08  11:00:00,41.906705644,4.0781887106,0.002440313245,0.0,9.17985065927,26.9147,116.135528686,63.3913822781,41.7485,10.9956464074
 02/08  12:00:00,42.680292781,4.0781887106,0.0,0.0,9.17985065927,26.9147,104.460696679,50.546268622,41.7485,12.1659280575
 02/08  13:00:00,41.9862931113,4.0781887106,0.0,0.0,9.17985065927,26.9147,91.3391610691,39.1741453669,41.7485,10.4165157022
 02/08  14:00:00,34.4757701954,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.138364387,35.4877272456,33.3988,9.25183714144
 02/08  15:00:00,34.4871315542,4.0781887106,0.0,0.0,9.17985065927,19.4245,69.1024264218,35.9656657631,25.0491,8.08766065871
 02/08  16:00:00,34.4789129848,4.0781887106,0.0,0.0,9.17985065927,19.4245,81.0336856168,39.5483325786,33.3988,8.08655303819
 02/08  17:00:00,41.9098885621,4.0781887106,0.00378567732431,0.0,9.17985065927,26.9147,96.8709854545,38.1094301232,50.0982,8.66335533121
 02/08  18:00:00,42.956930204,4.0781887106,0.0,0.0,9.17985065927,26.9147,101.214204107,40.6999445806,50.0982,10.4160595262
 02/08  19:00:00,46.1244153946,4.0781887106,0.0,0.0,9.17985065927,26.9147,106.483899559,41.8714776374,50.0982,14.5142219219
 02/08  20:00:00,38.7553420379,4.0781887106,0.0,0.0,9.17985065927,19.4245,97.2375510702,47.5644199622,33.3988,16.274331108
 02/08  21:00:00,38.7311543311,4.0781887106,0.0,0.0,9.17985065927,19.4245,95.9835092209,49.246701176,33.3988,13.338008045
 02/08  22:00:00,38.666076664,4.0781887106,0.0,0.0,9.17985065927,19.4245,92.7260311571,53.16354408,25.0491,14.5133870771
 02/08  23:00:00,38.5533807426,4.0781887106,0.0,0.0,9.17985065927,19.4245,86.0118461938,57.7267613192,16.6994,11.5856848746
 02/08  24:00:00,39.3467461965,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.0519363905,62.7751801271,8.3497,6.92705626339
 02/09  01:00:00,22.5948633908,4.0781887106,0.0,0.0,4.58992532963,8.1892,79.7099130065,70.6028924321,3.33988,5.76714057439
 02/09  02:00:00,14.6823717853,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  03:00:00,14.7073597957,0.0,0.0,0.0,1.52997510988,7.4902,3.93193676238,0.0,3.33988,0.592056762385
 02/09  04:00:00,14.7207591462,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  05:00:00,14.8662127521,0.0,0.0,0.0,1.52997510988,7.4902,3.93194269013,0.0,3.33988,0.592062690126
 02/09  06:00:00,22.7023521492,4.0781887106,0.0,0.0,4.58992532963,8.1892,85.4529827138,77.0832827138,8.3497,0.02
 02/09  07:00:00,38.666707721,4.0781887106,0.0159483434471,0.0,9.17985065927,19.4245,95.5857850783,74.848325475,16.6994,4.03805960326
 02/09  08:00:00,42.9593967586,4.0781887106,0.0166325754222,0.0,9.17985065927,26.9147,109.155224052,67.833824717,25.0491,16.2722993351
 02/09  09:00:00,41.9023711829,4.0781887106,0.0,0.0,9.17985065927,26.9147,114.551035143,66.639720317,33.3988,14.5125148259
 02/09  10:00:00,34.416040838,4.0781887106,0.0,0.0,9.17985065927,19.4245,105.136136651,67.9212160713,25.0491,12.1658205802
 02/09  11:00:00,41.9180964484,4.0781887106,0.0118791741594,0.0,9.17985065927,26.9147,120.070770789,67.9057641234,41.7485,10.4165066658
 02/09  12:00:00,42.674836788,4.0781887106,0.0,0.0,9.17985065927,26.9147,113.766352226,59.8531730836,41.7485,12.1646791423
 02/09  13:00:00,41.9645459249,4.0781887106,0.0,0.0,9.17985065927,26.9147,105.229543115,53.0651468316,41.7485,10.4158962837
 02/09  14:00:00,34.4480970155,4.0781887106,0.0,0.0,9.17985065927,19.4245,96.947680449,53.7195845813,33.3988,9.82929586774
 02/09  15:00:00,34.4503665428,4.0781887106,0.0,0.0,9.17985065927,19.4245,91.5467152352,58.4131448151,25.0491,8.08447042011
 02/09  16:00:00,34.4356242821,4.0781887106,0.0,0.0,9.17985065927,19.4245,104.353406959,62.869990772,33.3988,8.08461618686
 02/09  17:00:00,41.8728569746,4.0781887106,0.0148552434637,0.0,9.17985065927,26.9147,118.607623022,60.4239474999,50.0982,8.085475522
 02/09  18:00:00,42.9333313723,4.0781887106,0.00435893297079,0.0,9.17985065927,26.9147,115.38390701,54.8698296811,50.0982,10.4158773286
 02/09  19:00:00,46.1115854778,4.0781887106,0.00221099706441,0.0,9.17985065927,26.9147,115.594386351,50.9830984575,50.0982,14.5130878932
 02/09  20:00:00,38.749935764,4.0781887106,0.0,0.0,9.17985065927,19.4245,103.559941622,53.8889855829,33.3988,16.2721560394
 02/09  21:00:00,38.7303168801,4.0781887106,0.0,0.0,9.17985065927,19.4245,100.58682827,53.8508488926,33.3988,13.3371793774
 02/09  22:00:00,38.6558001225,4.0781887106,0.0,0.0,9.17985065927,19.4245,99.8606300861,60.2977608375,25.0491,14.5137692486
 02/09  23:00:00,38.5382826989,4.0781887106,0.0,0.0,9.17985065927,19.4245,94.6811758216,66.3958469972,16.6994,11.5859288244
 02/09  24:00:00,39.3432189093,4.0781887106,0.0,0.0,9.17985065927,19.4245,85.2128870452,69.9360066487,8.3497,6.92718039652
 02/10  01:00:00,22.5870535418,4.0781887106,0.0,0.0,4.58992532963,8.1892,84.9813284524,75.8742187468,3.33988,5.76722970551
 02/10  02:00:00,14.6696387233,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  03:00:00,14.6898479574,0.0,0.0,0.0,1.52997510988,7.4902,3.93194544369,0.0,3.33988,0.59206544369
 02/10  04:00:00,14.7024585914,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  05:00:00,15.3659493944,0.0,0.0,0.0,1.52997510988,7.4902,3.93195135762,0.0,3.33988,0.592071357616
 02/10  06:00:00,23.2057486664,4.0781887106,0.0,0.0,4.58992532963,8.1892,94.3081128655,85.9384128655,8.3497,0.02
 02/10  07:00:00,38.8829900878,4.0781887106,0.0116956010482,0.0,9.17985065927,19.4245,101.61628876,80.8788186602,16.6994,4.0380700998
 02/10  08:00:00,42.9543673676,4.0781887106,0.015906443805,0.0,9.17985065927,26.9147,113.445837801,72.1243557757,25.0491,16.2723820252
 02/10  09:00:00,41.9010290214,4.0781887106,0.0,0.0,9.17985065927,26.9147,112.892882329,64.981043886,33.3988,14.5130384429
 02/10  10:00:00,34.4440668006,4.0781887106,0.0,0.0,9.17985065927,19.4245,91.1871683828,53.9730701554,25.0491,12.1649982274
 02/10  11:00:00,41.9612331059,4.0781887106,0.00283628426497,0.0,9.17985065927,26.9147,97.3237031712,45.1575072756,41.7485,10.4176958956
 02/10  12:00:00,42.715069678,4.0781887106,0.0,0.0,9.17985065927,26.9147,83.7177390307,29.8060318394,41.7485,12.1632071913
 02/10  13:00:00,42.0489463964,4.0781887106,0.0,0.0,9.17985065927,26.9147,66.6940240033,14.5293326991,41.7485,10.4161913043
 02/10  14:00:00,34.5365295985,4.0781887106,0.0,0.0,9.17985065927,19.4245,54.4509217664,11.8000521569,33.3988,9.25206960951
 02/10  15:00:00,34.5464525675,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.852271172,13.7159321923,25.0491,8.08723897972
 02/10  16:00:00,34.5379526609,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.5045106396,16.4438514864,33.3988,8.6618591532
 02/10  17:00:00,41.9690409202,4.0781887106,0.00560251051233,0.0,9.17985065927,26.9147,72.3877463315,14.2036600558,50.0982,8.08588627573
 02/10  18:00:00,43.0098449581,4.0781887106,0.0,0.0,9.17985065927,26.9147,77.8131875746,17.2978591001,50.0982,10.4171284745
 02/10  19:00:00,46.1591659526,4.0781887106,0.0,0.0,9.17985065927,26.9147,91.5608561196,26.9480552655,50.0982,14.5146008541
 02/10  20:00:00,38.6485984148,4.0781887106,0.0,0.0,9.17985065927,19.4245,82.3208925512,32.6486456366,33.3988,16.2734469146
 02/10  21:00:00,38.6281013152,4.0781887106,0.0,0.0,9.17985065927,19.4245,82.9259856813,36.7386014694,33.3988,12.7885842118
 02/10  22:00:00,38.5711444813,4.0781887106,0.0,0.0,9.17985065927,19.4245,89.2286451055,49.1167606414,25.0491,15.0627844642
 02/10  23:00:00,38.5587361254,4.0781887106,0.0,0.0,9.17985065927,19.4245,82.6268480489,54.3411736998,16.6994,11.5862743491
 02/10  24:00:00,39.3463111084,4.0781887106,0.0,0.0,9.17985065927,19.4245,75.8368239543,60.5605291762,8.3497,6.92659477807
 02/11  01:00:00,22.5863361408,4.0781887106,0.0,0.0,4.58992532963,8.1892,81.7747087544,72.6679211993,3.33988,5.76690755511
 02/11  02:00:00,14.6745297693,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  03:00:00,14.7059576458,0.0,0.0,0.0,1.52997510988,7.4902,3.93194916943,0.0,3.33988,0.59206916943
 02/11  04:00:00,14.7032219734,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  05:00:00,14.8481770824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  06:00:00,22.6811443173,4.0781887106,0.0,0.0,4.58992532963,8.1892,105.974271532,97.0324792477,8.3497,0.592092284327
 02/11  07:00:00,38.6463468475,4.0781887106,0.0140983115907,0.0,9.17985065927,19.4245,109.61342371,88.8762617002,16.6994,4.0377620098
 02/11  08:00:00,42.9380556425,4.0781887106,0.0119637182007,0.0,9.17985065927,26.9147,105.444129346,76.3574202057,25.0491,4.03760914052
 02/11  09:00:00,41.8927250397,4.0781887106,0.000857862362501,0.0,9.17985065927,26.9147,100.933464173,62.9214151363,33.3988,4.61324903694
 02/11  10:00:00,34.4625169618,4.0781887106,0.000736661435036,0.0,9.17985065927,19.4245,82.5986523169,44.2118534266,25.0491,13.3376988904
 02/11  11:00:00,41.9908305337,4.0781887106,0.0030371733757,0.0,9.17985065927,26.9147,86.1369150014,32.8018799636,41.7485,11.5865350378
 02/11  12:00:00,42.7363257581,4.0781887106,0.0,0.0,9.17985065927,26.9147,73.4167815248,18.3306916668,41.7485,13.337589858
 02/11  13:00:00,42.090842819,4.0781887106,0.0,0.0,9.17985065927,26.9147,63.3002674184,8.21372670327,41.7485,13.3380407151
 02/11  14:00:00,34.5696015524,4.0781887106,0.0,0.0,9.17985065927,19.4245,51.7060990085,6.14382427419,33.3988,12.1634747343
 02/11  15:00:00,34.5748178622,4.0781887106,0.0,0.0,9.17985065927,19.4245,41.7917913466,6.32775689542,25.0491,10.4149344512
 02/11  16:00:00,34.566924601,4.0781887106,0.0,0.0,9.17985065927,19.4245,49.9876721967,5.59399056783,33.3988,10.9948816289
 02/11  17:00:00,41.9977119002,4.0781887106,0.00539673295076,0.0,9.17985065927,26.9147,63.5898668035,4.24221726214,50.0982,9.24944954139
 02/11  18:00:00,43.0372978132,4.0781887106,0.0,0.0,9.17985065927,26.9147,73.8689435859,12.7768755467,50.0982,10.9938680392
 02/11  19:00:00,46.1860588966,4.0781887106,0.0,0.0,9.17985065927,26.9147,82.5391905713,17.9276708082,50.0982,14.5133197631
 02/11  20:00:00,38.8062395244,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.4675900239,25.5552548957,33.3988,14.5135351281
 02/11  21:00:00,38.7783091997,4.0781887106,0.0,0.0,9.17985065927,19.4245,80.0585306537,33.322961455,33.3988,13.3367691986
 02/11  22:00:00,38.704341716,4.0781887106,0.0,0.0,9.17985065927,19.4245,74.3213717826,34.7589960676,25.0491,14.513275715
 02/11  23:00:00,38.5827832096,4.0781887106,0.0,0.0,9.17985065927,19.4245,69.6215319336,42.342407703,16.6994,10.5797242306
 02/11  24:00:00,39.3525678096,4.0781887106,0.0,0.0,9.17985065927,19.4245,72.072064144,55.2235549261,8.3497,8.49880921791
 02/12  01:00:00,22.5939996857,4.0781887106,0.00177305638811,0.0,4.58992532963,8.1892,81.8148576661,72.1241169551,3.33988,6.35086071096
 02/12  02:00:00,14.6706418549,0.0,0.0,0.0,1.52997510988,7.4902,3.93197245355,0.0,3.33988,0.592092453548
 02/12  03:00:00,14.6961515803,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  04:00:00,14.7086222072,0.0,0.0,0.0,1.52997510988,7.4902,3.93192661506,0.0,3.33988,0.592046615057
 02/12  05:00:00,14.8541843667,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  06:00:00,22.6870033409,4.0781887106,0.0,0.0,4.58992532963,8.1892,93.2005571707,84.2588046133,8.3497,0.592052557371
 02/12  07:00:00,38.6464980475,4.0781887106,0.00940160221449,0.0,9.17985065927,19.4245,104.628395413,83.89076495,16.6994,4.03823046278
 02/12  08:00:00,42.9411305164,4.0781887106,0.0120836175731,0.0,9.17985065927,26.9147,102.509896623,73.4228359483,25.0491,4.03796067469
 02/12  09:00:00,41.9011193369,4.0781887106,0.000888398658829,0.0,9.17985065927,26.9147,95.9503096265,58.5121895504,33.3988,4.03932007607
 02/12  10:00:00,34.4506851535,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.9274443771,49.2650780129,25.0491,4.61326636424
 02/12  11:00:00,41.983013624,4.0781887106,0.00473883393454,0.0,9.17985065927,26.9147,88.8609453731,34.3541672076,41.7485,12.7582781656
 02/12  12:00:00,42.7366633369,4.0781887106,0.0,0.0,9.17985065927,26.9147,76.5845208202,21.4985219383,41.7485,13.3374988819
 02/12  13:00:00,42.0879589049,4.0781887106,0.0,0.0,9.17985065927,26.9147,61.0454620913,8.30229847462,41.7485,10.9946636167
 02/12  14:00:00,34.579143193,4.0781887106,0.0,0.0,9.17985065927,19.4245,47.3967242727,3.58100741688,33.3988,10.4169168558
 02/12  15:00:00,34.5985323311,4.0781887106,0.0,0.0,9.17985065927,19.4245,34.5474927493,1.41187286885,25.0491,8.0865198805
 02/12  16:00:00,34.5967374519,4.0781887106,0.0,0.0,9.17985065927,19.4245,41.683464654,0.198249283769,33.3988,8.08641537028
 02/12  17:00:00,42.0365609366,4.0781887106,0.0094505838331,0.0,9.17985065927,26.9147,58.1846839466,0.0,50.0982,8.08648394661
 02/12  18:00:00,42.0053300412,4.0781887106,0.0,0.0,9.17985065927,26.9147,67.0111717582,5.91891648862,50.0982,10.9940552695
 02/12  19:00:00,46.1990351164,4.0781887106,0.0,0.0,9.17985065927,26.9147,80.1605908856,16.725089386,50.0982,13.3373014996
 02/12  20:00:00,38.8137344292,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.4153769276,26.679182834,33.3988,13.3373940936
 02/12  21:00:00,38.7852826225,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.0291799499,29.2147806787,33.3988,10.4155992712
 02/12  22:00:00,38.7049780054,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.011858034,39.6249837959,25.0491,13.3377742381
 02/12  23:00:00,38.5969735165,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.0155305381,42.3223813289,16.6994,10.9937492091
 02/12  24:00:00,39.3689739469,4.0781887106,0.0,0.0,9.17985065927,19.4245,57.2747581319,43.7331882663,8.3497,5.19186986562
 02/13  01:00:00,22.6264998295,4.0781887106,0.0,0.0,4.58992532963,8.1892,67.2900648783,58.1825912196,3.33988,5.76759365865
 02/13  02:00:00,14.7177051917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  03:00:00,14.7413077599,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  04:00:00,14.756302926,0.0,0.0,0.0,1.52997510988,7.4902,3.93195583388,0.0,3.33988,0.592075833879
 02/13  05:00:00,14.8987911056,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  06:00:00,22.730910412,4.0781887106,0.0,0.0,4.58992532963,8.1892,74.0395446319,65.0977629024,8.3497,0.592081729534
 02/13  07:00:00,38.7078384066,4.0781887106,0.0166234241692,0.0,9.17985065927,19.4245,77.1843045811,56.4463431258,16.6994,4.03856145529
 02/13  08:00:00,43.0249650423,4.0781887106,0.0206803915634,0.0,9.17985065927,26.9147,81.9166063576,41.1747810214,25.0491,15.6927253362
 02/13  09:00:00,41.9797628295,4.0781887106,0.0,0.0,9.17985065927,26.9147,83.1421882903,34.6494838603,33.3988,15.0939044301
 02/13  10:00:00,34.5053269851,4.0781887106,0.0,0.0,9.17985065927,19.4245,68.2114517509,31.5767188314,25.0491,11.5856329195
 02/13  11:00:00,42.0197142856,4.0781887106,0.00751654521248,0.0,9.17985065927,26.9147,80.0176031686,27.2746562338,41.7485,10.9944469348
 02/13  12:00:00,42.7463876115,4.0781887106,0.0,0.0,9.17985065927,26.9147,70.7917959001,17.4569476866,41.7485,11.5863482135
 02/13  13:00:00,42.0919790084,4.0781887106,0.0,0.0,9.17985065927,26.9147,60.6479109511,7.90567571002,41.7485,10.9937352411
 02/13  14:00:00,34.574568268,4.0781887106,0.0,0.0,9.17985065927,19.4245,52.1791405604,9.53135112056,33.3988,9.24898943984
 02/13  15:00:00,34.577512158,4.0781887106,0.0,0.0,9.17985065927,19.4245,49.0399851232,15.9060240663,25.0491,8.08486105692
 02/13  16:00:00,34.55625784,4.0781887106,0.0,0.0,9.17985065927,19.4245,64.5291076427,23.0454527392,33.3988,8.08485490352
 02/13  17:00:00,41.9960595303,4.0781887106,0.0163542578624,0.0,9.17985065927,26.9147,80.8808051142,22.6961687091,50.0982,8.08643640515
 02/13  18:00:00,41.98003042,4.0781887106,0.0,0.0,9.17985065927,26.9147,83.5933465921,22.5001849796,50.0982,10.9949616125
 02/13  19:00:00,46.2251518292,4.0781887106,0.00678399415322,0.0,9.17985065927,26.9147,80.7768863348,16.1657643792,50.0982,14.5129219556
 02/13  20:00:00,38.8798052269,4.0781887106,0.0,0.0,9.17985065927,19.4245,62.3440899925,13.253091854,33.3988,15.6921981385
 02/13  21:00:00,38.8750158397,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.3704371935,11.6332382304,33.3988,13.3383989631
 02/13  22:00:00,38.800193323,4.0781887106,0.0,0.0,9.17985065927,19.4245,57.6066552443,18.0448987758,25.0491,14.5126564686
 02/13  23:00:00,38.6877809109,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.4273253971,21.5631955176,16.6994,12.1647298796
 02/13  24:00:00,39.4573400121,4.0781887106,0.0,0.0,9.17985065927,19.4245,37.7509931378,22.4783027437,8.3497,6.92299039419
 02/14  01:00:00,22.7524479731,4.0781887106,0.0,0.0,4.58992532963,8.1892,36.8684210141,28.3361613729,3.33988,5.19237964127
 02/14  02:00:00,14.8603255019,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  03:00:00,14.8974324092,0.0,0.0,0.0,1.52997510988,7.4902,3.93196094473,0.0,3.33988,0.592080944731
 02/14  04:00:00,14.9295536876,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  05:00:00,15.6862545676,0.0,0.0,0.0,1.52997510988,7.4902,3.93196683166,0.0,3.33988,0.592086831664
 02/14  06:00:00,23.5346164007,4.0781887106,0.0,0.0,4.58992532963,8.1892,21.6645584224,13.2948584224,8.3497,0.02
 02/14  07:00:00,39.2060583409,4.0781887106,0.0345167434081,0.0,9.17985065927,19.4245,30.0660983517,8.75479785173,16.6994,4.61190049999
 02/14  08:00:00,43.2677040596,4.0781887106,0.059090685013,0.0,9.17985065927,26.9147,40.7403335989,0.0,25.0491,15.6912335989
 02/14  09:00:00,42.2080962116,4.0781887106,0.015862963938,0.0,9.17985065927,26.9147,47.9126158038,0.0,33.3988,14.5138158038
 02/14  10:00:00,34.7198168239,4.0781887106,0.00228070389559,0.0,9.17985065927,19.4245,37.2300561108,0.0160847679533,25.0491,12.1648713429
 02/14  11:00:00,43.6598958665,4.0781887106,1.42076428277,0.0,9.17985065927,26.9147,52.1647565691,0.0,41.7485,10.4162565691
 02/14  12:00:00,48.013560727,4.0781887106,5.0296885559,0.0,9.17985065927,26.9147,53.9135363075,0.0,41.7485,12.1650363075
 02/14  13:00:00,49.6591679486,4.0781887106,7.31253130339,0.0,9.17985065927,26.9147,52.1651764687,0.0,41.7485,10.4166764687
 02/14  14:00:00,40.7092322455,4.0781887106,5.91940359223,0.0,9.17985065927,19.4245,42.650766343,0.0,33.3988,9.25196634301
 02/14  15:00:00,39.2708211909,4.0781887106,4.48240821493,0.0,9.17985065927,19.4245,33.1364285,0.0,25.0491,8.08732849997
 02/14  16:00:00,38.112359404,4.0781887106,3.33332067231,0.0,9.17985065927,19.4245,41.4859168627,0.0,33.3988,8.0871168627
 02/14  17:00:00,47.2089254834,4.0781887106,4.98391235553,0.0,9.17985065927,26.9147,58.1843401974,0.0,50.0982,8.08614019745
 02/14  18:00:00,47.514948384,4.0781887106,5.33492480737,0.0,9.17985065927,26.9147,61.0919573512,0.0,50.0982,10.9937573512
 02/14  19:00:00,50.5307029231,4.0781887106,4.14746474341,0.0,9.17985065927,26.9147,64.6125989976,0.0,50.0982,14.5143989976
 02/14  20:00:00,40.3611610957,4.0781887106,1.49085193266,0.0,9.17985065927,19.4245,49.0909396803,0.0,33.3988,15.6921396803
 02/14  21:00:00,39.0347853163,4.0781887106,0.20197079202,0.0,9.17985065927,19.4245,46.77720021,0.0413526953237,33.3988,13.3370475147
 02/14  22:00:00,38.7333521112,4.0781887106,0.00266755770793,0.0,9.17985065927,19.4245,45.1682378085,5.60603751363,25.0491,14.5131002948
 02/14  23:00:00,38.6862071576,4.0781887106,0.0,0.0,9.17985065927,19.4245,47.3973490782,18.534294875,16.6994,12.1636542032
 02/14  24:00:00,39.4266995296,4.0781887106,0.0,0.0,9.17985065927,19.4245,41.1945223096,25.9202628693,8.3497,6.9245594403
 02/15  01:00:00,22.7041397448,4.0781887106,0.0,0.0,4.58992532963,8.1892,45.250233538,36.7183376564,3.33988,5.19201588156
 02/15  02:00:00,14.7909821033,0.0,0.0,0.0,1.52997510988,7.4902,3.93196401378,0.0,3.33988,0.592084013783
 02/15  03:00:00,14.8066229432,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  04:00:00,14.8068350924,0.0,0.0,0.0,1.52997510988,7.4902,3.93193544137,0.0,3.33988,0.59205544137
 02/15  05:00:00,14.9451559785,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  06:00:00,22.7658909461,4.0781887106,0.0,0.0,4.58992532963,8.1892,66.703327098,57.7615657286,8.3497,0.592061369424
 02/15  07:00:00,38.7200445366,4.0781887106,0.0171507224899,0.0,9.17985065927,19.4245,76.7062658499,55.9684746029,16.6994,4.03839124705
 02/15  08:00:00,43.0143260326,4.0781887106,0.0223340830439,0.0,9.17985065927,26.9147,89.9124011529,49.169635442,25.0491,15.6936657109
 02/15  09:00:00,41.9534646174,4.0781887106,0.00471418267624,0.0,9.17985065927,26.9147,96.3933892455,48.481597264,33.3988,14.5129919815
 02/15  10:00:00,34.4625466317,4.0781887106,0.0,0.0,9.17985065927,19.4245,86.9566983931,49.7447133377,25.0491,12.1628850554
 02/15  11:00:00,41.9598831604,4.0781887106,0.0123954791125,0.0,9.17985065927,26.9147,104.577386334,52.4121627765,41.7485,10.4167235578
 02/15  12:00:00,42.6968635667,4.0781887106,0.0,0.0,9.17985065927,26.9147,99.8079531353,45.89497399,41.7485,12.1644791453
 02/15  13:00:00,41.9920734026,4.0781887106,0.0,0.0,9.17985065927,26.9147,93.8375497455,41.6738031065,41.7485,10.415246639
 02/15  14:00:00,34.4632426531,4.0781887106,0.0,0.0,9.17985065927,19.4245,89.7920776272,46.5667618148,33.3988,9.8265158124
 02/15  15:00:00,34.4529718994,4.0781887106,0.0,0.0,9.17985065927,19.4245,88.8852084552,55.7511709239,25.0491,8.08493753126
 02/15  16:00:00,34.4277440027,4.0781887106,0.0,0.0,9.17985065927,19.4245,106.052706825,64.5676533803,33.3988,8.08625344425
 02/15  17:00:00,41.8585264226,4.0781887106,0.0134755784963,0.0,9.17985065927,26.9147,121.986446879,63.802589989,50.0982,8.08565688971
 02/15  18:00:00,41.8582724818,4.0781887106,0.00377873116509,0.0,9.17985065927,26.9147,118.746011102,58.231466332,50.0982,10.4163447699
 02/15  19:00:00,46.0928988018,4.0781887106,0.00194186695439,0.0,9.17985065927,26.9147,119.020240523,54.4086941606,50.0982,14.5133463628
 02/15  20:00:00,38.7314633138,4.0781887106,0.0,0.0,9.17985065927,19.4245,109.062096643,59.9728427437,33.3988,15.6904538992
 02/15  21:00:00,38.7112982065,4.0781887106,0.0,0.0,9.17985065927,19.4245,108.358555012,61.6222663642,33.3988,13.3374886476
 02/15  22:00:00,38.6381752175,4.0781887106,0.0,0.0,9.17985065927,19.4245,110.31883974,70.7565380956,25.0491,14.5132016443
 02/15  23:00:00,38.5248329076,4.0781887106,0.0,0.0,9.17985065927,19.4245,104.782289363,75.9193927462,16.6994,12.1634966167
 02/15  24:00:00,39.331023855,4.0781887106,0.0,0.0,9.17985065927,19.4245,94.7935058855,79.5187474121,8.3497,6.92505847334
 02/16  01:00:00,22.5676085734,4.0781887106,0.0,0.0,4.58992532963,8.1892,96.1436447415,87.6114024748,3.33988,5.19236226671
 02/16  02:00:00,14.6529526593,0.0,0.0,0.0,1.52997510988,7.4902,3.9319669068,0.0,3.33988,0.592086906797
 02/16  03:00:00,14.6764719463,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  04:00:00,14.6889221525,0.0,0.0,0.0,1.52997510988,7.4902,3.93197281341,0.0,3.33988,0.592092813414
 02/16  05:00:00,14.8395798489,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  06:00:00,22.6777056362,4.0781887106,0.0,0.0,4.58992532963,8.1892,101.68231861,92.7405716544,8.3497,0.592046956026
 02/16  07:00:00,38.6432157992,4.0781887106,0.0133038237689,0.0,9.17985065927,19.4245,109.871375752,89.1333260172,16.6994,4.03864973435
 02/16  08:00:00,42.9423102531,4.0781887106,0.0176802073394,0.0,9.17985065927,26.9147,121.498018094,80.7574774039,25.0491,15.6914406904
 02/16  09:00:00,41.8852902499,4.0781887106,0.00350950786023,0.0,9.17985065927,26.9147,127.826215051,79.9138133143,33.3988,14.5136017372
 02/16  10:00:00,34.3966978379,4.0781887106,0.0,0.0,9.17985065927,19.4245,115.597872697,78.385516304,25.0491,12.1632563928
 02/16  11:00:00,41.892726923,4.0781887106,0.00991140172064,0.0,9.17985065927,26.9147,131.354576457,79.1908882485,41.7485,10.415188209
 02/16  12:00:00,42.6587306045,4.0781887106,0.0,0.0,9.17985065927,26.9147,120.807823075,66.8968297842,41.7485,12.1624932911
 02/16  13:00:00,41.9567857975,4.0781887106,0.0,0.0,9.17985065927,26.9147,103.73466485,51.569496589,41.7485,10.4166682609
 02/16  14:00:00,34.450908794,4.0781887106,0.0,0.0,9.17985065927,19.4245,89.6842676375,46.4590283267,33.3988,9.82643931077
 02/16  15:00:00,34.4659679193,4.0781887106,0.0,0.0,9.17985065927,19.4245,79.3806051999,46.2450578792,25.0491,8.08644732073
 02/16  16:00:00,34.462003368,4.0781887106,0.0,0.0,9.17985065927,19.4245,87.7628139843,46.279085332,33.3988,8.08492865225
 02/16  17:00:00,41.8981809616,4.0781887106,0.0143881409217,0.0,9.17985065927,26.9147,102.332945188,44.1495155552,50.0982,8.08522963309
 02/16  18:00:00,41.8834456368,4.0781887106,0.0,0.0,9.17985065927,26.9147,105.767509689,45.2534561179,50.0982,10.4158535707
 02/16  19:00:00,46.10826526,4.0781887106,0.0,0.0,9.17985065927,26.9147,112.649299616,48.0381435896,50.0982,14.5129560269
 02/16  20:00:00,38.7357045486,4.0781887106,0.0,0.0,9.17985065927,19.4245,104.85096668,55.7600633802,33.3988,15.6921032995
 02/16  21:00:00,38.7108715149,4.0781887106,0.0,0.0,9.17985065927,19.4245,107.030153415,60.2941311237,33.3988,13.3372222916
 02/16  22:00:00,38.6356824789,4.0781887106,0.0,0.0,9.17985065927,19.4245,107.99792849,68.4365423748,25.0491,14.5122861151
 02/16  23:00:00,38.5221408381,4.0781887106,0.0,0.0,9.17985065927,19.4245,103.489539619,74.6277267752,16.6994,12.1624128434
 02/16  24:00:00,39.327967655,4.0781887106,0.0,0.0,9.17985065927,19.4245,97.6211259909,82.3470143679,8.3497,6.92441162291
 02/17  01:00:00,22.5638302373,4.0781887106,0.0,0.0,4.58992532963,8.1892,103.079803512,94.5479768426,3.33988,5.19194666965
 02/17  02:00:00,14.6500489005,0.0,0.0,0.0,1.52997510988,7.4902,3.93196440904,0.0,3.33988,0.592084409042
 02/17  03:00:00,14.672059027,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  04:00:00,14.6820955589,0.0,0.0,0.0,1.52997510988,7.4902,3.9319702857,0.0,3.33988,0.592090285704
 02/17  05:00:00,15.3451945758,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  06:00:00,23.187011566,4.0781887106,0.00271393643773,0.0,4.58992532963,8.1892,118.455640369,110.085940369,8.3497,0.02
 02/17  07:00:00,38.8632800455,4.0781887106,0.0123500860238,0.0,9.17985065927,19.4245,127.436774457,106.124939175,16.6994,4.61243528226
 02/17  08:00:00,42.9321002749,4.0781887106,0.0149375975061,0.0,9.17985065927,26.9147,137.975705912,97.2357813833,25.0491,15.6908245292
 02/17  09:00:00,41.8834336188,4.0781887106,0.0,0.0,9.17985065927,26.9147,130.302709227,82.3910012706,33.3988,14.5129079568
 02/17  10:00:00,34.4064540646,4.0781887106,0.0,0.0,9.17985065927,19.4245,106.602987922,69.3894993931,25.0491,12.1643885292
 02/17  11:00:00,41.9194944445,4.0781887106,0.00261854370161,0.0,9.17985065927,26.9147,112.308295543,60.1429455192,41.7485,10.4168500237
 02/17  12:00:00,42.6983111194,4.0781887106,0.0,0.0,9.17985065927,26.9147,94.4810164326,40.5699362346,41.7485,12.162580198
 02/17  13:00:00,42.0245378764,4.0781887106,0.0,0.0,9.17985065927,26.9147,75.624933033,23.4601829172,41.7485,10.4162501159
 02/17  14:00:00,34.5178064333,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.7072424369,18.0572778637,33.3988,9.25116457325
 02/17  15:00:00,34.5305884405,4.0781887106,0.0,0.0,9.17985065927,19.4245,51.4640829783,18.3281121926,25.0491,8.08687078569
 02/17  16:00:00,34.5401853808,4.0781887106,0.0,0.0,9.17985065927,19.4245,57.2534510532,15.7681606248,33.3988,8.08649042842
 02/17  17:00:00,41.9763207995,4.0781887106,0.00575888323202,0.0,9.17985065927,26.9147,71.0809983959,12.8965133062,50.0982,8.08628508971
 02/17  18:00:00,41.9573338993,4.0781887106,0.0,0.0,9.17985065927,26.9147,78.4455876107,17.353719281,50.0982,10.9936683298
 02/17  19:00:00,46.1772857873,4.0781887106,0.0,0.0,9.17985065927,26.9147,86.4405530956,21.8298797898,50.0982,14.5124733058
 02/17  20:00:00,38.6658311167,4.0781887106,0.0,0.0,9.17985065927,19.4245,76.062838016,26.9729332823,33.3988,15.6911047337
 02/17  21:00:00,38.6366288973,4.0781887106,0.0,0.0,9.17985065927,19.4245,81.9747198214,35.2392811399,33.3988,13.3366386815
 02/17  22:00:00,38.5655118292,4.0781887106,0.0,0.0,9.17985065927,19.4245,93.9264271669,54.364210701,25.0491,14.5131164659
 02/17  23:00:00,38.5434005337,4.0781887106,0.0,0.0,9.17985065927,19.4245,91.6215263651,62.7588626481,16.6994,12.163263717
 02/17  24:00:00,39.3475992859,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.5247083097,63.8259722972,8.3497,6.34903601251
 02/18  01:00:00,22.5816076918,4.0781887106,0.0,0.0,4.58992532963,8.1892,84.5634430183,75.4568964437,3.33988,5.76666657458
 02/18  02:00:00,14.6679529429,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  03:00:00,14.7035809132,0.0,0.0,0.0,1.52997510988,7.4902,3.93195024295,0.0,3.33988,0.592070242955
 02/18  04:00:00,14.7153578302,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  05:00:00,14.8634287545,0.0,0.0,0.0,1.52997510988,7.4902,3.93195614925,0.0,3.33988,0.592076149251
 02/18  06:00:00,22.7021779949,4.0781887106,0.0,0.0,4.58992532963,8.1892,86.0353050906,77.6656050906,8.3497,0.02
 02/18  07:00:00,38.6766291388,4.0781887106,0.0162624762513,0.0,9.17985065927,19.4245,91.3016318638,70.5646752226,16.6994,4.03755664118
 02/18  08:00:00,42.9777496512,4.0781887106,0.0143757935549,0.0,9.17985065927,26.9147,84.490948417,54.8297998489,25.0491,4.61204856802
 02/18  09:00:00,41.9342451559,4.0781887106,0.00208065176869,0.0,9.17985065927,26.9147,87.2176721549,49.7803565706,33.3988,4.03851558431
 02/18  10:00:00,34.4710276998,4.0781887106,0.00371746288036,0.0,9.17985065927,19.4245,84.4764527274,46.0916226447,25.0491,13.3357300827
 02/18  11:00:00,41.9806967548,4.0781887106,0.00715439509107,0.0,9.17985065927,26.9147,96.2109677419,42.8776993297,41.7485,11.5847684122
 02/18  12:00:00,42.7146519949,4.0781887106,0.0,0.0,9.17985065927,26.9147,90.7625201131,35.6768927299,41.7485,13.3371273832
 02/18  13:00:00,42.0405333643,4.0781887106,0.0,0.0,9.17985065927,26.9147,86.5718419131,31.4865430397,41.7485,13.3367988733
 02/18  14:00:00,34.5282036933,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.9755654151,28.4128019081,33.3988,12.163963507
 02/18  15:00:00,34.5329645178,4.0781887106,0.0,0.0,9.17985065927,19.4245,65.3420691509,29.8764775951,25.0491,10.4164915559
 02/18  16:00:00,34.5218774784,4.0781887106,0.0,0.0,9.17985065927,19.4245,74.8344883937,31.0200628422,33.3988,10.4156255516
 02/18  17:00:00,41.9565043881,4.0781887106,0.0133911662979,0.0,9.17985065927,26.9147,89.6586628167,29.7350110704,50.0982,9.82545174633
 02/18  18:00:00,41.9468535382,4.0781887106,0.0,0.0,9.17985065927,26.9147,92.8791933685,32.3654491317,50.0982,10.4155442368
 02/18  19:00:00,46.1865435087,4.0781887106,0.00253726082068,0.0,9.17985065927,26.9147,90.0043797766,25.3938840945,50.0982,14.5122956821
 02/18  20:00:00,38.8212142918,4.0781887106,0.0,0.0,9.17985065927,19.4245,72.8699509394,24.9584324507,33.3988,14.5127184888
