Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  21:00:00,38.7928049141,4.0781887106,0.0,0.0,9.17985065927,19.4245,79.9646342982,33.2295001479,33.3988,13.3363341502
 02/18  22:00:00,38.7183910013,4.0781887106,0.0,0.0,9.17985065927,19.4245,75.6059630084,36.0454972451,25.0491,14.5113657633
 02/18  23:00:00,38.6115252993,4.0781887106,0.0,0.0,9.17985065927,19.4245,65.502952906,38.3879513839,16.6994,10.4156015222
 02/18  24:00:00,39.3892395469,4.0781887106,0.0,0.0,9.17985065927,19.4245,59.2758281382,42.8389736847,8.3497,8.08715445343
 02/19  01:00:00,22.6572939752,4.0781887106,0.0,0.0,4.58992532963,8.1892,63.933557184,53.6671400793,3.33988,6.92653710467
 02/19  02:00:00,14.7473269579,0.0,0.0,0.0,1.52997510988,7.4902,3.93196512974,0.0,3.33988,0.592085129744
 02/19  03:00:00,14.7717518686,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  04:00:00,14.784999858,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  05:00:00,14.9360567973,0.0,0.0,0.0,1.52997510988,7.4902,3.9319710124,0.0,3.33988,0.592091012403
 02/19  06:00:00,22.773554916,4.0781887106,0.0,0.0,4.58992532963,8.1892,65.1437229294,56.7740229294,8.3497,0.02
 02/19  07:00:00,38.7405401389,4.0781887106,0.0196285007102,0.0,9.17985065927,19.4245,73.5584103435,52.2470279985,16.6994,4.61198234496
 02/19  08:00:00,43.030706361,4.0781887106,0.0169720690252,0.0,9.17985065927,26.9147,69.5265630247,40.4392355073,25.0491,4.03822751739
 02/19  09:00:00,41.9795225854,4.0781887106,0.0,0.0,9.17985065927,26.9147,73.6880800499,36.2506211315,33.3988,4.03865891844
 02/19  10:00:00,34.5034400343,4.0781887106,0.0,0.0,9.17985065927,19.4245,68.2971027291,39.2099614587,25.0491,4.03804127034
 02/19  11:00:00,42.0267599483,4.0781887106,0.00490123260346,0.0,9.17985065927,26.9147,82.3885727638,27.3035210217,41.7485,13.3365517421
 02/19  12:00:00,42.7547535832,4.0781887106,0.0,0.0,9.17985065927,26.9147,74.8194095089,19.7348149688,41.7485,13.3360945401
 02/19  13:00:00,42.0921105954,4.0781887106,0.0,0.0,9.17985065927,26.9147,64.5007416496,12.3364567398,41.7485,10.4157849098
 02/19  14:00:00,34.5725908702,4.0781887106,0.0,0.0,9.17985065927,19.4245,56.6904213056,12.2976438356,33.3988,10.99397747
 02/19  15:00:00,34.5820310291,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.1906931758,13.0550646847,25.0491,8.08652849117
 02/19  16:00:00,34.5647155038,4.0781887106,0.0,0.0,9.17985065927,19.4245,56.9800835309,15.495750684,33.3988,8.08553284691
 02/19  17:00:00,41.9960343486,4.0781887106,0.00912931152321,0.0,9.17985065927,26.9147,69.9068015523,11.7225847774,50.0982,8.08601677493
 02/19  18:00:00,41.9884436113,4.0781887106,0.0,0.0,9.17985065927,26.9147,74.1319961636,13.6183228097,50.0982,10.4154733539
 02/19  19:00:00,46.1903542391,4.0781887106,0.0,0.0,9.17985065927,26.9147,87.3894618231,23.9546719505,50.0982,13.3365898726
 02/19  20:00:00,38.8153651189,4.0781887106,0.0,0.0,9.17985065927,19.4245,77.0077811683,30.272816399,33.3988,13.3361647693
 02/19  21:00:00,38.7823597476,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.6889044782,34.8737489394,33.3988,10.4163555389
 02/19  22:00:00,38.6931521237,4.0781887106,0.0,0.0,9.17985065927,19.4245,86.7459933553,48.3602748134,25.0491,13.336618542
 02/19  23:00:00,38.56417064,4.0781887106,0.0,0.0,9.17985065927,19.4245,85.9125939879,58.7970088427,16.6994,10.4161851452
 02/19  24:00:00,39.3507498847,4.0781887106,0.0,0.0,9.17985065927,19.4245,76.4269691715,62.309687383,8.3497,5.76758178843
 02/20  01:00:00,22.5936727941,4.0781887106,0.00181173728552,0.0,4.58992532963,8.1892,82.4607160247,72.7721620309,3.33988,6.34867399375
 02/20  02:00:00,14.6747750754,0.0,0.0,0.0,1.52997510988,7.4902,3.93196891048,0.0,3.33988,0.592088910476
 02/20  03:00:00,14.6955272281,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  04:00:00,14.7054878183,0.0,0.0,0.0,1.52997510988,7.4902,3.93194898006,0.0,3.33988,0.592068980063
 02/20  05:00:00,14.8553720567,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  06:00:00,22.688387525,4.0781887106,0.0,0.0,4.58992532963,8.1892,96.7205121541,87.7787372673,8.3497,0.59207488679
 02/20  07:00:00,38.6539369703,4.0781887106,0.0144961734894,0.0,9.17985065927,19.4245,104.899477569,84.1612990257,16.6994,4.03877854287
 02/20  08:00:00,42.9396306633,4.0781887106,0.00776600280428,0.0,9.17985065927,26.9147,97.8762024634,68.7894059087,25.0491,4.03769655476
 02/20  09:00:00,41.9148844791,4.0781887106,0.0,0.0,9.17985065927,26.9147,93.4347350394,55.9969156531,33.3988,4.0390193863
 02/20  10:00:00,34.4638082256,4.0781887106,0.0,0.0,9.17985065927,19.4245,79.502615704,49.8402907708,25.0491,4.61322493326
 02/20  11:00:00,41.9896867494,4.0781887106,0.0044414623302,0.0,9.17985065927,26.9147,91.8740501931,37.3674081508,41.7485,12.7581420423
 02/20  12:00:00,42.731835567,4.0781887106,0.0,0.0,9.17985065927,26.9147,83.6406225146,28.5553930331,41.7485,13.3367294815
 02/20  13:00:00,42.0781390469,4.0781887106,0.0,0.0,9.17985065927,26.9147,67.0055259929,14.2628711668,41.7485,10.994154826
 02/20  14:00:00,34.5736978879,4.0781887106,0.0,0.0,9.17985065927,19.4245,51.8457263534,8.03079784027,33.3988,10.4161285131
 02/20  15:00:00,34.5753791669,4.0781887106,0.0,0.0,9.17985065927,19.4245,44.1017198392,10.9672348164,25.0491,8.0853850228
 02/20  16:00:00,34.5640640118,4.0781887106,0.0,0.0,9.17985065927,19.4245,55.2048744731,13.7200063192,33.3988,8.08606815394
 02/20  17:00:00,41.9976645908,4.0781887106,0.006205396573,0.0,9.17985065927,26.9147,69.9855605303,11.8017351685,50.0982,8.0856253619
 02/20  18:00:00,41.9863543486,4.0781887106,0.0,0.0,9.17985065927,26.9147,75.4409665949,14.9269128671,50.0982,10.4158537278
 02/20  19:00:00,46.2038762149,4.0781887106,0.0,0.0,9.17985065927,26.9147,82.9473169117,19.5118297961,50.0982,13.3372871157
 02/20  20:00:00,38.828851696,4.0781887106,0.00285915469388,0.0,9.17985065927,19.4245,72.9303360296,26.1954440394,33.3988,13.3360919902
 02/20  21:00:00,38.799306861,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.807998427,29.9942966363,33.3988,10.4149017907
 02/20  22:00:00,38.7140931145,4.0781887106,0.0,0.0,9.17985065927,19.4245,80.0867110653,41.7013178993,25.0491,13.336293166
 02/20  23:00:00,38.587517135,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.5436846473,51.4284915206,16.6994,10.4157931267
 02/20  24:00:00,39.3694801679,4.0781887106,0.0,0.0,9.17985065927,19.4245,68.1464710179,54.0293873358,8.3497,5.76738368203
 02/21  01:00:00,22.641861632,4.0781887106,0.0,0.0,4.58992532963,8.1892,65.0221488448,56.4903920417,3.33988,5.19187680306
 02/21  02:00:00,14.735568664,0.0,0.0,0.0,1.52997510988,7.4902,3.93196702526,0.0,3.33988,0.592087025256
 02/21  03:00:00,14.7514432511,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  04:00:00,14.7670938043,0.0,0.0,0.0,1.52997510988,7.4902,3.93197290491,0.0,3.33988,0.592092904909
 02/21  05:00:00,15.441888865,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  06:00:00,23.2859797785,4.0781887106,0.0,0.0,4.58992532963,8.1892,64.3103910503,55.3686440023,8.3497,0.592047047978
 02/21  07:00:00,38.9714541179,4.0781887106,0.0197503529139,0.0,9.17985065927,19.4245,71.5183678102,50.7807905905,16.6994,4.03817721974
 02/21  08:00:00,41.9799395962,4.0781887106,0.0203155275389,0.0,9.17985065927,26.9147,83.0062283808,42.2667917986,25.0491,15.6903365822
 02/21  09:00:00,41.9804870729,4.0781887106,0.0,0.0,9.17985065927,26.9147,89.2914947801,41.3808671541,33.3988,14.511827626
 02/21  10:00:00,34.5029696061,4.0781887106,0.0,0.0,9.17985065927,19.4245,76.5222081444,39.8457731516,25.0491,11.6273349929
 02/21  11:00:00,42.005054792,4.0781887106,0.0127811455374,0.0,9.17985065927,26.9147,93.390078552,40.6895927233,41.7485,10.9519858287
 02/21  12:00:00,42.7254209288,4.0781887106,0.0,0.0,9.17985065927,26.9147,87.3398019345,34.0057043247,41.7485,11.5855976098
 02/21  13:00:00,42.0520307493,4.0781887106,0.0,0.0,9.17985065927,26.9147,77.2049432157,24.4624719113,41.7485,10.9939713043
 02/21  14:00:00,34.5407551365,4.0781887106,0.0,0.0,9.17985065927,19.4245,66.2194496126,23.572668855,33.3988,9.24798075757
 02/21  15:00:00,34.5437044993,4.0781887106,0.0,0.0,9.17985065927,19.4245,61.5330748795,28.3971461167,25.0491,8.08682876284
 02/21  16:00:00,34.5289943096,4.0781887106,0.0,0.0,9.17985065927,19.4245,74.4404211706,32.9553251531,33.3988,8.0862960175
 02/21  17:00:00,41.9633730552,4.0781887106,0.0188299335343,0.0,9.17985065927,26.9147,91.4345950914,33.2509955734,50.0982,8.08539951806
 02/21  18:00:00,41.9539901176,4.0781887106,0.0,0.0,9.17985065927,26.9147,89.9089123555,29.3958078808,50.0982,10.4149044747
 02/21  19:00:00,46.1996538258,4.0781887106,0.0028542022618,0.0,9.17985065927,26.9147,87.4173279672,22.8069925445,50.0982,14.5121354227
 02/21  20:00:00,38.697762326,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.1805058608,24.0894994092,33.3988,15.6922064517
 02/21  21:00:00,38.6889181153,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.7715936917,24.0356725417,33.3988,13.3371211499
 02/21  22:00:00,38.6458600763,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.0522463911,30.4916636292,25.0491,14.5114827619
 02/21  23:00:00,38.6320162885,4.0781887106,0.0,0.0,9.17985065927,19.4245,65.5002550534,36.6372336892,16.6994,12.1636213642
 02/21  24:00:00,39.3997927926,4.0781887106,0.0,0.0,9.17985065927,19.4245,56.4324274639,41.734420519,8.3497,6.34830694494
 02/22  01:00:00,22.6686463018,4.0781887106,0.0,0.0,4.58992532963,8.1892,58.4463665727,49.3390903829,3.33988,5.7673961898
 02/22  02:00:00,14.7532270847,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  03:00:00,14.7736236805,0.0,0.0,0.0,1.52997510988,7.4902,3.93196337565,0.0,3.33988,0.592083375654
 02/22  04:00:00,14.785772994,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  05:00:00,14.9301733265,0.0,0.0,0.0,1.52997510988,7.4902,3.9319692611,0.0,3.33988,0.592089261095
 02/22  06:00:00,22.7537945897,4.0781887106,0.0,0.0,4.58992532963,8.1892,70.7429729081,62.3732729081,8.3497,0.02
 02/22  07:00:00,38.7096580122,4.0781887106,0.0179053433516,0.0,9.17985065927,19.4245,82.7269947571,61.9895332851,16.6994,4.03806147205
 02/22  08:00:00,41.9377888851,4.0781887106,0.0222505492324,0.0,9.17985065927,26.9147,98.3675637807,57.6286563813,25.0491,15.6898073994
 02/22  09:00:00,41.9303053296,4.0781887106,0.00456939312529,0.0,9.17985065927,26.9147,106.254374843,58.34316025,33.3988,14.5124145927
 02/22  10:00:00,34.4393119523,4.0781887106,0.0,0.0,9.17985065927,19.4245,96.3700033158,59.1597320975,25.0491,12.1611712183
 02/22  11:00:00,41.9339706052,4.0781887106,0.0118966448053,0.0,9.17985065927,26.9147,113.81444618,61.6512501162,41.7485,10.414696064
 02/22  12:00:00,42.6855093627,4.0781887106,0.0,0.0,9.17985065927,26.9147,106.245398568,52.3332193,41.7485,12.1636792681
 02/22  13:00:00,42.0070274678,4.0781887106,0.0,0.0,9.17985065927,26.9147,87.4323085049,35.2668885769,41.7485,10.4169199279
 02/22  14:00:00,34.5052593048,4.0781887106,0.0,0.0,9.17985065927,19.4245,72.6594824935,30.0106325679,33.3988,9.25004992565
 02/22  15:00:00,34.5092368153,4.0781887106,0.0,0.0,9.17985065927,19.4245,65.4421683132,32.3073780057,25.0491,8.08569030744
 02/22  16:00:00,34.496828087,4.0781887106,0.0,0.0,9.17985065927,19.4245,75.6935359321,34.2091707536,33.3988,8.08556517852
 02/22  17:00:00,41.9331044315,4.0781887106,0.00750666557393,0.0,9.17985065927,26.9147,89.0659174991,30.8818586524,50.0982,8.08585884669
 02/22  18:00:00,41.9355452736,4.0781887106,0.0,0.0,9.17985065927,26.9147,89.2396297836,28.726371863,50.0982,10.4150579206
 02/22  19:00:00,46.151854039,4.0781887106,0.0,0.0,9.17985065927,26.9147,100.085575444,35.4752786214,50.0982,14.5120968227
 02/22  20:00:00,38.7709149387,4.0781887106,0.0,0.0,9.17985065927,19.4245,96.055398134,46.3848812337,33.3988,16.2717169003
 02/22  21:00:00,38.7435369546,4.0781887106,0.0,0.0,9.17985065927,19.4245,94.6103704363,48.454929217,33.3988,12.7566412193
 02/22  22:00:00,38.6685264738,4.0781887106,0.0,0.0,9.17985065927,19.4245,94.7354758103,55.1745678219,25.0491,14.5118079884
 02/22  23:00:00,38.5484749499,4.0781887106,0.0,0.0,9.17985065927,19.4245,90.2661325658,61.4029943634,16.6994,12.1637382024
 02/22  24:00:00,39.3453327645,4.0781887106,0.0,0.0,9.17985065927,19.4245,81.7964111941,66.5232600168,8.3497,6.92345117724
 02/23  01:00:00,22.585432459,4.0781887106,0.0,0.0,4.58992532963,8.1892,83.035300945,74.5029682401,3.33988,5.19245270489
 02/23  02:00:00,14.6746217827,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  03:00:00,14.6935280749,0.0,0.0,0.0,1.52997510988,7.4902,3.93197084541,0.0,3.33988,0.592090845412
 02/23  04:00:00,14.702601836,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  05:00:00,14.8532439479,0.0,0.0,0.0,1.52997510988,7.4902,3.93192497972,0.0,3.33988,0.592044979721
 02/23  06:00:00,22.6898240145,4.0781887106,0.0,0.0,4.58992532963,8.1892,93.7526511457,85.3829511457,8.3497,0.02
 02/23  07:00:00,38.6565301295,4.0781887106,0.0150328314972,0.0,9.17985065927,19.4245,101.205714083,80.4683361597,16.6994,4.03797792329
 02/23  08:00:00,41.8982663519,4.0781887106,0.0199037445041,0.0,9.17985065927,26.9147,113.395862513,72.0756647786,25.0491,16.2710977344
 02/23  09:00:00,41.8990481195,4.0781887106,0.00411381732564,0.0,9.17985065927,26.9147,118.687443577,70.7770895487,33.3988,14.5115540283
 02/23  10:00:00,34.4091714221,4.0781887106,0.0,0.0,9.17985065927,19.4245,107.944601953,71.3121998587,25.0491,11.5833020945
 02/23  11:00:00,41.9041621733,4.0781887106,0.0107968760521,0.0,9.17985065927,26.9147,126.032359003,73.867963446,41.7485,10.4158955573
 02/23  12:00:00,42.6625130188,4.0781887106,0.0,0.0,9.17985065927,26.9147,122.587458481,68.6767609353,41.7485,12.1621975461
 02/23  13:00:00,41.9428597144,4.0781887106,0.0,0.0,9.17985065927,26.9147,116.620973242,64.4580027989,41.7485,10.414470443
 02/23  14:00:00,34.4184481274,4.0781887106,0.0,0.0,9.17985065927,19.4245,111.476046716,68.8254170629,33.3988,9.25182965297
 02/23  15:00:00,34.4157018782,4.0781887106,0.0,0.0,9.17985065927,19.4245,110.889588315,77.7538230317,25.0491,8.08666528357
 02/23  16:00:00,34.3977226714,4.0781887106,0.0,0.0,9.17985065927,19.4245,127.825997213,86.3412305112,33.3988,8.08596670221
 02/23  17:00:00,41.8293264852,4.0781887106,0.0115459366951,0.0,9.17985065927,26.9147,143.746967594,85.5637393874,50.0982,8.08502820658
 02/23  18:00:00,41.8288391388,4.0781887106,0.0,0.0,9.17985065927,26.9147,148.408909164,87.8944815098,50.0982,10.4162276546
 02/23  19:00:00,46.0721684016,4.0781887106,0.00170124289606,0.0,9.17985065927,26.9147,150.753002819,86.1431458458,50.0982,14.511656973
 02/23  20:00:00,38.7125524932,4.0781887106,0.0,0.0,9.17985065927,19.4245,137.193043953,87.5229110615,33.3988,16.2713328914
 02/23  21:00:00,38.6910634863,4.0781887106,0.0,0.0,9.17985065927,19.4245,136.305050221,90.1497141185,33.3988,12.7565361029
 02/23  22:00:00,38.6178727394,4.0781887106,0.0,0.0,9.17985065927,19.4245,142.907109198,103.346285412,25.0491,14.5117237858
 02/23  23:00:00,38.5061357693,4.0781887106,0.0,0.0,9.17985065927,19.4245,141.488644121,112.625770932,16.6994,12.1634731893
 02/23  24:00:00,39.3146942056,4.0781887106,0.0,0.0,9.17985065927,19.4245,135.499737042,120.340390399,8.3497,6.80964664321
 02/24  01:00:00,22.5522475863,4.0781887106,0.0,0.0,4.58992532963,8.1892,141.65822825,133.012365708,3.33988,5.30598254176
 02/24  02:00:00,14.6219772221,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  03:00:00,14.6392030122,0.0,0.0,0.0,1.52997510988,7.4902,3.93197413162,0.0,3.33988,0.592094131622
 02/24  04:00:00,14.6515029169,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  05:00:00,15.3174729201,0.0,0.0,0.0,1.52997510988,7.4902,3.93192828278,0.0,3.33988,0.592048282778
 02/24  06:00:00,23.174884837,4.0781887106,0.00880342053734,0.0,4.58992532963,8.1892,151.191886581,142.822186581,8.3497,0.02
 02/24  07:00:00,38.8516562389,4.0781887106,0.0113306821514,0.0,9.17985065927,19.4245,157.166371651,136.429361644,16.6994,4.03761000696
 02/24  08:00:00,41.8546535682,4.0781887106,0.0114224988172,0.0,9.17985065927,26.9147,168.409899539,127.558904046,25.0491,15.8018954927
 02/24  09:00:00,41.860583599,4.0781887106,0.0,0.0,9.17985065927,26.9147,171.784270282,123.986070584,33.3988,14.3993996978
 02/24  10:00:00,34.3756157408,4.0781887106,0.0,0.0,9.17985065927,19.4245,158.094553252,120.88201927,25.0491,12.1634339813
 02/24  11:00:00,41.8678222528,4.0781887106,0.0066080383212,0.0,9.17985065927,26.9147,173.926310327,121.763330109,41.7485,10.4144802174
 02/24  12:00:00,42.6347541767,4.0781887106,0.0,0.0,9.17985065927,26.9147,166.584943211,112.673936528,41.7485,12.1625066835
 02/24  13:00:00,41.9133506183,4.0781887106,0.0,0.0,9.17985065927,26.9147,154.651036992,102.487191758,41.7485,10.4153452339
 02/24  14:00:00,34.3919066034,4.0781887106,0.0,0.0,9.17985065927,19.4245,145.795539485,103.146782566,33.3988,9.24995691865
 02/24  15:00:00,34.3917213898,4.0781887106,0.0,0.0,9.17985065927,19.4245,142.236836353,109.102798711,25.0491,8.08493764155
 02/24  16:00:00,34.3780920383,4.0781887106,0.0,0.0,9.17985065927,19.4245,157.890962935,116.407988991,33.3988,8.08417394327
 02/24  17:00:00,41.8090668019,4.0781887106,0.0101667449146,0.0,9.17985065927,26.9147,171.276402773,113.091603339,50.0982,8.08659943364
 02/24  18:00:00,41.8129327235,4.0781887106,0.0,0.0,9.17985065927,26.9147,169.363946857,108.850170153,50.0982,10.4155767033
 02/24  19:00:00,46.0588189329,4.0781887106,0.0016771805365,0.0,9.17985065927,26.9147,168.553641615,103.944276332,50.0982,14.5111652829
 02/24  20:00:00,38.5578078701,4.0781887106,0.0,0.0,9.17985065927,19.4245,155.665073246,106.576226672,33.3988,15.6900465742
 02/24  21:00:00,38.5467863058,4.0781887106,0.0,0.0,9.17985065927,19.4245,154.823400387,108.088759756,33.3988,13.3358406306
 02/24  22:00:00,38.5071885239,4.0781887106,0.0,0.0,9.17985065927,19.4245,155.046909696,115.485538653,25.0491,14.5122710437
 02/24  23:00:00,38.5010914596,4.0781887106,0.0,0.0,9.17985065927,19.4245,147.572042414,119.287358128,16.6994,11.5852842855
 02/24  24:00:00,39.3112772518,4.0781887106,0.0,0.0,9.17985065927,19.4245,138.023919517,122.748039111,8.3497,6.92618040609
 02/25  01:00:00,22.5509438604,4.0781887106,0.0,0.0,4.58992532963,8.1892,139.766750327,131.234332336,3.33988,5.19253799107
 02/25  02:00:00,14.61797221,0.0,0.0,0.0,1.52997510988,7.4902,3.93197581332,0.0,3.33988,0.592095813319
 02/25  03:00:00,14.6355959067,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  04:00:00,14.6491460467,0.0,0.0,0.0,1.52997510988,7.4902,3.93193000507,0.0,3.33988,0.592050005074
 02/25  05:00:00,14.8007563983,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  06:00:00,22.666438768,4.0781887106,0.0148528019894,0.0,4.58992532963,8.1892,141.339661254,132.397905312,8.3497,0.592055942007
 02/25  07:00:00,38.624520115,4.0781887106,0.0118952619498,0.0,9.17985065927,19.4245,146.342978275,125.605428049,16.6994,4.03815022603
 02/25  08:00:00,41.8503222438,4.0781887106,0.00985198700995,0.0,9.17985065927,26.9147,142.331726214,113.245135692,25.0491,4.03749052202
 02/25  09:00:00,41.8530981465,4.0781887106,0.0,0.0,9.17985065927,26.9147,149.683067234,112.247059513,33.3988,4.0372077214
 02/25  10:00:00,34.3764157717,4.0781887106,0.00449354437951,0.0,9.17985065927,19.4245,153.712265764,115.326977,25.0491,13.3361887635
 02/25  11:00:00,41.8698225736,4.0781887106,0.00708000376995,0.0,9.17985065927,26.9147,166.564261659,112.65294457,41.7485,12.1628170884
 02/25  12:00:00,42.637657727,4.0781887106,0.0,0.0,9.17985065927,26.9147,158.460130989,103.955218489,41.7485,12.7564125001
 02/25  13:00:00,41.9168669974,4.0781887106,0.0,0.0,9.17985065927,26.9147,154.866632591,99.7820862259,41.7485,13.3360463655
 02/25  14:00:00,34.3935186388,4.0781887106,0.0,0.0,9.17985065927,19.4245,141.716407232,96.7334192752,33.3988,11.5841879564
 02/25  15:00:00,34.3957206739,4.0781887106,0.0,0.0,9.17985065927,19.4245,134.255811947,98.2134420214,25.0491,10.9932699254
 02/25  16:00:00,34.3838170885,4.0781887106,0.0,0.0,9.17985065927,19.4245,143.237161448,99.4228123825,33.3988,10.4155490653
 02/25  17:00:00,41.8151617165,4.0781887106,0.00944918762722,0.0,9.17985065927,26.9147,157.241899953,97.8944581101,50.0982,9.24924184267
 02/25  18:00:00,41.8157884513,4.0781887106,0.0,0.0,9.17985065927,26.9147,158.390039481,97.8768050867,50.0982,10.4150343942
 02/25  19:00:00,46.0629255377,4.0781887106,0.00172676970499,0.0,9.17985065927,26.9147,154.072591436,89.4636518234,50.0982,14.5107396128
 02/25  20:00:00,38.706717977,4.0781887106,0.0,0.0,9.17985065927,19.4245,134.403953669,86.4945832424,33.3988,14.5105704268
 02/25  21:00:00,38.6867327207,4.0781887106,0.0,0.0,9.17985065927,19.4245,138.566670609,91.8323048699,33.3988,13.3355657395
 02/25  22:00:00,38.6163914512,4.0781887106,0.0,0.0,9.17985065927,19.4245,133.844661983,94.2838957018,25.0491,14.5116662813
 02/25  23:00:00,38.5071910607,4.0781887106,0.0,0.0,9.17985065927,19.4245,124.486645127,97.3723670013,16.6994,10.4148781255
 02/25  24:00:00,39.3162043743,4.0781887106,0.0,0.0,9.17985065927,19.4245,118.775039169,102.340982219,8.3497,8.08435694975
 02/26  01:00:00,22.557646228,4.0781887106,0.0,0.0,4.58992532963,8.1892,124.814145646,114.550522536,3.33988,6.92374311009
 02/26  02:00:00,14.6308298535,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  03:00:00,14.6494158833,0.0,0.0,0.0,1.52997510988,7.4902,3.93194971651,0.0,3.33988,0.592069716507
 02/26  04:00:00,14.6628666046,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  05:00:00,14.8146727929,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  06:00:00,22.6741978344,4.0781887106,0.0139635412808,0.0,4.58992532963,8.1892,127.160483312,118.218690472,8.3497,0.592092839722
 02/26  07:00:00,38.6307575972,4.0781887106,0.012674006641,0.0,9.17985065927,19.4245,133.138140986,112.400486493,16.6994,4.03825449253
 02/26  08:00:00,41.8625346497,4.0781887106,0.0113453560732,0.0,9.17985065927,26.9147,126.948540042,97.8614899373,25.0491,4.03795010466
 02/26  09:00:00,41.8692236357,4.0781887106,0.00149551266393,0.0,9.17985065927,26.9147,131.879601092,94.4432088958,33.3988,4.03759219655
 02/26  10:00:00,34.3809307136,4.0781887106,0.0,0.0,9.17985065927,19.4245,129.675431059,100.014317156,25.0491,4.6120139029
 02/26  11:00:00,41.8861069365,4.0781887106,0.0141885871998,0.0,9.17985065927,26.9147,151.733685699,97.2280040419,41.7485,12.7571816575
 02/26  12:00:00,42.6499097477,4.0781887106,0.0,0.0,9.17985065927,26.9147,144.38387804,89.2988143155,41.7485,13.3365637249
 02/26  13:00:00,41.9306476604,4.0781887106,0.0,0.0,9.17985065927,26.9147,133.72276477,81.5591345235,41.7485,10.4151302465
 02/26  14:00:00,34.4068129373,4.0781887106,0.0,0.0,9.17985065927,19.4245,124.441573638,80.049516725,33.3988,10.9932569131
 02/26  15:00:00,34.4059572039,4.0781887106,0.0,0.0,9.17985065927,19.4245,115.122951347,82.5646764366,25.0491,7.50917491077
 02/26  16:00:00,34.3922445717,4.0781887106,0.0,0.0,9.17985065927,19.4245,123.58536878,82.1005995234,33.3988,8.08596925675
 02/26  17:00:00,41.8283906853,4.0781887106,0.0119219991345,0.0,9.17985065927,26.9147,138.821229474,80.6382838032,50.0982,8.08474567083
 02/26  18:00:00,41.828149987,4.0781887106,0.0,0.0,9.17985065927,26.9147,140.378935987,79.8663040997,50.0982,10.4144318871
 02/26  19:00:00,46.0717125583,4.0781887106,0.0,0.0,9.17985065927,26.9147,139.060828176,75.6264802471,50.0982,13.336147929
 02/26  20:00:00,38.7151855119,4.0781887106,0.0,0.0,9.17985065927,19.4245,122.948569283,76.2139289418,33.3988,13.3358403415
 02/26  21:00:00,38.6958757416,4.0781887106,0.0,0.0,9.17985065927,19.4245,120.460338916,76.6453966895,33.3988,10.416142226
 02/26  22:00:00,38.6249320112,4.0781887106,0.0,0.0,9.17985065927,19.4245,123.454016862,85.0691309567,25.0491,13.3357859058
 02/26  23:00:00,38.5141978601,4.0781887106,0.0,0.0,9.17985065927,19.4245,116.008425084,88.8932335371,16.6994,10.4157915465
 02/26  24:00:00,39.3224395503,4.0781887106,0.0,0.0,9.17985065927,19.4245,102.715154783,89.1732240342,8.3497,5.192230749
 02/27  01:00:00,22.5619383285,4.0781887106,0.0,0.0,4.58992532963,8.1892,106.332184457,97.224894512,3.33988,5.76740994485
 02/27  02:00:00,14.6439867309,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  03:00:00,14.6667540125,0.0,0.0,0.0,1.52997510988,7.4902,3.93196590884,0.0,3.33988,0.592085908843
 02/27  04:00:00,14.6802357907,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  05:00:00,14.8320916265,0.0,0.0,0.0,1.52997510988,7.4902,3.93197179027,0.0,3.33988,0.592091790266
 02/27  06:00:00,22.6783519926,4.0781887106,0.00304406928763,0.0,4.58992532963,8.1892,104.80254824,96.4328482402,8.3497,0.02
 02/27  07:00:00,38.6450882723,4.0781887106,0.0142683500394,0.0,9.17985065927,19.4245,110.78233215,90.0449716201,16.6994,4.03796053019
 02/27  08:00:00,41.8874253252,4.0781887106,0.0189109765129,0.0,9.17985065927,26.9147,122.069102196,81.3315256399,25.0491,15.6884765558
 02/27  09:00:00,41.8883278596,4.0781887106,0.00189058078677,0.0,9.17985065927,26.9147,128.447746672,80.5381051402,33.3988,14.5108415318
 02/27  10:00:00,34.4001852244,4.0781887106,0.0,0.0,9.17985065927,19.4245,116.121535486,78.9091938658,25.0491,12.1632416201
 02/27  11:00:00,41.8957098304,4.0781887106,0.00873374276301,0.0,9.17985065927,26.9147,131.869428651,79.7062985582,41.7485,10.414630093
 02/27  12:00:00,42.6595961153,4.0781887106,0.0,0.0,9.17985065927,26.9147,123.759868749,70.4277297951,41.7485,11.5836389541
 02/27  13:00:00,41.9425993569,4.0781887106,0.0,0.0,9.17985065927,26.9147,112.064903329,59.3233665832,41.7485,10.9930367454
 02/27  14:00:00,34.4188142256,4.0781887106,0.0,0.0,9.17985065927,19.4245,103.486450259,60.8424139016,33.3988,9.24523635792
 02/27  15:00:00,34.4167793663,4.0781887106,0.0,0.0,9.17985065927,19.4245,99.6066945218,67.0497365539,25.0491,7.50785796796
 02/27  16:00:00,34.4035079599,4.0781887106,0.0,0.0,9.17985065927,19.4245,112.945758625,71.4607180031,33.3988,8.0862406216
 02/27  17:00:00,41.838726133,4.0781887106,0.0127565901736,0.0,9.17985065927,26.9147,129.743989638,71.5608789628,50.0982,8.08491067482
 02/27  18:00:00,41.8369299898,4.0781887106,0.0,0.0,9.17985065927,26.9147,128.013459038,67.5007970731,50.0982,10.4144619653
 02/27  19:00:00,45.0255754008,4.0781887106,0.00203742281679,0.0,9.17985065927,26.9147,125.702515518,61.0941770369,50.0982,14.5101384806
 02/27  20:00:00,38.7265897305,4.0781887106,0.0,0.0,9.17985065927,19.4245,111.577904377,62.4905893843,33.3988,15.6885149927
 02/27  21:00:00,38.7067102033,4.0781887106,0.0,0.0,9.17985065927,19.4245,111.796070551,65.0607909694,33.3988,13.3364795819
 02/27  22:00:00,38.6334303861,4.0781887106,0.0,0.0,9.17985065927,19.4245,115.260583377,75.6998325973,25.0491,14.51165078
 02/27  23:00:00,38.5204519572,4.0781887106,0.0,0.0,9.17985065927,19.4245,111.676862049,83.3928482206,16.6994,11.5846138283
 02/27  24:00:00,39.3245752077,4.0781887106,0.0,0.0,9.17985065927,19.4245,106.369142452,91.0947943848,8.3497,6.92464806726
 02/28  01:00:00,22.5615589861,4.0781887106,0.0,0.0,4.58992532963,8.1892,106.70752201,98.1757338748,3.33988,5.19190813487
 02/28  02:00:00,14.643265401,0.0,0.0,0.0,1.52997510988,7.4902,3.9319715153,0.0,3.33988,0.592091515301
 02/28  03:00:00,14.6637036469,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  04:00:00,14.6761457961,0.0,0.0,0.0,1.52997510988,7.4902,3.931925672,0.0,3.33988,0.592045672005
 02/28  05:00:00,15.3429862162,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  06:00:00,23.1914720438,4.0781887106,0.00303091947868,0.0,4.58992532963,8.1892,105.861566789,96.9198151772,8.3497,0.59205161198
 02/28  07:00:00,38.8741021248,4.0781887106,0.0143283608803,0.0,9.17985065927,19.4245,110.46128831,89.7238556325,16.6994,4.03803267728
 02/28  08:00:00,41.8841600393,4.0781887106,0.014866262744,0.0,9.17985065927,26.9147,121.941534085,81.2021099173,25.0491,15.690324168
 02/28  09:00:00,41.8900677296,4.0781887106,0.0,0.0,9.17985065927,26.9147,125.384230968,77.71635737,33.3988,14.2690735977
 02/28  10:00:00,34.4045707751,4.0781887106,0.0,0.0,9.17985065927,19.4245,111.346188097,74.4715404098,25.0491,11.8255476867
 02/28  11:00:00,41.8974860887,4.0781887106,0.00451174575645,0.0,9.17985065927,26.9147,125.514941042,73.3521058839,41.7485,10.4143351579
 02/28  12:00:00,42.662119886,4.0781887106,0.0,0.0,9.17985065927,26.9147,118.83572358,64.9240521314,41.7485,12.1631714481
 02/28  13:00:00,41.9499168311,4.0781887106,0.0,0.0,9.17985065927,26.9147,107.220358344,55.0572843854,41.7485,10.4145739589
 02/28  14:00:00,34.4325075366,4.0781887106,0.0,0.0,9.17985065927,19.4245,99.3675130181,56.7213288265,33.3988,9.24738419156
 02/28  15:00:00,34.4311089109,4.0781887106,0.0,0.0,9.17985065927,19.4245,96.1036067118,62.9688392432,25.0491,8.08566746857
 02/28  16:00:00,34.4162869311,4.0781887106,0.0,0.0,9.17985065927,19.4245,108.766963648,67.2836670649,33.3988,8.08449658327
 02/28  17:00:00,41.8528524053,4.0781887106,0.0137872028023,0.0,9.17985065927,26.9147,122.429999148,64.8221511654,50.0982,7.50964798272
 02/28  18:00:00,41.8557035964,4.0781887106,0.0040220762127,0.0,9.17985065927,26.9147,120.386406362,59.2936545149,50.0982,10.9945518467
 02/28  19:00:00,45.0412931989,4.0781887106,0.00221179300083,0.0,9.17985065927,26.9147,116.848648943,52.8199967333,50.0982,13.93045221
 02/28  20:00:00,38.5953512171,4.0781887106,0.0,0.0,9.17985065927,19.4245,105.856092782,56.7680160701,33.3988,15.6892767117
 02/28  21:00:00,38.5815509992,4.0781887106,0.0,0.0,9.17985065927,19.4245,105.024871942,58.2892834081,33.3988,13.3367885342
 02/28  22:00:00,38.5410075259,4.0781887106,0.0,0.0,9.17985065927,19.4245,103.502912711,63.9418587859,25.0491,14.5119539251
 02/28  23:00:00,38.5362794225,4.0781887106,0.0,0.0,9.17985065927,19.4245,94.4927711567,66.2091776517,16.6994,11.584193505
 02/28  24:00:00,39.3430303711,4.0781887106,0.0,0.0,9.17985065927,19.4245,83.7277198926,68.452751415,8.3497,6.92526847763
 03/01  01:00:00,22.5874213863,4.0781887106,0.0,0.0,4.58992532963,8.1892,83.823063548,75.2911254904,3.33988,5.19205805756
 03/01  02:00:00,14.6735741386,0.0,0.0,0.0,1.52997510988,7.4902,3.93197055877,0.0,3.33988,0.592090558775
 03/01  03:00:00,14.7011902931,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  04:00:00,14.7179808699,0.0,0.0,0.0,1.52997510988,7.4902,3.93194200519,0.0,3.33988,0.592062005185
 03/01  05:00:00,14.8782710163,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  06:00:00,22.7201425613,4.0781887106,0.0,0.0,4.58992532963,8.1892,81.040337303,72.0985693802,8.3497,0.592067922793
 03/01  07:00:00,38.6796953362,4.0781887106,0.0167108507451,0.0,9.17985065927,19.4245,91.9205162905,71.1829930376,16.6994,4.03812325291
 03/01  08:00:00,41.9361070744,4.0781887106,0.0202932907004,0.0,9.17985065927,26.9147,97.1996080271,56.4605326204,25.0491,15.6899754067
 03/01  09:00:00,41.9914433562,4.0781887106,0.0,0.0,9.17985065927,26.9147,81.6124361782,34.2838176746,33.3988,13.9298185036
 03/01  10:00:00,34.5489924502,4.0781887106,0.0,0.0,9.17985065927,19.4245,56.705671814,19.4930831427,25.0491,12.1634886713
 03/01  11:00:00,42.0829676407,4.0781887106,0.00386033868187,0.0,9.17985065927,26.9147,59.4813024716,7.31678163681,41.7485,10.4160208348
 03/01  12:00:00,42.8453924295,4.0781887106,0.00995815499842,0.0,9.17985065927,26.9147,53.9211611107,0.00806289545876,41.7485,12.1645982152
 03/01  13:00:00,42.7146726459,4.0781887106,0.514861717632,0.0,9.17985065927,26.9147,52.1632985191,0.0,41.7485,10.4147985191
 03/01  14:00:00,35.0326352759,4.0781887106,0.345034559423,0.0,9.17985065927,19.4245,42.6458743633,0.0,33.3988,9.2470743633
 03/01  15:00:00,34.698940926,4.0781887106,0.00257692655213,0.0,9.17985065927,19.4245,33.134124603,0.0,25.0491,8.08502460304
 03/01  16:00:00,34.680991309,4.0781887106,0.0,0.0,9.17985065927,19.4245,40.9325360639,0.0247514404916,33.3988,7.50898462339
 03/01  17:00:00,42.6716427399,4.0781887106,0.573709871286,0.0,9.17985065927,26.9147,58.1840959136,0.0,50.0982,8.08589591359
 03/01  18:00:00,42.8277842514,4.0781887106,0.739796396856,0.0,9.17985065927,26.9147,60.5129639332,0.0,50.0982,10.4147639332
 03/01  19:00:00,45.5438231415,4.0781887106,0.31833776707,0.0,9.17985065927,26.9147,64.6081049775,0.0,50.0982,14.5099049775
 03/01  20:00:00,38.8876743566,4.0781887106,0.00147351406982,0.0,9.17985065927,19.4245,53.6130396885,4.52531540589,33.3988,15.6889242827
 03/01  21:00:00,38.860884731,4.0781887106,0.0,0.0,9.17985065927,19.4245,52.8802753592,6.14600753465,33.3988,13.3354678246
 03/01  22:00:00,38.7674661518,4.0781887106,0.0,0.0,9.17985065927,19.4245,56.3593235202,16.798560269,25.0491,14.5116632512
 03/01  23:00:00,38.638323213,4.0781887106,0.0,0.0,9.17985065927,19.4245,54.6583124391,26.3749042383,16.6994,11.5840082008
 03/01  24:00:00,39.397575483,4.0781887106,0.0,0.0,9.17985065927,19.4245,47.0069414527,31.7331944799,8.3497,6.92404697283
 03/02  01:00:00,22.6809829948,4.0781887106,0.0,0.0,4.58992532963,8.1892,48.1330382039,39.6012079415,3.33988,5.19195026248
 03/02  02:00:00,14.7800047382,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  03:00:00,14.8192925781,0.0,0.0,0.0,1.52997510988,7.4902,3.93197121069,0.0,3.33988,0.592091210692
 03/02  04:00:00,14.8378232332,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  05:00:00,14.9924024592,0.0,0.0,0.0,1.52997510988,7.4902,3.93192534565,0.0,3.33988,0.592045345649
 03/02  06:00:00,22.8236537222,4.0781887106,0.0,0.0,4.58992532963,8.1892,41.6820048492,33.3123048492,8.3497,0.02
 03/02  07:00:00,38.7776998538,4.0781887106,0.0192874420613,0.0,9.17985065927,19.4245,54.8103013654,34.0734669063,16.6994,4.03743445904
 03/02  08:00:00,42.012810501,4.0781887106,0.0258929049791,0.0,9.17985065927,26.9147,72.0885535386,31.3520183507,25.0491,15.6874351879
 03/02  09:00:00,42.002505973,4.0781887106,0.00542734848709,0.0,9.17985065927,26.9147,83.1673636826,35.2577014102,33.3988,14.5108622724
 03/02  10:00:00,34.507651283,4.0781887106,0.0,0.0,9.17985065927,19.4245,74.6107463604,37.9777950543,25.0491,11.583851306
 03/02  11:00:00,42.0067724067,4.0781887106,0.00616473366204,0.0,9.17985065927,26.9147,90.1944254233,37.452651584,41.7485,10.9932738393
 03/02  12:00:00,42.7318267083,4.0781887106,0.0,0.0,9.17985065927,26.9147,82.6743606497,29.3447030688,41.7485,11.5811575809
 03/02  13:00:00,42.0609627158,4.0781887106,0.0,0.0,9.17985065927,26.9147,72.0833904089,19.921769794,41.7485,10.413120615
 03/02  14:00:00,34.5348238432,4.0781887106,0.0,0.0,9.17985065927,19.4245,66.9252765576,24.2767964867,33.3988,9.24968007089
 03/02  15:00:00,34.5274745212,4.0781887106,0.0,0.0,9.17985065927,19.4245,65.406510972,32.273274607,25.0491,8.08413636505
 03/02  16:00:00,34.5119736751,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.3086671075,36.8238208294,33.3988,8.08604627809
 03/02  17:00:00,41.9458623378,4.0781887106,0.0174882983482,0.0,9.17985065927,26.9147,95.1128679758,36.9296701726,50.0982,8.08499780323
 03/02  18:00:00,41.9481583476,4.0781887106,0.00164449882469,0.0,9.17985065927,26.9147,91.2908474398,30.7785715189,50.0982,10.4140759209
 03/02  19:00:00,45.1386993646,4.0781887106,0.00548426720206,0.0,9.17985065927,26.9147,87.4991011685,22.8901782108,50.0982,14.5107229577
 03/02  20:00:00,38.830930069,4.0781887106,0.0,0.0,9.17985065927,19.4245,75.1703147015,26.6638472232,33.3988,15.1076674782
 03/02  21:00:00,38.809541722,4.0781887106,0.0,0.0,9.17985065927,19.4245,74.8948094221,28.1594419927,33.3988,13.3365674294
 03/02  22:00:00,38.7350922509,4.0781887106,0.0,0.0,9.17985065927,19.4245,74.165155364,34.6050752497,25.0491,14.5109801143
 03/02  23:00:00,38.6243502281,4.0781887106,0.0,0.0,9.17985065927,19.4245,66.4423389272,38.1599802731,16.6994,11.5829586541
 03/02  24:00:00,39.3965983282,4.0781887106,0.0,0.0,9.17985065927,19.4245,56.9593543075,41.685261802,8.3497,6.92439250547
 03/03  01:00:00,22.6693988405,4.0781887106,0.0,0.0,4.58992532963,8.1892,57.839769215,49.3074675385,3.33988,5.19242167645
 03/03  02:00:00,14.7555684451,0.0,0.0,0.0,1.52997510988,7.4902,3.93195859926,0.0,3.33988,0.592078599256
 03/03  03:00:00,14.7769039351,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  04:00:00,14.7897222057,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  05:00:00,15.4462743203,0.0,0.0,0.0,1.52997510988,7.4902,3.93196449228,0.0,3.33988,0.592084492278
 03/03  06:00:00,23.278175914,4.0781887106,0.0,0.0,4.58992532963,8.1892,68.0768464413,59.7071464413,8.3497,0.02
 03/03  07:00:00,38.9613827209,4.0781887106,0.0192846203365,0.0,9.17985065927,19.4245,76.4848821412,55.1738890883,16.6994,4.6115930529
 03/03  08:00:00,41.9666719291,4.0781887106,0.0243717603387,0.0,9.17985065927,26.9147,89.3879749293,49.2329856344,25.0491,15.1058892949
 03/03  09:00:00,41.9591737461,4.0781887106,0.00518516585143,0.0,9.17985065927,26.9147,97.7627986716,49.8545632867,33.3988,14.5094353849
 03/03  10:00:00,34.4662836468,4.0781887106,0.0,0.0,9.17985065927,19.4245,87.8778388772,50.6656539723,25.0491,12.163084905
 03/03  11:00:00,41.9648413665,4.0781887106,0.0135133972492,0.0,9.17985065927,26.9147,105.470972564,53.3091189072,41.7485,10.4133536565
 03/03  12:00:00,42.7041418984,4.0781887106,0.0,0.0,9.17985065927,26.9147,97.4824587965,44.1522570042,41.7485,11.5817017924
 03/03  13:00:00,42.0179884981,4.0781887106,0.0,0.0,9.17985065927,26.9147,85.3131287983,33.1512280285,41.7485,10.4134007699
 03/03  14:00:00,34.4999807877,4.0781887106,0.0,0.0,9.17985065927,19.4245,77.414975661,34.7664120869,33.3988,9.24976357406
 03/03  15:00:00,34.5044736339,4.0781887106,0.0,0.0,9.17985065927,19.4245,71.4891080346,38.3550635356,25.0491,8.08494449908
 03/03  16:00:00,34.4890087736,4.0781887106,0.0,0.0,9.17985065927,19.4245,85.3366605474,43.851985638,33.3988,8.08587490937
 03/03  17:00:00,41.919992571,4.0781887106,0.0130040607146,0.0,9.17985065927,26.9147,101.302511175,43.1195320988,50.0982,8.08477907593
 03/03  18:00:00,41.9228925295,4.0781887106,0.0045403637041,0.0,9.17985065927,26.9147,97.9933181302,37.4819361344,50.0982,10.4131819958
 03/03  19:00:00,45.1056797891,4.0781887106,0.00264836955113,0.0,9.17985065927,26.9147,94.9807658629,30.9523279497,50.0982,13.9302379132
 03/03  20:00:00,38.6530128589,4.0781887106,0.0,0.0,9.17985065927,19.4245,86.6804885866,37.5925818648,33.3988,15.6891067218
 03/03  21:00:00,38.6301798072,4.0781887106,0.0,0.0,9.17985065927,19.4245,90.1672975689,43.4334879864,33.3988,13.3350095825
 03/03  22:00:00,38.5798146714,4.0781887106,0.0,0.0,9.17985065927,19.4245,91.1281550744,51.5683058681,25.0491,14.5107492063
 03/03  23:00:00,38.5517492147,4.0781887106,0.0,0.0,9.17985065927,19.4245,91.2136739498,62.9302631544,16.6994,11.5840107954
 03/03  24:00:00,39.3473893073,4.0781887106,0.0,0.0,9.17985065927,19.4245,83.8637625339,68.5910014262,8.3497,6.92306110767
 03/04  01:00:00,22.5911596544,4.0781887106,0.0,0.0,4.58992532963,8.1892,83.543426949,75.0117948341,3.33988,5.1917521149
 03/04  02:00:00,14.6799936402,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  03:00:00,14.6979437877,0.0,0.0,0.0,1.52997510988,7.4902,3.93195087882,0.0,3.33988,0.592070878821
 03/04  04:00:00,14.7054287291,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  05:00:00,14.8546528604,0.0,0.0,0.0,1.52997510988,7.4902,3.93195678411,0.0,3.33988,0.592076784106
 03/04  06:00:00,22.6912868564,4.0781887106,0.0,0.0,4.58992532963,8.1892,95.0455010496,86.6758010496,8.3497,0.02
 03/04  07:00:00,38.6570005587,4.0781887106,0.0153383872042,0.0,9.17985065927,19.4245,102.613650015,81.876175013,16.6994,4.03807500239
 03/04  08:00:00,41.891020679,4.0781887106,0.00945259979233,0.0,9.17985065927,26.9147,93.5264930522,64.4388318179,25.0491,4.03856123438
 03/04  09:00:00,41.9301811346,4.0781887106,0.0,0.0,9.17985065927,26.9147,89.6514117254,51.6396305919,33.3988,4.61298113349
 03/04  10:00:00,34.4916900286,4.0781887106,0.000824393859305,0.0,9.17985065927,19.4245,76.3286110884,38.5233758753,25.0491,12.7561352132
 03/04  11:00:00,42.0344467235,4.0781887106,0.00368366820463,0.0,9.17985065927,26.9147,76.9122077682,23.5789487067,41.7485,11.5847590615
 03/04  12:00:00,42.7837370698,4.0781887106,0.0,0.0,9.17985065927,26.9147,63.721670306,8.63948231607,41.7485,13.33368799
 03/04  13:00:00,42.1427050878,4.0781887106,0.00292970729546,0.0,9.17985065927,26.9147,55.6636532684,1.16003863033,41.7485,12.7551146381
 03/04  14:00:00,34.6304419696,4.0781887106,0.0,0.0,9.17985065927,19.4245,45.589258956,0.0288839141892,33.3988,12.1615750418
 03/04  15:00:00,34.6447145752,4.0781887106,0.0,0.0,9.17985065927,19.4245,35.5114031839,0.047394355753,25.0491,10.4149088282
 03/04  16:00:00,34.642627246,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.8133706561,0.0,33.3988,10.4145706561
 03/04  17:00:00,42.0820782574,4.0781887106,0.00916971075042,0.0,9.17985065927,26.9147,59.3469405612,0.0,50.0982,9.24874056124
 03/04  18:00:00,42.0743754882,4.0781887106,0.0,0.0,9.17985065927,26.9147,60.512538725,0.0,50.0982,10.414338725
 03/04  19:00:00,45.2251838275,4.0781887106,0.0131154633082,0.0,9.17985065927,26.9147,65.8809349436,1.27182718088,50.0982,14.5109077627
 03/04  20:00:00,38.8817843058,4.0781887106,0.0,0.0,9.17985065927,19.4245,53.1611498705,5.25153064228,33.3988,14.5108192282
 03/04  21:00:00,38.8341749515,4.0781887106,0.0,0.0,9.17985065927,19.4245,63.1027696034,16.9481724761,33.3988,12.7557971273
 03/04  22:00:00,38.7452564635,4.0781887106,0.0,0.0,9.17985065927,19.4245,63.80834894,24.2482994352,25.0491,14.5109495048
 03/04  23:00:00,38.6234079752,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.0358733966,30.9225078297,16.6994,10.4139655669
 03/04  24:00:00,39.3897446558,4.0781887106,0.0,0.0,9.17985065927,19.4245,53.5830437085,37.1482808037,8.3497,8.08506290486
 03/05  01:00:00,22.6546295349,4.0781887106,0.0,0.0,4.58992532963,8.1892,60.5650166123,50.8763371061,3.33988,6.34879950623
 03/05  02:00:00,14.7438229226,0.0,0.0,0.0,1.52997510988,7.4902,3.93193894636,0.0,3.33988,0.592058946364
 03/05  03:00:00,14.7629390894,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  04:00:00,14.7651058696,0.0,0.0,0.0,1.52997510988,7.4902,3.93194487063,0.0,3.33988,0.592064870629
 03/05  05:00:00,14.9114275298,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  06:00:00,22.745410199,4.0781887106,0.0,0.0,4.58992532963,8.1892,72.7651774272,64.3954774272,8.3497,0.02
 03/05  07:00:00,37.6542909099,4.0781887106,0.0176903128185,0.0,9.17985065927,19.4245,81.2088998914,59.8977240498,16.6994,4.61177584159
 03/05  08:00:00,41.9525016073,4.0781887106,0.00794267483668,0.0,9.17985065927,26.9147,71.5006810125,42.4132298272,25.0491,4.03835118536
 03/05  09:00:00,41.9894244165,4.0781887106,0.0,0.0,9.17985065927,26.9147,67.0569061808,29.6193744081,33.3988,4.03873177275
 03/05  10:00:00,34.5384901502,4.0781887106,0.0,0.0,9.17985065927,19.4245,52.5779932814,23.4901305477,25.0491,4.03876273376
 03/05  11:00:00,42.0821540118,4.0781887106,0.00507923740066,0.0,9.17985065927,26.9147,63.2008658766,8.69764814953,41.7485,12.7547177271
 03/05  12:00:00,42.8311061868,4.0781887106,0.00249907644614,0.0,9.17985065927,26.9147,55.1436526427,0.0613369058553,41.7485,13.3338157368
 03/05  13:00:00,42.3273362134,4.0781887106,0.124113797245,0.0,9.17985065927,26.9147,52.1648094618,0.0,41.7485,10.4163094618
 03/05  14:00:00,35.0823869683,4.0781887106,0.372898104583,0.0,9.17985065927,19.4245,43.8126583522,0.0,33.3988,10.4138583522
 03/05  15:00:00,35.3854475521,4.0781887106,0.649036796728,0.0,9.17985065927,19.4245,33.1341464256,0.0,25.0491,8.08504642557
 03/05  16:00:00,35.515398387,4.0781887106,0.785564503046,0.0,9.17985065927,19.4245,41.4831266522,0.0,33.3988,8.08432665219
 03/05  17:00:00,43.6760376843,4.0781887106,1.54040998692,0.0,9.17985065927,26.9147,57.6076412576,0.0,50.0982,7.50944125763
 03/05  18:00:00,43.2726810477,4.0781887106,1.15704230397,0.0,9.17985065927,26.9147,60.5122420231,0.0,50.0982,10.4140420231
 03/05  19:00:00,46.2925565479,4.0781887106,1.01775953061,0.0,9.17985065927,26.9147,63.4325687523,0.0,50.0982,13.3343687523
 03/05  20:00:00,39.2088352849,4.0781887106,0.209570849858,0.0,9.17985065927,19.4245,46.1530685415,0.0,33.3988,12.7542685415
 03/05  21:00:00,38.960463449,4.0781887106,0.0,0.0,9.17985065927,19.4245,44.4691117824,0.078347678497,33.3988,10.9919641039
 03/05  22:00:00,38.8423082497,4.0781887106,0.0,0.0,9.17985065927,19.4245,41.6221770009,3.81739148196,25.0491,12.7556855189
 03/05  23:00:00,38.713657333,4.0781887106,0.0,0.0,9.17985065927,19.4245,36.4493680423,9.33632966594,16.6994,10.4136383764
 03/05  24:00:00,39.462362069,4.0781887106,0.0,0.0,9.17985065927,19.4245,26.9122241951,12.7961902122,8.3497,5.76633398287
 03/06  01:00:00,22.7494456503,4.0781887106,0.0,0.0,4.58992532963,8.1892,30.6510555861,22.1196138117,3.33988,5.19156177439
 03/06  02:00:00,14.8366996896,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  03:00:00,14.8593355454,0.0,0.0,0.0,1.52997510988,7.4902,3.93193141679,0.0,3.33988,0.592051416788
 03/06  04:00:00,14.8723049522,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  05:00:00,15.0297060076,0.0,0.0,0.0,1.52997510988,7.4902,3.93193735305,0.0,3.33988,0.592057353045
 03/06  06:00:00,22.8645699801,4.0781887106,0.0,0.0,4.58992532963,8.1892,37.1353849639,28.7656849639,8.3497,0.02
 03/06  07:00:00,37.7670585025,4.0781887106,0.0235117745342,0.0,9.17985065927,19.4245,47.6687402443,26.9314686873,16.6994,4.03787155704
 03/06  08:00:00,42.0784735507,4.0781887106,0.0278532419045,0.0,9.17985065927,26.9147,55.2805147513,14.5449101709,25.0491,15.6865045804
 03/06  09:00:00,42.1153493773,4.0781887106,0.00245099499416,0.0,9.17985065927,26.9147,50.5677805591,2.65922888068,33.3988,14.5097516784
 03/06  10:00:00,34.6840925352,4.0781887106,0.00435200270039,0.0,9.17985065927,19.4245,36.6381235248,0.00571399704562,25.0491,11.5833095277
 03/06  11:00:00,43.2496220862,4.0781887106,1.02211137546,0.0,9.17985065927,26.9147,52.1640822339,0.0,41.7485,10.4155822339
 03/06  12:00:00,47.8587636144,4.0781887106,4.88542231584,0.0,9.17985065927,26.9147,53.3319427026,0.0,41.7485,11.5834427026
 03/06  13:00:00,49.9462000344,4.0781887106,7.60914553901,0.0,9.17985065927,26.9147,52.1636435719,0.0,41.7485,10.4151435719
 03/06  14:00:00,42.7903936048,4.0781887106,7.98156638259,0.0,9.17985065927,19.4245,42.6480328926,0.0,33.3988,9.24923289257
 03/06  15:00:00,41.9033483581,4.0781887106,7.0845742768,0.0,9.17985065927,19.4245,33.1337577983,0.0,25.0491,8.08465779829
 03/06  16:00:00,40.0089366691,4.0781887106,5.20772543519,0.0,9.17985065927,19.4245,41.4838287876,0.0,33.3988,8.08502878757
 03/06  17:00:00,48.2473381142,4.0781887106,5.96907133037,0.0,9.17985065927,26.9147,57.6067404944,0.0,50.0982,7.50854049438
 03/06  18:00:00,49.3870019213,4.0781887106,7.17170865045,0.0,9.17985065927,26.9147,61.0904820154,0.0,50.0982,10.9922820154
 03/06  19:00:00,52.8182377694,4.0781887106,7.44193299143,0.0,9.17985065927,26.9147,64.0270567973,0.0,50.0982,13.9288567973
 03/06  20:00:00,44.6357184934,4.0781887106,5.52250815285,0.0,9.17985065927,19.4245,49.0866636367,0.0,33.3988,15.6878636367
 03/06  21:00:00,43.7260440484,4.0781887106,4.63666192476,0.0,9.17985065927,19.4245,46.152356372,0.0,33.3988,12.753556372
 03/06  22:00:00,41.6878574123,4.0781887106,2.69394829113,0.0,9.17985065927,19.4245,39.5570217809,0.0,25.0491,14.5079217809
 03/06  23:00:00,39.1912427578,4.0781887106,0.350278209197,0.0,9.17985065927,19.4245,28.3013083327,0.0197149453473,16.6994,11.5821933874
 03/06  24:00:00,39.5807528169,4.0781887106,0.0,0.0,9.17985065927,19.4245,15.3492341454,0.0748534967115,8.3497,6.92468064867
 03/07  01:00:00,22.8517200443,4.0781887106,0.00756240900268,0.0,4.58992532963,8.1892,10.0501283362,1.5184936655,3.33988,5.19175467069
 03/07  02:00:00,14.9240323157,0.0,0.0,0.0,1.52997510988,7.4902,3.93197453136,0.0,3.33988,0.592094531363
 03/07  03:00:00,14.9471281561,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
