Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/07  04:00:00,14.9517876926,0.0,0.0,0.0,1.52997510988,7.4902,3.93192870475,0.0,3.33988,0.592048704746
 03/07  05:00:00,15.6941131111,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  06:00:00,23.5420601448,4.0781887106,0.0,0.0,4.58992532963,8.1892,19.1191338293,10.7494338293,8.3497,0.02
 03/07  07:00:00,38.1478598338,4.0781887106,0.0319832038708,0.0,9.17985065927,19.4245,27.3569923528,6.04607540198,16.6994,4.61151695083
 03/07  08:00:00,42.2015752616,4.0781887106,0.0494985297866,0.0,9.17985065927,26.9147,40.1552118611,0.0,25.0491,15.1061118611
 03/07  09:00:00,42.2092562937,4.0781887106,0.0170083701457,0.0,9.17985065927,26.9147,47.9078615827,0.0,33.3988,14.5090615827
 03/07  10:00:00,34.7081436027,4.0781887106,0.0,0.0,9.17985065927,19.4245,36.7022554906,0.0698803833041,25.0491,11.5832751073
 03/07  11:00:00,42.7364157254,4.0781887106,0.514803382246,0.0,9.17985065927,26.9147,52.1628890803,0.0,41.7485,10.4143890803
 03/07  12:00:00,47.6911709788,4.0781887106,4.70967695702,0.0,9.17985065927,26.9147,53.3318010697,0.0,41.7485,11.5833010697
 03/07  13:00:00,49.875854049,4.0781887106,7.53563777717,0.0,9.17985065927,26.9147,52.5801778349,0.0,41.7485,10.8316778349
 03/07  14:00:00,40.4091026287,4.0781887106,5.63965480339,0.0,9.17985065927,19.4245,42.2324091933,0.0,33.3988,8.83360919334
 03/07  15:00:00,39.0281178774,4.0781887106,4.25543630547,0.0,9.17985065927,19.4245,33.1338995545,0.0,25.0491,8.08479955451
 03/07  16:00:00,38.5255584605,4.0781887106,3.74802211829,0.0,9.17985065927,19.4245,41.4829550711,0.0,33.3988,8.08415507112
 03/07  17:00:00,46.9316026332,4.0781887106,4.67233836975,0.0,9.17985065927,26.9147,57.6068942183,0.0,50.0982,7.50869421833
 03/07  18:00:00,47.9515287029,4.0781887106,5.72952140249,0.0,9.17985065927,26.9147,61.0902388515,0.0,50.0982,10.9920388515
 03/07  19:00:00,52.7562398739,4.0781887106,7.38440640292,0.0,9.17985065927,26.9147,64.0251448013,0.0,50.0982,13.9269448013
 03/07  20:00:00,45.6943312523,4.0781887106,6.74691032504,0.0,9.17985065927,19.4245,49.0849361488,0.0,33.3988,15.6861361488
 03/07  21:00:00,41.1236260974,4.0781887106,2.23105422284,0.0,9.17985065927,19.4245,46.1527226135,0.0,33.3988,12.7539226135
 03/07  22:00:00,38.7749065793,4.0781887106,0.0,0.0,9.17985065927,19.4245,39.7515867224,0.194462990546,25.0491,14.5080237319
 03/07  23:00:00,38.7264547175,4.0781887106,0.0,0.0,9.17985065927,19.4245,35.2933917029,7.01042948785,16.6994,11.5835622151
 03/07  24:00:00,39.4786357404,4.0781887106,0.0,0.0,9.17985065927,19.4245,28.2841055602,13.0105417778,8.3497,6.92386378236
 03/08  01:00:00,22.7622524072,4.0781887106,0.0,0.0,4.58992532963,8.1892,29.6846061622,21.1526085899,3.33988,5.19211757224
 03/08  02:00:00,14.8520622803,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  03:00:00,14.8730780455,0.0,0.0,0.0,1.52997510988,7.4902,3.93194007538,0.0,3.33988,0.592060075384
 03/08  04:00:00,14.8837368602,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  05:00:00,15.0285669093,0.0,0.0,0.0,1.52997510988,7.4902,3.93194599785,0.0,3.33988,0.592065997852
 03/08  06:00:00,22.8576094264,4.0781887106,0.0,0.0,4.58992532963,8.1892,38.0679067696,29.6982067696,8.3497,0.02
 03/08  07:00:00,37.7610811728,4.0781887106,0.0212582138944,0.0,9.17985065927,19.4245,44.4692489197,23.732456668,16.6994,4.03739225167
 03/08  08:00:00,42.0581991738,4.0781887106,0.0233764096356,0.0,9.17985065927,26.9147,52.7429297278,12.0070627814,25.0491,15.6867669464
 03/08  09:00:00,42.0686842156,4.0781887106,0.00168756829529,0.0,9.17985065927,26.9147,54.0392211165,6.13105544979,33.3988,14.5093656667
 03/08  10:00:00,34.5969489,4.0781887106,0.0,0.0,9.17985065927,19.4245,38.6490032435,2.02048418466,25.0491,11.5794190588
 03/08  11:00:00,42.122526819,4.0781887106,0.00986889498183,0.0,9.17985065927,26.9147,52.3168476231,0.154561482318,41.7485,10.4137861408
 03/08  12:00:00,43.1727590461,4.0781887106,0.302723137838,0.0,9.17985065927,26.9147,53.3305082333,0.0,41.7485,11.5820082333
 03/08  13:00:00,44.6281348655,4.0781887106,2.38932658275,0.0,9.17985065927,26.9147,52.1618348711,0.0,41.7485,10.4133348711
 03/08  14:00:00,37.4573989381,4.0781887106,2.72988561895,0.0,9.17985065927,19.4245,42.6468980471,0.0,33.3988,9.24809804706
 03/08  15:00:00,36.603302901,4.0781887106,1.86513210823,0.0,9.17985065927,19.4245,33.1340377541,0.0,25.0491,8.08493775412
 03/08  16:00:00,35.9309043421,4.0781887106,1.20379063165,0.0,9.17985065927,19.4245,40.9078319228,0.0,33.3988,7.50903192277
 03/08  17:00:00,44.6160641487,4.0781887106,2.47519397695,0.0,9.17985065927,26.9147,58.1833152532,0.0,50.0982,8.08511525315
 03/08  18:00:00,44.8478912941,4.0781887106,2.71792874217,0.0,9.17985065927,26.9147,60.5119883463,0.0,50.0982,10.4137883463
 03/08  19:00:00,47.1684157794,4.0781887106,1.89130042222,0.0,9.17985065927,26.9147,64.6086126487,0.0,50.0982,14.5104126487
 03/08  20:00:00,39.2294946507,4.0781887106,0.254412905639,0.0,9.17985065927,19.4245,48.5049085747,0.0,33.3988,15.1061085747
 03/08  21:00:00,38.935769674,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.7916874805,0.0598925008733,33.3988,13.3329949796
 03/08  22:00:00,38.8271309805,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.8351629509,3.85775457905,25.0491,13.9283083719
 03/08  23:00:00,38.6822122959,4.0781887106,0.0,0.0,9.17985065927,19.4245,41.8344420384,13.5510071133,16.6994,11.5840349251
 03/08  24:00:00,39.4126053014,4.0781887106,0.0,0.0,9.17985065927,19.4245,39.0842704453,23.8100560881,8.3497,6.92451435721
 03/09  01:00:00,22.6874991336,4.0781887106,0.00213379860705,0.0,4.58992532963,8.1892,46.3177558042,37.7860530442,3.33988,5.19182275998
 03/09  02:00:00,14.7723933505,0.0,0.0,0.0,1.52997510988,7.4902,3.93197093868,0.0,3.33988,0.592090938676
 03/09  03:00:00,14.7872213188,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  04:00:00,14.7855343005,0.0,0.0,0.0,1.52997510988,7.4902,3.93195099723,0.0,3.33988,0.592070997233
 03/09  05:00:00,14.9243806621,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  06:00:00,22.7402653136,4.0781887106,0.0,0.0,4.58992532963,8.1892,73.3976291172,64.4558521989,8.3497,0.592076918276
 03/09  07:00:00,37.6371950414,4.0781887106,0.0157668376347,0.0,9.17985065927,19.4245,82.6028624083,61.8657402404,16.6994,4.03772216797
 03/09  08:00:00,41.9402636392,4.0781887106,0.0182987528703,0.0,9.17985065927,26.9147,90.2490490545,50.0943455742,25.0491,15.1056034803
 03/09  09:00:00,41.958175004,4.0781887106,0.0,0.0,9.17985065927,26.9147,89.5410038346,41.6353284823,33.3988,14.5068753524
 03/09  10:00:00,34.4887780148,4.0781887106,0.0,0.0,9.17985065927,19.4245,72.631627471,35.9993885298,25.0491,11.5831389412
 03/09  11:00:00,41.9902045255,4.0781887106,0.00216571000017,0.0,9.17985065927,26.9147,85.931892091,33.767930919,41.7485,10.415461172
 03/09  12:00:00,42.7282886559,4.0781887106,0.0,0.0,9.17985065927,26.9147,76.0547832662,22.7232153779,41.7485,11.5830678883
 03/09  13:00:00,42.0650136269,4.0781887106,0.0,0.0,9.17985065927,26.9147,63.6849174276,11.5224497339,41.7485,10.4139676937
 03/09  14:00:00,34.5490518248,4.0781887106,0.0,0.0,9.17985065927,19.4245,53.2790111159,10.6317699282,33.3988,9.24844118774
 03/09  15:00:00,34.5522838041,4.0781887106,0.0,0.0,9.17985065927,19.4245,48.4688274756,15.3344819571,25.0491,8.08524551847
 03/09  16:00:00,34.5411858279,4.0781887106,0.0,0.0,9.17985065927,19.4245,61.3362724199,20.4292133074,33.3988,7.50825911253
 03/09  17:00:00,41.9733107965,4.0781887106,0.00605296877647,0.0,9.17985065927,26.9147,76.7586373652,18.5753579997,50.0982,8.08507936545
 03/09  18:00:00,41.9695065415,4.0781887106,0.0,0.0,9.17985065927,26.9147,76.5846985114,16.0719873732,50.0982,10.4145111382
 03/09  19:00:00,45.1377837517,4.0781887106,0.0,0.0,9.17985065927,26.9147,81.5582268094,16.9499422515,50.0982,14.5100845579
 03/09  20:00:00,38.8263738162,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.0979271447,24.5937732903,33.3988,15.1053538544
 03/09  21:00:00,38.8013281494,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.332265951,26.60066608,33.3988,13.332799871
 03/09  22:00:00,38.7261045148,4.0781887106,0.0,0.0,9.17985065927,19.4245,72.3007666323,33.3258810493,25.0491,13.925785583
 03/09  23:00:00,38.601963979,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.5438919743,42.2624753827,16.6994,11.5820165916
 03/09  24:00:00,39.3724862959,4.0781887106,0.0,0.0,9.17985065927,19.4245,66.9554589684,51.6811574897,8.3497,6.92460147871
 03/10  01:00:00,22.622975742,4.0781887106,0.0,0.0,4.58992532963,8.1892,72.3322170159,63.8003722152,3.33988,5.19196480069
 03/10  02:00:00,14.7150962386,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  03:00:00,14.7449781431,0.0,0.0,0.0,1.52997510988,7.4902,3.9319641044,0.0,3.33988,0.592084104397
 03/10  04:00:00,14.7578164802,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  05:00:00,15.4217366399,0.0,0.0,0.0,1.52997510988,7.4902,3.93196998868,0.0,3.33988,0.592089988683
 03/10  06:00:00,23.2563654673,4.0781887106,0.0,0.0,4.58992532963,8.1892,71.873816814,63.504116814,8.3497,0.02
 03/10  07:00:00,37.8676738452,4.0781887106,0.016101973481,0.0,9.17985065927,19.4245,82.1625121265,61.4256206183,16.6994,4.03749150819
 03/10  08:00:00,41.9332381469,4.0781887106,0.019108393874,0.0,9.17985065927,26.9147,94.9066652737,54.1704970579,25.0491,15.6870682158
 03/10  09:00:00,41.9352788338,4.0781887106,0.00398855289188,0.0,9.17985065927,26.9147,100.851843381,53.5231542011,33.3988,13.9298891796
 03/10  10:00:00,34.4517791241,4.0781887106,0.0,0.0,9.17985065927,19.4245,88.981677847,51.7723045487,25.0491,12.1602732983
 03/10  11:00:00,41.9518515453,4.0781887106,0.00158050869356,0.0,9.17985065927,26.9147,103.847254129,51.6843292676,41.7485,10.4144248615
 03/10  12:00:00,42.7205324084,4.0781887106,0.0,0.0,9.17985065927,26.9147,87.2938037523,33.9632119231,41.7485,11.5820918292
 03/10  13:00:00,42.0482687171,4.0781887106,0.0,0.0,9.17985065927,26.9147,70.2406203856,18.0786850633,41.7485,10.4134353223
 03/10  14:00:00,34.5251877037,4.0781887106,0.0,0.0,9.17985065927,19.4245,62.7199470971,20.0757186876,33.3988,9.2454284095
 03/10  15:00:00,34.5176037521,4.0781887106,0.0,0.0,9.17985065927,19.4245,62.1760890571,29.6193481134,25.0491,7.50764094371
 03/10  16:00:00,34.4986939775,4.0781887106,0.0,0.0,9.17985065927,19.4245,77.7198954209,36.2359456735,33.3988,8.08514974742
 03/10  17:00:00,41.9285388557,4.0781887106,0.0121531341651,0.0,9.17985065927,26.9147,94.4104428748,36.8042580722,50.0982,7.5079848026
 03/10  18:00:00,41.9203488464,4.0781887106,0.0,0.0,9.17985065927,26.9147,96.2137858738,35.7012694546,50.0982,10.4143164191
 03/10  19:00:00,45.0708290527,4.0781887106,0.0,0.0,9.17985065927,26.9147,108.321249055,43.7170352516,50.0982,14.5060138031
 03/10  20:00:00,38.6098833901,4.0781887106,0.0,0.0,9.17985065927,19.4245,102.002735529,52.918112145,33.3988,15.6858233839
 03/10  21:00:00,38.5978399695,4.0781887106,0.0,0.0,9.17985065927,19.4245,99.2016813275,53.0484948116,33.3988,12.7543865159
 03/10  22:00:00,38.5544863145,4.0781887106,0.0,0.0,9.17985065927,19.4245,98.5886186549,59.6106286663,25.0491,13.9288899887
 03/10  23:00:00,38.5459667799,4.0781887106,0.0,0.0,9.17985065927,19.4245,92.0657914891,63.202019931,16.6994,12.1643715581
 03/10  24:00:00,39.3472820364,4.0781887106,0.0,0.0,9.17985065927,19.4245,81.4454714893,66.7468136536,8.3497,6.34895783578
 03/11  01:00:00,22.5897476306,4.0781887106,0.0,0.0,4.58992532963,8.1892,83.1689864919,74.6377882893,3.33988,5.19131820259
 03/11  02:00:00,14.677286774,0.0,0.0,0.0,1.52997510988,7.4902,3.93194768161,0.0,3.33988,0.592067681612
 03/11  03:00:00,14.7019920409,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  04:00:00,14.7143016442,0.0,0.0,0.0,1.52997510988,7.4902,3.93195359198,0.0,3.33988,0.59207359198
 03/11  05:00:00,14.8651494242,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  06:00:00,22.6951591376,4.0781887106,0.0,0.0,4.58992532963,8.1892,89.0047219216,80.6350219216,8.3497,0.02
 03/11  07:00:00,37.600136865,4.0781887106,0.0154845445756,0.0,9.17985065927,19.4245,98.7938068743,77.4828028424,16.6994,4.61160403196
 03/11  08:00:00,41.8954512634,4.0781887106,0.0110777382969,0.0,9.17985065927,26.9147,91.6127353937,62.5251813203,25.0491,4.03845407338
 03/11  09:00:00,41.9188209767,4.0781887106,0.0,0.0,9.17985065927,26.9147,91.3048925722,53.8674540081,33.3988,4.0386385641
 03/11  10:00:00,34.453733907,4.0781887106,0.000842399775194,0.0,9.17985065927,19.4245,88.078806529,50.2756737971,25.0491,12.7540327319
 03/11  11:00:00,41.9507110336,4.0781887106,0.00491588468788,0.0,9.17985065927,26.9147,104.234426289,50.9036614154,41.7485,11.5822648739
 03/11  12:00:00,42.7096405389,4.0781887106,0.0,0.0,9.17985065927,26.9147,91.6488913297,37.1456922317,41.7485,12.754699098
 03/11  13:00:00,42.0198829313,4.0781887106,0.0,0.0,9.17985065927,26.9147,88.4826177611,33.4012657877,41.7485,13.3328519734
 03/11  14:00:00,34.4894785968,4.0781887106,0.0,0.0,9.17985065927,19.4245,81.897770957,36.9170879809,33.3988,11.5818829761
 03/11  15:00:00,34.4948941051,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.0167609114,37.5546432423,25.0491,10.4130176691
 03/11  16:00:00,34.4867210203,4.0781887106,0.0,0.0,9.17985065927,19.4245,80.331088772,36.5191348379,33.3988,10.4131539342
 03/11  17:00:00,41.9271216923,4.0781887106,0.010799594356,0.0,9.17985065927,26.9147,90.8538584356,32.085348592,50.0982,8.67030984362
 03/11  18:00:00,41.9224098551,4.0781887106,0.0,0.0,9.17985065927,26.9147,96.3731331906,35.8616034574,50.0982,10.4133297332
 03/11  19:00:00,45.0825351666,4.0781887106,0.0,0.0,9.17985065927,26.9147,103.790811499,39.1866218639,50.0982,14.505989635
 03/11  20:00:00,38.7720588404,4.0781887106,0.0,0.0,9.17985065927,19.4245,88.9413908928,41.6137419086,33.3988,13.9288489842
 03/11  21:00:00,38.7356096963,4.0781887106,0.0,0.0,9.17985065927,19.4245,98.1952182894,51.464056387,33.3988,13.3323619024
 03/11  22:00:00,38.646865615,4.0781887106,0.0,0.0,9.17985065927,19.4245,100.201899631,61.2276590635,25.0491,13.925140568
 03/11  23:00:00,38.5326392979,4.0781887106,0.0,0.0,9.17985065927,19.4245,93.9055940387,66.7916564688,16.6994,10.4145375699
 03/11  24:00:00,39.3377171537,4.0781887106,0.0,0.0,9.17985065927,19.4245,87.8646099699,71.4305163297,8.3497,8.08439364014
 03/12  01:00:00,14.7130039376,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  02:00:00,14.7056861997,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  03:00:00,14.7123317304,0.0,0.0,0.0,1.52997510988,7.4902,3.93196625986,0.0,3.33988,0.592086259856
 03/12  04:00:00,14.8592202083,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  05:00:00,22.6896334317,4.0781887106,0.0,0.0,4.58992532963,8.1892,99.0336232727,90.0918311335,8.3497,0.592092139164
 03/12  06:00:00,38.6521293789,4.0781887106,0.0141910966893,0.0,9.17985065927,19.4245,106.276265302,85.538945734,16.6994,4.03791956847
 03/12  07:00:00,45.0581533324,4.0781887106,0.0121294849341,0.0,9.17985065927,26.9147,102.984520428,73.8978165375,25.0491,4.03760389075
 03/12  08:00:00,41.8906974364,4.0781887106,0.0,0.0,9.17985065927,26.9147,102.031565394,64.5942989367,33.3988,4.03846645751
 03/12  09:00:00,34.4319090517,4.0781887106,0.0,0.0,9.17985065927,19.4245,87.7061814112,58.6185196247,25.0491,4.03856178643
 03/12  10:00:00,41.9680902042,4.0781887106,0.00457082035287,0.0,9.17985065927,26.9147,95.6219343378,41.1195407237,41.7485,12.7538936141
 03/12  11:00:00,42.723760253,4.0781887106,0.0,0.0,9.17985065927,26.9147,81.5939673194,26.5134295015,41.7485,13.3320378179
 03/12  12:00:00,42.0709095799,4.0781887106,0.0,0.0,9.17985065927,26.9147,64.8246440615,13.239491156,41.7485,9.83665290547
 03/12  13:00:00,34.5640339415,4.0781887106,0.0,0.0,9.17985065927,19.4245,52.3344842193,8.52255694323,33.3988,10.413127276
 03/12  14:00:00,34.5805857701,4.0781887106,0.0,0.0,9.17985065927,19.4245,41.6476317881,8.51470322375,25.0491,8.08382856433
 03/12  15:00:00,34.5898691921,4.0781887106,0.0,0.0,9.17985065927,19.4245,45.0151391344,3.53208490791,33.3988,8.08425422648
 03/12  16:00:00,42.0534598817,4.0781887106,0.0232588191816,0.0,9.17985065927,26.9147,57.6061843751,0.0,50.0982,7.5079843751
 03/12  17:00:00,42.0552637021,4.0781887106,0.00472499601295,0.0,9.17985065927,26.9147,60.5120751382,0.0,50.0982,10.4138751382
 03/12  18:00:00,42.045416162,4.0781887106,0.00130654360664,0.0,9.17985065927,26.9147,62.8571946607,0.00542542950695,50.0982,12.7535692312
 03/12  19:00:00,37.8364178314,4.0781887106,0.0,0.0,9.17985065927,19.4245,51.3751835854,4.64421294787,33.3988,13.3321706376
 03/12  20:00:00,38.8405216412,4.0781887106,0.0,0.0,9.17985065927,19.4245,56.7094518926,12.8982703636,33.3988,10.412381529
 03/12  21:00:00,38.7508761192,4.0781887106,0.0,0.0,9.17985065927,19.4245,61.941802443,24.1389370219,25.0491,12.7537654212
 03/12  22:00:00,38.6317216006,4.0781887106,0.0,0.0,9.17985065927,19.4245,57.710824522,30.5973109436,16.6994,10.4141135784
 03/12  23:00:00,39.3917581541,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.1945437725,32.6536132509,8.3497,5.19123052153
 03/12  24:00:00,22.6652539389,4.0781887106,0.00201043279713,0.0,4.58992532963,8.1892,55.1072737805,45.4189429451,3.33988,6.34845083545
 03/13  01:00:00,14.7472152709,0.0,0.0,0.0,1.52997510988,7.4902,3.93196865532,0.0,3.33988,0.59208865532
 03/13  02:00:00,14.7626546195,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  03:00:00,14.7762735137,0.0,0.0,0.0,1.52997510988,7.4902,3.93195734327,0.0,3.33988,0.592077343274
 03/13  04:00:00,14.9364367504,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  05:00:00,22.766110326,4.0781887106,0.0,0.0,4.58992532963,8.1892,62.3572106728,53.4154274363,8.3497,0.592083236508
 03/13  06:00:00,38.7100101054,4.0781887106,0.010946861978,0.0,9.17985065927,19.4245,76.345709825,55.6086138624,16.6994,4.03769596258
 03/13  07:00:00,45.1241939456,4.0781887106,0.0195881465794,0.0,9.17985065927,26.9147,90.3429464244,50.1913936945,25.0491,15.1024527298
 03/13  08:00:00,41.9660423498,4.0781887106,0.00139445189456,0.0,9.17985065927,26.9147,88.303488311,40.9754311344,33.3988,13.9292571767
 03/13  09:00:00,34.5129349352,4.0781887106,0.0,0.0,9.17985065927,19.4245,65.7547121435,28.5450445251,25.0491,12.1605676184
 03/13  10:00:00,42.0432779883,4.0781887106,0.00339428546508,0.0,9.17985065927,26.9147,69.218111061,17.6328407771,41.7485,9.83677028393
 03/13  11:00:00,42.8186814475,4.0781887106,0.00392435975024,0.0,9.17985065927,26.9147,54.5123377075,0.734230992422,41.7485,12.0296067151
 03/13  12:00:00,42.4907747577,4.0781887106,0.301188583066,0.0,9.17985065927,26.9147,51.7164771042,0.0,41.7485,9.96797710422
 03/13  13:00:00,34.7601551524,4.0781887106,0.0821082459086,0.0,9.17985065927,19.4245,42.6468590867,0.0,33.3988,9.24805908665
 03/13  14:00:00,34.6924917435,4.0781887106,0.0,0.0,9.17985065927,19.4245,33.147687333,0.014268520985,25.0491,8.08431881197
 03/13  15:00:00,34.6820475135,4.0781887106,0.0,0.0,9.17985065927,19.4245,40.9316898285,0.0240432880683,33.3988,7.50884654046
 03/13  16:00:00,42.9293706467,4.0781887106,0.82211621572,0.0,9.17985065927,26.9147,58.1828780563,0.0,50.0982,8.08467805632
 03/13  17:00:00,44.2435952287,4.0781887106,2.12720335457,0.0,9.17985065927,26.9147,60.5112239283,0.0,50.0982,10.4130239283
 03/13  18:00:00,44.4253906397,4.0781887106,2.3214359935,0.0,9.17985065927,26.9147,64.0263158762,0.0,50.0982,13.9281158762
 03/13  19:00:00,38.4054214091,4.0781887106,0.478623987869,0.0,9.17985065927,19.4245,49.0846801551,0.0,33.3988,15.6858801551
 03/13  20:00:00,38.9582497176,4.0781887106,0.011658661687,0.0,9.17985065927,19.4245,46.1819760415,0.0296289125938,33.3988,12.7535471289
 03/13  21:00:00,38.8371622696,4.0781887106,0.00316637783774,0.0,9.17985065927,19.4245,39.449492803,0.473703790833,25.0491,13.9266890122
 03/13  22:00:00,38.6990386099,4.0781887106,0.0,0.0,9.17985065927,19.4245,33.6855124099,5.40299349543,16.6994,11.5831189145
 03/13  23:00:00,39.4577019178,4.0781887106,0.0,0.0,9.17985065927,19.4245,24.7748784781,9.50172348346,8.3497,6.92345499465
 03/13  24:00:00,22.7358986238,4.0781887106,0.0,0.0,4.58992532963,8.1892,28.5054092868,19.9740690768,3.33988,5.19146020999
 03/14  01:00:00,14.826739129,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  02:00:00,14.856100228,0.0,0.0,0.0,1.52997510988,7.4902,3.9319762796,0.0,3.33988,0.592096279596
 03/14  03:00:00,14.8696078693,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  04:00:00,15.5588272225,0.0,0.0,0.0,1.52997510988,7.4902,3.93193044177,0.0,3.33988,0.592050441766
 03/14  05:00:00,23.3753990471,4.0781887106,0.0,0.0,4.58992532963,8.1892,36.7402710253,28.3705710253,8.3497,0.02
 03/14  06:00:00,39.0319115424,4.0781887106,0.0185231387421,0.0,9.17985065927,19.4245,46.4725928282,25.7356543234,16.6994,4.03753850478
 03/14  07:00:00,45.2057353112,4.0781887106,0.0241210588126,0.0,9.17985065927,26.9147,59.7031491153,18.9683319352,25.0491,15.6857171801
 03/14  08:00:00,42.0239031692,4.0781887106,0.00258313283244,0.0,9.17985065927,26.9147,65.3528594321,18.0306120792,33.3988,13.9234473529
 03/14  09:00:00,34.5634766083,4.0781887106,0.0,0.0,9.17985065927,19.4245,47.2346606568,10.6044924439,25.0491,11.5810682129
 03/14  10:00:00,42.0914257549,4.0781887106,0.00627340380401,0.0,9.17985065927,26.9147,55.2136810195,3.05164662242,41.7485,10.4135343971
 03/14  11:00:00,42.9958545396,4.0781887106,0.140322069989,0.0,9.17985065927,26.9147,53.3380246035,0.00684621215779,41.7485,11.5826783913
 03/14  12:00:00,43.7944964869,4.0781887106,1.57262857064,0.0,9.17985065927,26.9147,52.1615316744,0.0,41.7485,10.4130316744
 03/14  13:00:00,35.7676243156,4.0781887106,1.07250879106,0.0,9.17985065927,19.4245,42.067898429,0.0,33.3988,8.66909842899
 03/14  14:00:00,34.8644453698,4.0781887106,0.165265346017,0.0,9.17985065927,19.4245,33.1326700997,0.0,25.0491,8.08357009971
 03/14  15:00:00,34.6847990887,4.0781887106,0.0,0.0,9.17985065927,19.4245,40.9063491161,0.0,33.3988,7.50754911607
 03/14  16:00:00,42.5784769541,4.0781887106,0.490235048295,0.0,9.17985065927,26.9147,58.1826026028,0.0,50.0982,8.08440260277
 03/14  17:00:00,42.9713434173,4.0781887106,0.882599102797,0.0,9.17985065927,26.9147,60.5112303771,0.0,50.0982,10.4130303771
 03/14  18:00:00,43.276410215,4.0781887106,1.19572996994,0.0,9.17985065927,26.9147,64.0253277475,0.0,50.0982,13.9271277475
 03/14  19:00:00,37.8102668249,4.0781887106,0.0873521583329,0.0,9.17985065927,19.4245,49.112694009,0.0279312802248,33.3988,15.6859627287
 03/14  20:00:00,38.7470249166,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.1715893055,0.019582791349,33.3988,12.7532065141
 03/14  21:00:00,38.704112863,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.5180399947,3.54288680124,25.0491,13.9260531935
 03/14  22:00:00,38.6896274703,4.0781887106,0.0,0.0,9.17985065927,19.4245,36.7690670043,8.4872213565,16.6994,11.5824456478
 03/14  23:00:00,39.4556201372,4.0781887106,0.0,0.0,9.17985065927,19.4245,26.5802384995,11.3075870347,8.3497,6.92295146474
 03/14  24:00:00,22.7278935302,4.0781887106,0.0,0.0,4.58992532963,8.1892,31.3158013641,22.7841426048,3.33988,5.19177875933
 03/15  01:00:00,14.8178348852,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  02:00:00,14.8384733138,0.0,0.0,0.0,1.52997510988,7.4902,3.93192882166,0.0,3.33988,0.592048821664
 03/15  03:00:00,14.8526246006,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  04:00:00,15.0234275768,0.0,0.0,0.0,1.52997510988,7.4902,3.93193476206,0.0,3.33988,0.592054762057
 03/15  05:00:00,22.8552800337,4.0781887106,0.0,0.0,4.58992532963,8.1892,32.5756016791,24.2059016791,8.3497,0.02
 03/15  06:00:00,38.8294919512,4.0781887106,0.02015733289,0.0,9.17985065927,19.4245,37.9254618956,17.1880728546,16.6994,4.03798904095
 03/15  07:00:00,44.1840002514,4.0781887106,0.0205869595401,0.0,9.17985065927,26.9147,47.2597681741,7.10669098408,25.0491,15.10397719
 03/15  08:00:00,42.0620519882,4.0781887106,0.0,0.0,9.17985065927,26.9147,54.0353673227,6.13103496262,33.3988,14.5055323601
 03/15  09:00:00,34.573964564,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.688030284,7.05795542358,25.0491,11.5809748604
 03/15  10:00:00,42.1151166681,4.0781887106,0.00752091213006,0.0,9.17985065927,26.9147,52.9909468636,1.36648554427,41.7485,9.87596131934
 03/15  11:00:00,43.3372162544,4.0781887106,0.458133941494,0.0,9.17985065927,26.9147,53.2988609521,0.00501355204939,41.7485,11.5453474001
 03/15  12:00:00,46.1106559668,4.0781887106,3.85576966739,0.0,9.17985065927,26.9147,52.1619162324,0.0,41.7485,10.4134162324
 03/15  13:00:00,39.2438433594,4.0781887106,4.48647378727,0.0,9.17985065927,19.4245,42.6469273141,0.0,33.3988,9.24812731411
 03/15  14:00:00,38.3718645073,4.0781887106,3.59705697448,0.0,9.17985065927,19.4245,33.1328311102,0.0,25.0491,8.0837311102
 03/15  15:00:00,38.3085356837,4.0781887106,3.52573263725,0.0,9.17985065927,19.4245,40.9055827503,0.0,33.3988,7.50678275028
 03/15  16:00:00,47.1053750881,4.0781887106,4.89152845444,0.0,9.17985065927,26.9147,58.1831865601,0.0,50.0982,8.08498656007
 03/15  17:00:00,48.1581270138,4.0781887106,5.96481103314,0.0,9.17985065927,26.9147,59.9327709975,0.0,50.0982,9.83457099754
 03/15  18:00:00,48.330406995,4.0781887106,6.1517445052,0.0,9.17985065927,26.9147,64.6053436473,0.0,50.0982,14.5071436473
 03/15  19:00:00,40.1115985294,4.0781887106,3.16160463801,0.0,9.17985065927,19.4245,48.5030353599,0.0,33.3988,15.1042353599
 03/15  20:00:00,40.4209504224,4.0781887106,1.38584051001,0.0,9.17985065927,19.4245,46.1519484554,0.0,33.3988,12.7531484554
 03/15  21:00:00,38.9800492672,4.0781887106,0.0548788920911,0.0,9.17985065927,19.4245,39.0326211219,0.0537916749584,25.0491,13.9297294469
 03/15  22:00:00,38.7599008091,4.0781887106,0.0,0.0,9.17985065927,19.4245,29.8581176051,1.57533181407,16.6994,11.583385791
 03/15  23:00:00,39.4597655011,4.0781887106,0.0,0.0,9.17985065927,19.4245,28.4776207005,13.203794189,8.3497,6.92412651146
 03/15  24:00:00,22.7155503321,4.0781887106,0.0,0.0,4.58992532963,8.1892,33.1623233484,24.6309976688,3.33988,5.19144567966
 03/16  01:00:00,14.8091751034,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  02:00:00,14.8121654046,0.0,0.0,0.0,1.52997510988,7.4902,3.93197360822,0.0,3.33988,0.592093608218
 03/16  03:00:00,14.7997748925,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  04:00:00,14.941655536,0.0,0.0,0.0,1.52997510988,7.4902,3.93195367394,0.0,3.33988,0.592073673937
 03/16  05:00:00,22.7629319201,4.0781887106,0.0,0.0,4.58992532963,8.1892,63.9603833619,55.5906833619,8.3497,0.02
 03/16  06:00:00,38.7152059346,4.0781887106,0.0161451696504,0.0,9.17985065927,19.4245,76.1947975206,55.4574112502,16.6994,4.03798627035
 03/16  07:00:00,44.0701288473,4.0781887106,0.0215180366195,0.0,9.17985065927,26.9147,89.4855883087,48.7519674414,25.0491,15.6845208673
 03/16  08:00:00,41.9450821428,4.0781887106,0.00427340586967,0.0,9.17985065927,26.9147,98.1373589179,50.8160203766,33.3988,13.9225385413
 03/16  09:00:00,34.4504879624,4.0781887106,0.0,0.0,9.17985065927,19.4245,90.3356344145,53.7069291005,25.0491,11.579605314
 03/16  10:00:00,41.9469300021,4.0781887106,0.0117619998722,0.0,9.17985065927,26.9147,108.551919727,56.391165271,41.7485,10.4122544558
 03/16  11:00:00,42.6900495238,4.0781887106,0.0,0.0,9.17985065927,26.9147,102.908800307,49.583716925,41.7485,11.5765833822
 03/16  12:00:00,41.9883914558,4.0781887106,0.0,0.0,9.17985065927,26.9147,94.4554617651,42.872130185,41.7485,9.8348315801
 03/16  13:00:00,34.4593746054,4.0781887106,0.0,0.0,9.17985065927,19.4245,91.7918779564,49.1449100958,33.3988,9.24816786058
 03/16  14:00:00,34.4514015828,4.0781887106,0.0,0.0,9.17985065927,19.4245,89.7173399219,57.0486473171,25.0491,7.61959260479
 03/16  15:00:00,34.4276025816,4.0781887106,0.0,0.0,9.17985065927,19.4245,105.822028891,64.4504889953,33.3988,7.97273989539
 03/16  16:00:00,41.8519087275,4.0781887106,0.00500763514302,0.0,9.17985065927,26.9147,121.195766526,63.5893897701,50.0982,7.50817675562
 03/16  17:00:00,41.8614318057,4.0781887106,0.00388550952816,0.0,9.17985065927,26.9147,118.722438805,58.2104162722,50.0982,10.4138225331
 03/16  18:00:00,41.871882933,4.0781887106,0.00468038033532,0.0,9.17985065927,26.9147,116.292573912,51.684245644,50.0982,14.5101282681
 03/16  19:00:00,36.6307080607,4.0781887106,0.0,0.0,9.17985065927,19.4245,101.586753038,53.0854493913,33.3988,15.1025036467
 03/16  20:00:00,38.7297069905,4.0781887106,0.0,0.0,9.17985065927,19.4245,99.3126474156,53.1600047337,33.3988,12.753842682
 03/16  21:00:00,38.6571757629,4.0781887106,0.0,0.0,9.17985065927,19.4245,98.8748540981,59.8991528736,25.0491,13.9266012246
 03/16  22:00:00,38.5475965706,4.0781887106,0.0,0.0,9.17985065927,19.4245,91.6440973436,63.3624984822,16.6994,11.5821988615
 03/16  23:00:00,39.3534422601,4.0781887106,0.0,0.0,9.17985065927,19.4245,79.0222545609,64.3250684542,8.3497,6.3474861067
 03/16  24:00:00,22.6035827201,4.0781887106,0.0,0.0,4.58992532963,8.1892,79.7647252074,70.6583422264,3.33988,5.76650298102
 03/17  01:00:00,14.6990374075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  02:00:00,14.7283061737,0.0,0.0,0.0,1.52997510988,7.4902,3.93193696377,0.0,3.33988,0.592056963765
 03/17  03:00:00,14.7421526294,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  04:00:00,15.4136231576,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  05:00:00,23.2598138191,4.0781887106,0.0,0.0,4.58992532963,8.1892,73.3729712674,64.4311825241,8.3497,0.592088743383
 03/17  06:00:00,38.9443552235,4.0781887106,0.0185603676236,0.0,9.17985065927,19.4245,80.8709921127,60.1337282555,16.6994,4.03786385718
 03/17  07:00:00,44.0749153,4.0781887106,0.0240435710099,0.0,9.17985065927,26.9147,92.0118058748,51.8603665207,25.0491,15.1023393541
 03/17  08:00:00,41.9499935219,4.0781887106,0.0,0.0,9.17985065927,26.9147,97.5378064612,50.2101145719,33.3988,13.9288918893
 03/17  09:00:00,34.4646831701,4.0781887106,0.0,0.0,9.17985065927,19.4245,88.0298159335,51.3975792507,25.0491,11.5831366828
 03/17  10:00:00,41.9630123119,4.0781887106,0.0132416513595,0.0,9.17985065927,26.9147,106.079441499,53.9189435561,41.7485,10.4119979425
 03/17  11:00:00,42.7047178175,4.0781887106,0.0,0.0,9.17985065927,26.9147,98.1938824093,44.864822253,41.7485,11.5805601563
 03/17  12:00:00,42.0201690861,4.0781887106,0.0,0.0,9.17985065927,26.9147,85.8151456713,33.6534990091,41.7485,10.4131466623
 03/17  13:00:00,34.5033442432,4.0781887106,0.0,0.0,9.17985065927,19.4245,76.9076237299,34.8399689774,33.3988,8.66885475251
 03/17  14:00:00,34.5021728097,4.0781887106,0.0,0.0,9.17985065927,19.4245,74.304632753,41.1709085354,25.0491,8.08462421766
 03/17  15:00:00,34.4870834808,4.0781887106,0.0,0.0,9.17985065927,19.4245,86.6388596615,45.7332815554,33.3988,7.5067781061
 03/17  16:00:00,41.9293795673,4.0781887106,0.0173923945734,0.0,9.17985065927,26.9147,101.5245045,43.342355947,50.0982,8.08394855322
 03/17  17:00:00,41.931235652,4.0781887106,0.00518912390673,0.0,9.17985065927,26.9147,98.3288704101,37.8190732665,50.0982,10.4115971435
 03/17  18:00:00,41.9377865766,4.0781887106,0.0057138671357,0.0,9.17985065927,26.9147,95.1951326371,31.1755627148,50.0982,13.9213699223
 03/17  19:00:00,36.5527454358,4.0781887106,0.0,0.0,9.17985065927,19.4245,81.1043687522,32.6025467243,33.3988,15.103022028
 03/17  20:00:00,38.661442051,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.7653300643,32.6165848396,33.3988,12.7499452247
 03/17  21:00:00,38.6179963282,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.072306854,39.0955236875,25.0491,13.9276831665
 03/17  22:00:00,38.6104416431,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.959483606,42.6773640322,16.6994,11.5827195738
 03/17  23:00:00,39.389869299,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.9076812895,46.2103152243,8.3497,6.34766606517
 03/17  24:00:00,22.6587439032,4.0781887106,0.0,0.0,4.58992532963,8.1892,62.9193276087,53.8128684621,3.33988,5.76657914666
 03/18  01:00:00,14.7489178626,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  02:00:00,14.7741710353,0.0,0.0,0.0,1.52997510988,7.4902,3.9319448207,0.0,3.33988,0.592064820699
 03/18  03:00:00,14.7879016325,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  04:00:00,14.9394696298,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  05:00:00,22.7781380937,4.0781887106,0.0,0.0,4.58992532963,8.1892,65.6132651448,56.6714771822,8.3497,0.592087962601
 03/18  06:00:00,38.7485964714,4.0781887106,0.02095719609,0.0,9.17985065927,19.4245,72.9716360982,52.2343624596,16.6994,4.03787363863
 03/18  07:00:00,44.0971533325,4.0781887106,0.0180305437658,0.0,9.17985065927,26.9147,69.6483995629,40.5619224399,25.0491,4.03737712299
 03/18  08:00:00,41.980772211,4.0781887106,0.0,0.0,9.17985065927,26.9147,74.3479217734,36.9113428017,33.3988,4.03777897162
 03/18  09:00:00,34.5086008827,4.0781887106,0.00179199137795,0.0,9.17985065927,19.4245,73.2846266196,35.4831622536,25.0491,12.752364366
 03/18  10:00:00,42.0091980148,4.0781887106,0.0155810846011,0.0,9.17985065927,26.9147,92.3913160103,39.0639463718,41.7485,11.5788696385
 03/18  11:00:00,42.7182677863,4.0781887106,0.0,0.0,9.17985065927,26.9147,92.3529604687,37.8534325985,41.7485,12.7510278701
 03/18  12:00:00,42.0394907346,4.0781887106,0.0,0.0,9.17985065927,26.9147,90.5487879215,36.0477017325,41.7485,12.752586189
 03/18  13:00:00,34.5183192631,4.0781887106,0.0,0.0,9.17985065927,19.4245,80.338807483,35.3596009826,33.3988,11.5804065004
 03/18  14:00:00,34.5202419863,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.258448259,38.3747586492,25.0491,9.83458960985
 03/18  15:00:00,34.510829792,4.0781887106,0.0,0.0,9.17985065927,19.4245,83.1429549618,39.3327227978,33.3988,10.411432164
 03/18  16:00:00,41.9491705027,4.0781887106,0.0173991667919,0.0,9.17985065927,26.9147,97.1265107072,37.7827922852,50.0982,9.24551842203
 03/18  17:00:00,41.9388290951,4.0781887106,0.0,0.0,9.17985065927,26.9147,97.6091573887,37.6775581311,50.0982,9.83339925762
 03/18  18:00:00,41.9480950209,4.0781887106,0.0027916816121,0.0,9.17985065927,26.9147,93.7581537345,29.1523342184,50.0982,14.5076195161
 03/18  19:00:00,36.7102135075,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.5526421791,26.2329382563,33.3988,13.9209039228
 03/18  20:00:00,38.8091424055,4.0781887106,0.0,0.0,9.17985065927,19.4245,76.5451050513,30.3952476787,33.3988,12.7510573726
 03/18  21:00:00,38.7345807569,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.5969902511,31.6253242153,25.0491,13.9225660358
 03/18  22:00:00,38.6166497653,4.0781887106,0.0,0.0,9.17985065927,19.4245,63.6117626134,36.5004734089,16.6994,10.4118892046
 03/18  23:00:00,39.3830330001,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.9941055003,45.1377281213,8.3497,7.50667737907
 03/18  24:00:00,22.6402011856,4.0781887106,0.0,0.0,4.58992532963,8.1892,66.1591268257,57.628207877,3.33988,5.19103894875
 03/19  01:00:00,14.7312395838,0.0,0.0,0.0,1.52997510988,7.4902,3.93197377454,0.0,3.33988,0.592093774544
 03/19  02:00:00,14.7502569966,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  03:00:00,14.7587925424,0.0,0.0,0.0,1.52997510988,7.4902,3.93192792387,0.0,3.33988,0.59204792387
 03/19  04:00:00,14.9094204652,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  05:00:00,22.7450877615,4.0781887106,0.0,0.0,4.58992532963,8.1892,73.3264286727,64.9567286727,8.3497,0.02
 03/19  06:00:00,38.7122613366,4.0781887106,0.017979574155,0.0,9.17985065927,19.4245,81.6869069824,60.9501956327,16.6994,4.0373113497
 03/19  07:00:00,44.0608259607,4.0781887106,0.015398182929,0.0,9.17985065927,26.9147,78.2923110896,49.2058920112,25.0491,4.03731907844
 03/19  08:00:00,41.9416375793,4.0781887106,0.0,0.0,9.17985065927,26.9147,85.265959072,47.829974583,33.3988,4.03718448897
 03/19  09:00:00,34.4544147897,4.0781887106,0.0,0.0,9.17985065927,19.4245,84.3559749307,55.2698231495,25.0491,4.03705178118
 03/19  10:00:00,41.9669307754,4.0781887106,0.0168864543778,0.0,9.17985065927,26.9147,105.641166347,51.1396358781,41.7485,12.7530304685
 03/19  11:00:00,42.7073218271,4.0781887106,0.0,0.0,9.17985065927,26.9147,98.8845265641,44.384413431,41.7485,12.7516131331
 03/19  12:00:00,42.0268057645,4.0781887106,0.0,0.0,9.17985065927,26.9147,87.2580282513,35.0960737223,41.7485,10.4134545291
 03/19  13:00:00,34.5242965343,4.0781887106,0.0,0.0,9.17985065927,19.4245,72.5485554464,28.7367952036,33.3988,10.4129602429
 03/19  14:00:00,34.5486986088,4.0781887106,0.0,0.0,9.17985065927,19.4245,56.3650395937,23.8072275693,25.0491,7.50871202442
 03/19  15:00:00,34.5528455688,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.4062480341,19.5004216262,33.3988,7.50702640783
 03/19  16:00:00,42.0054390982,4.0781887106,0.0181872651468,0.0,9.17985065927,26.9147,70.4068436478,12.224029999,50.0982,8.0846136488
 03/19  17:00:00,42.0078055711,4.0781887106,0.00167271511942,0.0,9.17985065927,26.9147,68.7880112394,8.2783158764,50.0982,10.411495363
 03/19  18:00:00,42.0140139081,4.0781887106,0.0,0.0,9.17985065927,26.9147,67.3146297953,4.4650745519,50.0982,12.7513552434
 03/19  19:00:00,36.7378342781,4.0781887106,0.0,0.0,9.17985065927,19.4245,63.1586591189,17.5868458496,33.3988,12.1730132694
 03/19  20:00:00,38.8092405211,4.0781887106,0.0,0.0,9.17985065927,19.4245,71.527728513,27.7168370542,33.3988,10.4120914588
 03/19  21:00:00,38.7213378227,4.0781887106,0.0,0.0,9.17985065927,19.4245,77.6953539022,39.8948992394,25.0491,12.7513546628
 03/19  22:00:00,38.5976284832,4.0781887106,0.0,0.0,9.17985065927,19.4245,74.9493139995,47.8378534148,16.6994,10.4120605847
 03/19  23:00:00,39.3744913976,4.0781887106,0.0,0.0,9.17985065927,19.4245,63.4045602431,49.863384932,8.3497,5.19147531113
 03/19  24:00:00,22.6311464701,4.0781887106,0.0,0.0,4.58992532963,8.1892,69.8551965572,60.1677449592,3.33988,6.34757159803
 03/20  01:00:00,14.7140368555,0.0,0.0,0.0,1.52997510988,7.4902,3.9319590162,0.0,3.33988,0.5920790162
 03/20  02:00:00,14.7281482746,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  03:00:00,14.7361265996,0.0,0.0,0.0,1.52997510988,7.4902,3.93196490856,0.0,3.33988,0.59208490856
 03/20  04:00:00,14.8862541723,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  05:00:00,22.7216783712,4.0781887106,0.0,0.0,4.58992532963,8.1892,80.8009518793,72.4312518793,8.3497,0.02
 03/20  06:00:00,38.6887665692,4.0781887106,0.0169290626215,0.0,9.17985065927,19.4245,88.558263335,67.8213349527,16.6994,4.03752838234
 03/20  07:00:00,44.0448665516,4.0781887106,0.0175560076237,0.0,9.17985065927,26.9147,99.3736112786,58.6428635573,25.0491,15.6816477212
 03/20  08:00:00,41.943019111,4.0781887106,0.00202564798287,0.0,9.17985065927,26.9147,99.4753472678,52.1526369621,33.3988,13.9239103058
 03/20  09:00:00,34.4864399499,4.0781887106,0.0,0.0,9.17985065927,19.4245,77.7203875657,41.6696283953,25.0491,11.0016591704
 03/20  10:00:00,42.0201295876,4.0781887106,0.00351867571446,0.0,9.17985065927,26.9147,80.4402524457,28.2786105778,41.7485,10.4131418679
 03/20  11:00:00,42.7914895403,4.0781887106,0.0,0.0,9.17985065927,26.9147,60.2055121391,6.87648258643,41.7485,11.5805295526
 03/20  12:00:00,42.3017834655,4.0781887106,0.122845107444,0.0,9.17985065927,26.9147,52.1675984156,0.00714674467484,41.7485,10.4119516709
 03/20  13:00:00,35.2823836102,4.0781887106,0.57604861909,0.0,9.17985065927,19.4245,42.0698102166,0.0,33.3988,8.67101021662
 03/20  14:00:00,35.5620159145,4.0781887106,0.825831638049,0.0,9.17985065927,19.4245,32.5574097141,0.0,25.0491,7.50830971413
 03/20  15:00:00,35.9386924671,4.0781887106,1.20233082423,0.0,9.17985065927,19.4245,41.482181888,0.0,33.3988,8.08338188795
 03/20  16:00:00,45.1366844609,4.0781887106,2.98398484799,0.0,9.17985065927,26.9147,57.6047190633,0.0,50.0982,7.50651906328
 03/20  17:00:00,46.5574788576,4.0781887106,4.401997146,0.0,9.17985065927,26.9147,60.5110308134,0.0,50.0982,10.4128308134
 03/20  18:00:00,46.7581276511,4.0781887106,4.61580133855,0.0,9.17985065927,26.9147,64.0232710151,0.0,50.0982,13.9250710151
 03/20  19:00:00,38.5939788419,4.0781887106,1.68331406034,0.0,9.17985065927,19.4245,48.5007230688,0.0,33.3988,15.1019230688
 03/20  20:00:00,39.5197956799,4.0781887106,0.52648633585,0.0,9.17985065927,19.4245,46.1504190343,0.0,33.3988,12.7516190343
 03/20  21:00:00,38.8895762608,4.0781887106,0.0,0.0,9.17985065927,19.4245,39.0496437221,0.0749210755842,25.0491,13.9256226465
 03/20  22:00:00,38.7272555437,4.0781887106,0.0,0.0,9.17985065927,19.4245,30.4118147771,2.13212296759,16.6994,11.5802918095
 03/20  23:00:00,39.4692801668,4.0781887106,0.0,0.0,9.17985065927,19.4245,23.7656725268,9.06802273059,8.3497,6.34794979622
 03/20  24:00:00,22.7542152229,4.0781887106,0.0,0.0,4.58992532963,8.1892,25.7774002779,17.2461098759,3.33988,5.19141040196
 03/21  01:00:00,14.8419255927,0.0,0.0,0.0,1.52997510988,7.4902,3.93196258857,0.0,3.33988,0.59208258857
 03/21  02:00:00,14.8655136614,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  03:00:00,14.8709813408,0.0,0.0,0.0,1.52997510988,7.4902,3.93196847526,0.0,3.33988,0.592088475261
 03/21  04:00:00,15.5579911528,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  05:00:00,23.4104373968,4.0781887106,0.0,0.0,4.58992532963,8.1892,33.9433111507,25.5736111507,8.3497,0.02
 03/21  06:00:00,39.0759109554,4.0781887106,0.0224735053761,0.0,9.17985065927,19.4245,42.9782042056,22.241293674,16.6994,4.03751053166
 03/21  07:00:00,44.1906957927,4.0781887106,0.0299805239217,0.0,9.17985065927,26.9147,55.0826376475,14.3502081834,25.0491,15.683329464
 03/21  08:00:00,42.1010109562,4.0781887106,0.00646766595657,0.0,9.17985065927,26.9147,51.841624773,4.52393162668,33.3988,13.9188931464
 03/21  09:00:00,34.6630994096,4.0781887106,0.00724853152974,0.0,9.17985065927,19.4245,36.071801095,0.0203056035611,25.0491,11.0023954914
 03/21  10:00:00,42.3370073181,4.0781887106,0.148639038148,0.0,9.17985065927,26.9147,52.1606182637,0.0,41.7485,10.4121182637
 03/21  11:00:00,45.8821544344,4.0781887106,2.93667796819,0.0,9.17985065927,26.9147,53.3284316664,0.0,41.7485,11.5799316664
 03/21  12:00:00,48.375954795,4.0781887106,6.05529898326,0.0,9.17985065927,26.9147,51.5827212897,0.0,41.7485,9.83422128967
 03/21  13:00:00,41.7314451135,4.0781887106,6.91963971415,0.0,9.17985065927,19.4245,42.6450758341,0.0,33.3988,9.2462758341
 03/21  14:00:00,41.5718072289,4.0781887106,6.74573964303,0.0,9.17985065927,19.4245,32.5568867846,0.0,25.0491,7.50778678464
 03/21  15:00:00,40.6132407538,4.0781887106,5.79044232891,0.0,9.17985065927,19.4245,41.4815302333,0.0,33.3988,8.08273023329
 03/21  16:00:00,49.5182340774,4.0781887106,7.27913244347,0.0,9.17985065927,26.9147,57.6040229308,0.0,50.0982,7.50582293077
 03/21  17:00:00,50.5478467381,4.0781887106,8.31657182716,0.0,9.17985065927,26.9147,60.5092359378,0.0,50.0982,10.4110359378
 03/21  18:00:00,50.1001042206,4.0781887106,7.89104645087,0.0,9.17985065927,26.9147,64.0173382302,0.0,50.0982,13.9191382302
 03/21  19:00:00,40.870836069,4.0781887106,4.07761008961,0.0,9.17985065927,19.4245,48.4996481353,0.0,33.3988,15.1008481353
 03/21  20:00:00,40.5073544551,4.0781887106,1.63115018557,0.0,9.17985065927,19.4245,46.1499549994,0.0,33.3988,12.7511549994
 03/21  21:00:00,38.8884694442,4.0781887106,0.0851528626521,0.0,9.17985065927,19.4245,39.009245808,0.0402600446064,25.0491,13.9198857634
 03/21  22:00:00,38.759632105,4.0781887106,0.0,0.0,9.17985065927,19.4245,27.9097094497,0.207560378672,16.6994,11.002749071
 03/21  23:00:00,39.4688886275,4.0781887106,0.0,0.0,9.17985065927,19.4245,26.2895615387,11.0163468301,8.3497,6.92351470865
 03/21  24:00:00,22.7364145043,4.0781887106,0.0,0.0,4.58992532963,8.1892,36.1964207866,27.6647711254,3.33988,5.1917696612
 03/22  01:00:00,14.8305406292,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  02:00:00,14.8543524566,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  03:00:00,14.8663254899,0.0,0.0,0.0,1.52997510988,7.4902,3.93197340697,0.0,3.33988,0.592093406973
 03/22  04:00:00,15.023077421,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  05:00:00,22.8480814466,4.0781887106,0.0,0.0,4.58992532963,8.1892,44.1298391146,35.1880527375,8.3497,0.592086377136
 03/22  06:00:00,38.8107232013,4.0781887106,0.0238117874227,0.0,9.17985065927,19.4245,53.0533169059,32.316400244,16.6994,4.03751666189
 03/22  07:00:00,44.1707530166,4.0781887106,0.0307727635986,0.0,9.17985065927,26.9147,63.9419047053,23.7920496415,25.0491,15.1007550638
 03/22  08:00:00,42.0435127818,4.0781887106,0.00657752123523,0.0,9.17985065927,26.9147,70.8246796121,23.5041109775,33.3988,13.9217686346
 03/22  09:00:00,34.5614925401,4.0781887106,0.0,0.0,9.17985065927,19.4245,57.985892006,21.831705663,25.0491,11.105086343
 03/22  10:00:00,42.0728022764,4.0781887106,0.005239468407,0.0,9.17985065927,26.9147,72.0331920552,19.9784911787,41.7485,10.3062008764
 03/22  11:00:00,42.7887967645,4.0781887106,0.0,0.0,9.17985065927,26.9147,65.2184167662,11.8908613911,41.7485,11.5790553752
 03/22  12:00:00,42.1515161717,4.0781887106,0.00498995101087,0.0,9.17985065927,26.9147,52.665263626,1.08282286301,41.7485,9.83394076299
 03/22  13:00:00,34.6322739384,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.1338986239,0.488224935074,33.3988,9.24687368884
 03/22  14:00:00,34.6393138039,4.0781887106,0.0,0.0,9.17985065927,19.4245,36.5735847892,4.01790926732,25.0491,7.50657552188
 03/22  15:00:00,34.6174505644,4.0781887106,0.0,0.0,9.17985065927,19.4245,54.0171789409,12.5353139906,33.3988,8.08306495029
 03/22  16:00:00,42.0510038294,4.0781887106,0.0236883906096,0.0,9.17985065927,26.9147,71.0740574425,13.4693531622,50.0982,7.50650428029
 03/22  17:00:00,42.0437571999,4.0781887106,0.00655998602886,0.0,9.17985065927,26.9147,67.8552448366,7.92325339944,50.0982,9.83379143717
 03/22  18:00:00,42.0489306199,4.0781887106,0.00394339217324,0.0,9.17985065927,26.9147,64.8859488294,0.858407502746,50.0982,13.9293413266
 03/22  19:00:00,36.8180697872,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.6305553866,2.1293351282,33.3988,15.1024202584
 03/22  20:00:00,38.9181105228,4.0781887106,0.0,0.0,9.17985065927,19.4245,48.3399571639,2.18911982868,33.3988,12.7520373352
 03/22  21:00:00,38.8380324707,4.0781887106,0.0,0.0,9.17985065927,19.4245,47.748892869,8.77270325613,25.0491,13.9270896129
 03/22  22:00:00,38.7284569922,4.0781887106,0.0,0.0,9.17985065927,19.4245,38.125362435,9.8456027995,16.6994,11.5803596355
 03/22  23:00:00,39.4882936671,4.0781887106,0.0,0.0,9.17985065927,19.4245,26.552311554,11.8554232073,8.3497,6.34718834671
 03/22  24:00:00,22.7731398803,4.0781887106,0.0,0.0,4.58992532963,8.1892,27.8728876179,19.3417396477,3.33988,5.19126797024
 03/23  01:00:00,14.8686147414,0.0,0.0,0.0,1.52997510988,7.4902,3.93194778303,0.0,3.33988,0.592067783029
 03/23  02:00:00,14.8952245923,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  03:00:00,14.9088555506,0.0,0.0,0.0,1.52997510988,7.4902,3.93195369324,0.0,3.33988,0.592073693236
 03/23  04:00:00,15.0731352296,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  05:00:00,22.9097826385,4.0781887106,0.0,0.0,4.58992532963,8.1892,29.4235520615,21.0538520615,8.3497,0.02
 03/23  06:00:00,38.8842457637,4.0781887106,0.0282968888778,0.0,9.17985065927,19.4245,37.3227005338,16.5859851786,16.6994,4.03731535528
 03/23  07:00:00,44.2409358941,4.0781887106,0.0363626023995,0.0,9.17985065927,26.9147,48.2466521588,8.09644161509,25.0491,15.1011105437
 03/23  08:00:00,42.1099782724,4.0781887106,0.00791007847231,0.0,9.17985065927,26.9147,54.6490517437,7.32295946636,33.3988,13.9272922773
 03/23  09:00:00,34.6166307898,4.0781887106,0.0,0.0,9.17985065927,19.4245,45.0703670685,8.44164814591,25.0491,11.5796189226
 03/23  10:00:00,42.1276667714,4.0781887106,0.0170284723254,0.0,9.17985065927,26.9147,59.788375379,8.20638792035,41.7485,9.83348745868
 03/23  11:00:00,42.8589587856,4.0781887106,0.0165823057269,0.0,9.17985065927,26.9147,53.3308478205,0.0,41.7485,11.5823478205
