Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  12:00:00,42.3123315446,4.0781887106,0.0996810632588,0.0,9.17985065927,26.9147,52.1597747855,0.0,41.7485,10.4112747855
 03/23  13:00:00,34.6746178155,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.1660535841,0.0977041114718,33.3988,8.66954947262
 03/23  14:00:00,34.6616592534,4.0781887106,0.0,0.0,9.17985065927,19.4245,36.041805233,3.48493961883,25.0491,7.50776561418
 03/23  15:00:00,34.6462046839,4.0781887106,0.0,0.0,9.17985065927,19.4245,45.8175479341,4.33486590131,33.3988,8.08388203283
 03/23  16:00:00,42.132130797,4.0781887106,0.0316529170551,0.0,9.17985065927,26.9147,57.6052745149,0.0,50.0982,7.50707451485
 03/23  17:00:00,42.7775524624,4.0781887106,0.643487147974,0.0,9.17985065927,26.9147,60.5106180163,0.0,50.0982,10.4124180163
 03/23  18:00:00,43.3714494315,4.0781887106,1.25044709024,0.0,9.17985065927,26.9147,64.0208343684,0.0,50.0982,13.9226343684
 03/23  19:00:00,36.9349620377,4.0781887106,0.0607468711267,0.0,9.17985065927,19.4245,48.5511298281,0.0529395973707,33.3988,15.0993902308
 03/23  20:00:00,38.9447590491,4.0781887106,0.0,0.0,9.17985065927,19.4245,45.630254094,0.0601511677935,33.3988,12.1713029262
 03/23  21:00:00,38.8478864373,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.1740174315,4.19821408772,25.0491,13.9267033437
 03/23  22:00:00,38.7200012187,4.0781887106,0.0,0.0,9.17985065927,19.4245,35.7022800549,7.42322789701,16.6994,11.5796521579
 03/23  23:00:00,39.4762291629,4.0781887106,0.0,0.0,9.17985065927,19.4245,25.9081829066,11.2104640273,8.3497,6.34801887927
 03/23  24:00:00,22.7649083908,4.0781887106,0.0,0.0,4.58992532963,8.1892,27.3785409381,18.8478865827,3.33988,5.19077435542
 03/24  01:00:00,14.854538654,0.0,0.0,0.0,1.52997510988,7.4902,3.93194672346,0.0,3.33988,0.592066723455
 03/24  02:00:00,14.86060904,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  03:00:00,14.848082941,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  04:00:00,15.5009882771,0.0,0.0,0.0,1.52997510988,7.4902,3.93195262695,0.0,3.33988,0.592072626949
 03/24  05:00:00,23.3366404497,4.0781887106,0.00815548234543,0.0,4.58992532963,8.1892,53.0558040791,44.6861040791,8.3497,0.02
 03/24  06:00:00,39.0014436693,4.0781887106,0.0125985873086,0.0,9.17985065927,19.4245,62.8913729931,42.1548055279,16.6994,4.03716746515
 03/24  07:00:00,44.1378116943,4.0781887106,0.028241511659,0.0,9.17985065927,26.9147,73.7183176205,33.5688711425,25.0491,15.1003464779
 03/24  08:00:00,42.0336820126,4.0781887106,0.0034478983591,0.0,9.17985065927,26.9147,71.4788390585,24.1554045619,33.3988,13.9246344966
 03/24  09:00:00,34.6149669168,4.0781887106,0.000984384233885,0.0,9.17985065927,19.4245,43.5404063696,6.91141262056,25.0491,11.579893749
 03/24  10:00:00,42.166291353,4.0781887106,0.0102820905786,0.0,9.17985065927,26.9147,51.583080274,0.0,41.7485,9.83458027404
 03/24  11:00:00,44.3869281794,4.0781887106,1.45820614942,0.0,9.17985065927,26.9147,53.3282813455,0.0,41.7485,11.5797813455
 03/24  12:00:00,47.5875591215,4.0781887106,5.27945660352,0.0,9.17985065927,26.9147,51.5827298333,0.0,41.7485,9.83422983328
 03/24  13:00:00,41.3340040135,4.0781887106,6.53282589893,0.0,9.17985065927,19.4245,42.6443711181,0.0,33.3988,9.24557111806
 03/24  14:00:00,41.2562318477,4.0781887106,6.44175692809,0.0,9.17985065927,19.4245,32.5561990863,0.0,25.0491,7.50709908631
 03/24  15:00:00,40.7065628709,4.0781887106,5.8933060259,0.0,9.17985065927,19.4245,40.9057630527,0.0,33.3988,7.50696305268
 03/24  16:00:00,50.2534130178,4.0781887106,8.02293443465,0.0,9.17985065927,26.9147,58.1807311772,0.0,50.0982,8.08253117719
 03/24  17:00:00,51.4231968666,4.0781887106,9.19752853476,0.0,9.17985065927,26.9147,59.9319656834,0.0,50.0982,9.83376568337
 03/24  18:00:00,50.4795570715,4.0781887106,8.2762135265,0.0,9.17985065927,26.9147,64.021785671,0.0,50.0982,13.923585671
 03/24  19:00:00,41.1995313494,4.0781887106,4.40685893567,0.0,9.17985065927,19.4245,48.5005383015,0.0,33.3988,15.1017383015
 03/24  20:00:00,40.2451005406,4.0781887106,1.37836553074,0.0,9.17985065927,19.4245,46.148883204,0.0,33.3988,12.750083204
 03/24  21:00:00,38.7985756903,4.0781887106,0.00669615959458,0.0,9.17985065927,19.4245,38.4318346633,0.0417447343914,25.0491,13.340989929
 03/24  22:00:00,38.7646647914,4.0781887106,0.0,0.0,9.17985065927,19.4245,28.4090867855,0.129925057499,16.6994,11.579761728
 03/24  23:00:00,39.523436191,4.0781887106,0.0,0.0,9.17985065927,19.4245,16.0100245543,1.31272001938,8.3497,6.34760453494
 03/24  24:00:00,22.8077612443,4.0781887106,0.0,0.0,4.58992532963,8.1892,16.5314537292,8.00128477388,3.33988,5.19028895532
 03/25  01:00:00,14.8774428708,0.0,0.0,0.0,1.52997510988,7.4902,3.93195859588,0.0,3.33988,0.592078595878
 03/25  02:00:00,14.8901013938,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  03:00:00,14.8943175193,0.0,0.0,0.0,1.52997510988,7.4902,3.93193863868,0.0,3.33988,0.592058638682
 03/25  04:00:00,15.0352730076,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  05:00:00,22.8595758199,4.0781887106,0.0,0.0,4.58992532963,8.1892,42.0723820417,33.1306174823,8.3497,0.592064559383
 03/25  06:00:00,38.8151631752,4.0781887106,0.0229785959266,0.0,9.17985065927,19.4245,51.5317281551,31.3689556268,16.6994,3.46337252832
 03/25  07:00:00,44.1584300623,4.0781887106,0.0124789042133,0.0,9.17985065927,26.9147,47.7442811014,18.6576103875,25.0491,4.03757071386
 03/25  08:00:00,42.0663139393,4.0781887106,0.0,0.0,9.17985065927,26.9147,47.7314954811,10.2942482682,33.3988,4.0384472129
 03/25  09:00:00,34.6257772783,4.0781887106,0.00309706053022,0.0,9.17985065927,19.4245,40.2707750581,2.47212057727,25.0491,12.7495544808
 03/25  10:00:00,42.1664336508,4.0781887106,0.0104245419627,0.0,9.17985065927,26.9147,52.7496821139,0.0,41.7485,11.0011821139
 03/25  11:00:00,43.6388857472,4.0781887106,0.736403465424,0.0,9.17985065927,26.9147,54.4980253845,0.0,41.7485,12.7495253845
 03/25  12:00:00,44.7788992394,4.0781887106,2.50778012201,0.0,9.17985065927,26.9147,54.4993482826,0.0,41.7485,12.7508482826
 03/25  13:00:00,37.8301338063,4.0781887106,3.07431994182,0.0,9.17985065927,19.4245,44.3994890108,0.0,33.3988,11.0006890108
 03/25  14:00:00,37.9100540655,4.0781887106,3.14097914958,0.0,9.17985065927,19.4245,35.4594794434,0.0,25.0491,10.4103794434
 03/25  15:00:00,38.8255284445,4.0781887106,4.04358123879,0.0,9.17985065927,19.4245,43.2318439239,0.0,33.3988,9.83304392385
 03/25  16:00:00,47.8642478988,4.0781887106,5.65123302039,0.0,9.17985065927,26.9147,59.3450617448,0.0,50.0982,9.24686174485
 03/25  17:00:00,48.2240800219,4.0781887106,6.02618574754,0.0,9.17985065927,26.9147,59.9320877996,0.0,50.0982,9.83388779963
 03/25  18:00:00,48.7092226354,4.0781887106,6.52558674583,0.0,9.17985065927,26.9147,64.0216430415,0.0,50.0982,13.9234430415
 03/25  19:00:00,40.8368568029,4.0781887106,3.88411978058,0.0,9.17985065927,19.4245,47.3215519524,0.0,33.3988,13.9227519524
 03/25  20:00:00,39.5993083352,4.0781887106,0.590795114614,0.0,9.17985065927,19.4245,46.1484932924,0.0,33.3988,12.7496932924
 03/25  21:00:00,38.9056258299,4.0781887106,0.0,0.0,9.17985065927,19.4245,38.3955855615,0.0,25.0491,13.3464855615
 03/25  22:00:00,38.7660172082,4.0781887106,0.0,0.0,9.17985065927,19.4245,27.2260603028,0.115756309294,16.6994,10.4109039935
 03/25  23:00:00,39.4928369731,4.0781887106,0.0,0.0,9.17985065927,19.4245,18.882902296,3.02563652752,8.3497,7.50756576848
 03/25  24:00:00,22.7633334031,4.0781887106,0.00272475644624,0.0,4.58992532963,8.1892,27.0915120161,18.5608002405,3.33988,5.19083177562
 03/26  01:00:00,14.8538645335,0.0,0.0,0.0,1.52997510988,7.4902,3.93192758436,0.0,3.33988,0.592047584363
 03/26  02:00:00,14.8667217749,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  03:00:00,14.8603853027,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  04:00:00,14.9993539129,0.0,0.0,0.0,1.52997510988,7.4902,3.93195940212,0.0,3.33988,0.592079402119
 03/26  05:00:00,22.8416669298,4.0781887106,0.0,0.0,4.58992532963,8.1892,44.5996757936,36.2299757936,8.3497,0.02
 03/26  06:00:00,38.810464695,4.0781887106,0.0226626964676,0.0,9.17985065927,19.4245,52.1108869908,31.373742916,16.6994,4.03774407482
 03/26  07:00:00,43.096093823,4.0781887106,0.0122582231724,0.0,9.17985065927,26.9147,47.7165362235,18.6298058649,25.0491,4.03763035863
 03/26  08:00:00,42.0694684574,4.0781887106,0.0,0.0,9.17985065927,26.9147,48.0112115658,10.574078453,33.3988,4.03833311282
 03/26  09:00:00,34.5992746444,4.0781887106,0.0,0.0,9.17985065927,19.4245,44.3179637027,15.231814259,25.0491,4.0370494437
 03/26  10:00:00,42.112729347,4.0781887106,0.0250163979524,0.0,9.17985065927,26.9147,67.8422765882,13.9242767437,41.7485,12.1694998445
 03/26  11:00:00,42.8215833963,4.0781887106,0.0,0.0,9.17985065927,26.9147,63.1969100548,8.69817407798,41.7485,12.7502359768
 03/26  12:00:00,42.3250485324,4.0781887106,0.107527190362,0.0,9.17985065927,26.9147,51.8326221579,0.0,41.7485,10.0841221579
 03/26  13:00:00,36.2428050419,4.0781887106,1.50012510029,0.0,9.17985065927,19.4245,43.5606697975,0.0,33.3988,10.1618697975
 03/26  14:00:00,38.1539794874,4.0781887106,3.3740438631,0.0,9.17985065927,19.4245,32.5560681279,0.0,25.0491,7.50696812793
 03/26  15:00:00,38.1539610471,4.0781887106,3.37262784922,0.0,9.17985065927,19.4245,40.9062922207,0.0,33.3988,7.50749222071
 03/26  16:00:00,47.5022285693,4.0781887106,5.24047109337,0.0,9.17985065927,26.9147,58.1814079255,0.0,50.0982,8.08320792551
 03/26  17:00:00,48.8567930348,4.0781887106,6.64371386253,0.0,9.17985065927,26.9147,59.9309682,0.0,50.0982,9.83276820004
 03/26  18:00:00,49.4068933807,4.0781887106,7.19745158552,0.0,9.17985065927,26.9147,62.8471111178,0.0,50.0982,12.7489111178
 03/26  19:00:00,41.0800722433,4.0781887106,4.09864420185,0.0,9.17985065927,19.4245,45.5692659702,0.0,33.3988,12.1704659702
 03/26  20:00:00,41.4714497505,4.0781887106,2.40766875737,0.0,9.17985065927,19.4245,43.8094192298,0.0,33.3988,10.4106192298
 03/26  21:00:00,39.2080733363,4.0781887106,0.269159371644,0.0,9.17985065927,19.4245,37.2197094818,0.0,25.0491,12.1706094818
 03/26  22:00:00,38.7542384028,4.0781887106,0.0,0.0,9.17985065927,19.4245,28.0015771316,0.891079680933,16.6994,10.4110974507
 03/26  23:00:00,39.4412664488,4.0781887106,0.0,0.0,9.17985065927,19.4245,28.1151967584,14.5741125067,8.3497,5.19138425173
 03/26  24:00:00,22.7253481368,4.0781887106,0.0,0.0,4.58992532963,8.1892,36.3402530289,26.6529069029,3.33988,6.34746612601
 03/27  01:00:00,14.8153811162,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  02:00:00,14.8266411023,0.0,0.0,0.0,1.52997510988,7.4902,3.93197461859,0.0,3.33988,0.592094618585
 03/27  03:00:00,14.8282043312,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  04:00:00,14.9612120726,0.0,0.0,0.0,1.52997510988,7.4902,3.93195468363,0.0,3.33988,0.592074683628
 03/27  05:00:00,22.781270521,4.0781887106,0.0,0.0,4.58992532963,8.1892,61.6476403657,53.2779403657,8.3497,0.02
 03/27  06:00:00,38.7446827274,4.0781887106,0.0187402469045,0.0,9.17985065927,19.4245,69.695007055,48.958129111,16.6994,4.03747794397
 03/27  07:00:00,43.0479078902,4.0781887106,0.0223977124044,0.0,9.17985065927,26.9147,77.9553852119,37.8081708422,25.0491,15.0981143697
 03/27  08:00:00,42.0271819903,4.0781887106,0.00124210844916,0.0,9.17985065927,26.9147,69.172688453,21.8518418269,33.3988,13.9220466261
 03/27  09:00:00,34.5923798966,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.3627710659,6.31234171805,25.0491,11.0013293479
 03/27  10:00:00,42.1163682372,4.0781887106,0.00611926204867,0.0,9.17985065927,26.9147,51.968419463,0.385877004003,41.7485,9.834042459
 03/27  11:00:00,43.1220621959,4.0781887106,0.257951245484,0.0,9.17985065927,26.9147,53.3273880619,0.0,41.7485,11.5788880619
 03/27  12:00:00,43.9229979009,4.0781887106,1.70170029332,0.0,9.17985065927,26.9147,51.5818212882,0.0,41.7485,9.8333212882
 03/27  13:00:00,37.033613196,4.0781887106,2.31693861464,0.0,9.17985065927,19.4245,42.6436528543,0.0,33.3988,9.24485285428
 03/27  14:00:00,36.4366260727,4.0781887106,1.70266522704,0.0,9.17985065927,19.4245,32.5547561743,0.0,25.0491,7.50565617432
 03/27  15:00:00,36.3617717144,4.0781887106,1.6286627619,0.0,9.17985065927,19.4245,40.9059734174,0.0,33.3988,7.50717341736
 03/27  16:00:00,46.1308772421,4.0781887106,3.96740704973,0.0,9.17985065927,26.9147,57.6049890807,0.0,50.0982,7.50678908066
 03/27  17:00:00,47.266171749,4.0781887106,5.10037938982,0.0,9.17985065927,26.9147,60.5081679251,0.0,50.0982,10.4099679251
 03/27  18:00:00,47.7126419262,4.0781887106,5.5537727036,0.0,9.17985065927,26.9147,63.4411604794,0.0,50.0982,13.3429604794
 03/27  19:00:00,39.3092081541,4.0781887106,2.38350150175,0.0,9.17985065927,19.4245,48.4969275304,0.0,33.3988,15.0981275304
 03/27  20:00:00,39.5352973344,4.0781887106,0.541897017878,0.0,9.17985065927,19.4245,46.1479247162,0.0,33.3988,12.7491247162
 03/27  21:00:00,38.8937114327,4.0781887106,0.0,0.0,9.17985065927,19.4245,38.4124906129,0.0224720188664,25.0491,13.340918594
 03/27  22:00:00,38.7611569052,4.0781887106,0.0,0.0,9.17985065927,19.4245,28.342159942,0.0639578202493,16.6994,11.5788021217
 03/27  23:00:00,39.5023040248,4.0781887106,0.0,0.0,9.17985065927,19.4245,17.694390125,2.99714114076,8.3497,6.34754898424
 03/27  24:00:00,22.7754715883,4.0781887106,0.0,0.0,4.58992532963,8.1892,23.3350960188,14.8039411168,3.33988,5.19127490196
 03/28  01:00:00,14.8662619421,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  02:00:00,14.8866088334,0.0,0.0,0.0,1.52997510988,7.4902,3.93193296984,0.0,3.33988,0.592052969839
 03/28  03:00:00,14.8778312063,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  04:00:00,15.5272665399,0.0,0.0,0.0,1.52997510988,7.4902,3.93193890241,0.0,3.33988,0.592058902409
 03/28  05:00:00,23.3821442958,4.0781887106,0.0,0.0,4.58992532963,8.1892,39.3769405921,31.0072405921,8.3497,0.02
 03/28  06:00:00,39.0595074472,4.0781887106,0.0222633535435,0.0,9.17985065927,19.4245,46.9173479093,26.1806346181,16.6994,4.03731329117
 03/28  07:00:00,43.0953731124,4.0781887106,0.0263657445966,0.0,9.17985065927,26.9147,61.8237347767,21.6752089676,25.0491,15.0994258091
 03/28  08:00:00,42.0275050471,4.0781887106,0.00289055290711,0.0,9.17985065927,26.9147,65.886768504,19.1470832588,33.3988,13.3408852451
 03/28  09:00:00,34.5476372886,4.0781887106,0.0,0.0,9.17985065927,19.4245,51.8005865102,15.1723306351,25.0491,11.5791558751
 03/28  10:00:00,42.0522682461,4.0781887106,0.00238608121174,0.0,9.17985065927,26.9147,64.4702036256,12.8882312061,41.7485,9.83347241954
 03/28  11:00:00,42.7884099638,4.0781887106,0.0,0.0,9.17985065927,26.9147,55.0162213836,1.69064742462,41.7485,11.577073959
 03/28  12:00:00,42.1425288804,4.0781887106,0.00599176356031,0.0,9.17985065927,26.9147,51.5810902886,0.0,41.7485,9.83259028859
 03/28  13:00:00,34.6305003074,4.0781887106,0.00330620642332,0.0,9.17985065927,19.4245,42.1035069651,0.0355152720884,33.3988,8.669191693
 03/28  14:00:00,34.640071848,4.0781887106,0.0,0.0,9.17985065927,19.4245,32.6057400515,0.0499254508034,25.0491,7.50671460069
 03/28  15:00:00,34.6288445802,4.0781887106,0.00315366540222,0.0,9.17985065927,19.4245,41.5019667237,0.0207045353139,33.3988,8.08246218837
 03/28  16:00:00,42.1035477173,4.0781887106,0.0409290301008,0.0,9.17985065927,26.9147,57.60371234,0.0,50.0982,7.50551233998
 03/28  17:00:00,42.2710703268,4.0781887106,0.213127843013,0.0,9.17985065927,26.9147,59.9313375773,0.0,50.0982,9.83313757726
 03/28  18:00:00,42.3808088536,4.0781887106,0.337165039505,0.0,9.17985065927,26.9147,64.0198820452,0.0,50.0982,13.9216820452
 03/28  19:00:00,36.6454885396,4.0781887106,0.0,0.0,9.17985065927,19.4245,48.5441774555,0.0463780891446,33.3988,15.0989993664
 03/28  20:00:00,38.7340052666,4.0781887106,0.0,0.0,9.17985065927,19.4245,48.011629445,2.44228728322,33.3988,12.1705421618
 03/28  21:00:00,38.6736831157,4.0781887106,0.0,0.0,9.17985065927,19.4245,52.571775701,13.6022710587,25.0491,13.9204046423
 03/28  22:00:00,38.6414226072,4.0781887106,0.0,0.0,9.17985065927,19.4245,55.3066988725,27.607226668,16.6994,11.0000722044
 03/28  23:00:00,39.4013942228,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.8398486126,36.1429740322,8.3497,6.34717458044
 03/28  24:00:00,22.675680299,4.0781887106,0.00222936681179,0.0,4.58992532963,8.1892,54.7846643125,46.2540905316,3.33988,5.19069378083
 03/29  01:00:00,14.7662510148,0.0,0.0,0.0,1.52997510988,7.4902,3.93197252778,0.0,3.33988,0.592092527778
 03/29  02:00:00,14.7930455146,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  03:00:00,14.804852507,0.0,0.0,0.0,1.52997510988,7.4902,3.93192667071,0.0,3.33988,0.592046670712
 03/29  04:00:00,14.9551400115,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  05:00:00,22.7868867128,4.0781887106,0.0,0.0,4.58992532963,8.1892,58.5088927839,50.1391927839,8.3497,0.02
 03/29  06:00:00,38.7611126322,4.0781887106,0.0202812077439,0.0,9.17985065927,19.4245,64.3558209711,43.6195869136,16.6994,4.03683405752
 03/29  07:00:00,43.0653731922,4.0781887106,0.0259690441282,0.0,9.17985065927,26.9147,73.7282642246,33.5798529927,25.0491,15.0993112319
 03/29  08:00:00,41.9962828595,4.0781887106,0.0,0.0,9.17985065927,26.9147,79.1677442053,32.4302172217,33.3988,13.3387269836
 03/29  09:00:00,34.5181833996,4.0781887106,0.0,0.0,9.17985065927,19.4245,67.5295685146,30.9014720749,25.0491,11.5789964397
 03/29  10:00:00,42.0234181488,4.0781887106,0.0125352084378,0.0,9.17985065927,26.9147,80.7057814823,29.1253009815,41.7485,9.8319805008
 03/29  11:00:00,42.7374010087,4.0781887106,0.0,0.0,9.17985065927,26.9147,74.2151169796,20.8901747137,41.7485,11.5764422659
 03/29  12:00:00,42.0691806326,4.0781887106,0.0,0.0,9.17985065927,26.9147,68.1489486737,16.5691996497,41.7485,9.83124902403
 03/29  13:00:00,34.5553673181,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.8399184199,18.7740722358,33.3988,8.66704618411
 03/29  14:00:00,34.5666743477,4.0781887106,0.0,0.0,9.17985065927,19.4245,53.3169848122,20.7614776145,25.0491,7.50640719764
 03/29  15:00:00,34.5570405805,4.0781887106,0.0,0.0,9.17985065927,19.4245,64.4887094362,23.5841472539,33.3988,7.50576218224
 03/29  16:00:00,41.9978297515,4.0781887106,0.0165263362927,0.0,9.17985065927,26.9147,79.5114744788,21.3305726312,50.0982,8.08270184763
 03/29  17:00:00,41.9789478016,4.0781887106,0.0,0.0,9.17985065927,26.9147,81.0876143466,21.1576421126,50.0982,9.83177223396
 03/29  18:00:00,41.980464718,4.0781887106,0.00286151754954,0.0,9.17985065927,26.9147,81.3077720504,17.7348251925,50.0982,13.4747468579
 03/29  19:00:00,36.7333708182,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.164992178,21.8055515892,33.3988,14.9606405887
 03/29  20:00:00,38.829261191,4.0781887106,0.0,0.0,9.17985065927,19.4245,69.6132971323,23.4663915969,33.3988,12.7481055354
 03/29  21:00:00,38.7532948814,4.0781887106,0.0,0.0,9.17985065927,19.4245,68.4101551125,30.0191562053,25.0491,13.3418989071
 03/29  22:00:00,38.6394806614,4.0781887106,0.0,0.0,9.17985065927,19.4245,61.902260035,33.6256764365,16.6994,11.5771835985
 03/29  23:00:00,39.4061136073,4.0781887106,0.0,0.0,9.17985065927,19.4245,51.8967791285,37.199833548,8.3497,6.34724558048
 03/29  24:00:00,22.6832097564,4.0781887106,0.0,0.0,4.58992532963,8.1892,53.3646443643,44.8333516644,3.33988,5.19141269993
 03/30  01:00:00,14.7772762482,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  02:00:00,14.7971619472,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  03:00:00,14.8063271342,0.0,0.0,0.0,1.52997510988,7.4902,3.93197023294,0.0,3.33988,0.592090232941
 03/30  04:00:00,14.9568189778,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  05:00:00,22.7914051105,4.0781887106,0.0,0.0,4.58992532963,8.1892,59.931164667,50.9893685613,8.3497,0.592096105756
 03/30  06:00:00,38.7607812901,4.0781887106,0.0210543258258,0.0,9.17985065927,19.4245,67.3258694973,46.5893976222,16.6994,4.0370718751
 03/30  07:00:00,43.0623807171,4.0781887106,0.0272729212549,0.0,9.17985065927,26.9147,77.5191183719,37.9523787068,25.0491,14.5176396651
 03/30  08:00:00,41.9926184266,4.0781887106,0.0,0.0,9.17985065927,26.9147,84.3016600413,36.981712723,33.3988,13.9211473183
 03/30  09:00:00,34.5196113019,4.0781887106,0.0,0.0,9.17985065927,19.4245,68.801514033,32.7531509279,25.0491,10.999263105
 03/30  10:00:00,42.034660368,4.0781887106,0.00591484161819,0.0,9.17985065927,26.9147,78.1509670835,26.5703020627,41.7485,9.83216502079
 03/30  11:00:00,42.7708790587,4.0781887106,0.0,0.0,9.17985065927,26.9147,66.9042112984,13.5772564806,41.7485,11.5784548178
 03/30  12:00:00,42.1174401558,4.0781887106,0.0,0.0,9.17985065927,26.9147,53.3230372938,1.74127420663,41.7485,9.83326308717
 03/30  13:00:00,34.6044909803,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.644754341,0.578903297617,33.3988,8.66705104341
 03/30  14:00:00,34.6284900155,4.0781887106,0.0,0.0,9.17985065927,19.4245,33.135089313,0.579788704172,25.0491,7.50620060886
 03/30  15:00:00,34.6333184591,4.0781887106,0.00804631298303,0.0,9.17985065927,19.4245,41.6259267874,0.720799463623,33.3988,7.50632732381
 03/30  16:00:00,42.0692520296,4.0781887106,0.0212230428874,0.0,9.17985065927,26.9147,58.1812146065,0.0,50.0982,8.08301460651
 03/30  17:00:00,42.1379458735,4.0781887106,0.0668298247179,0.0,9.17985065927,26.9147,59.930793396,0.0,50.0982,9.83259339598
 03/30  18:00:00,42.6337572464,4.0781887106,0.563311058015,0.0,9.17985065927,26.9147,63.4402110811,0.0,50.0982,13.3420110811
 03/30  19:00:00,36.8082513637,4.0781887106,0.0,0.0,9.17985065927,19.4245,49.4000140317,0.904784229881,33.3988,15.0964298018
 03/30  20:00:00,38.8708319276,4.0781887106,0.0,0.0,9.17985065927,19.4245,52.511905725,6.94298925633,33.3988,12.1701164687
 03/30  21:00:00,38.7670907057,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.0351841247,21.0630972588,25.0491,13.9229868659
 03/30  22:00:00,38.6460323997,4.0781887106,0.0,0.0,9.17985065927,19.4245,55.8812571482,28.1819792905,16.6994,10.9998778577
 03/30  23:00:00,39.4022509831,4.0781887106,0.0,0.0,9.17985065927,19.4245,49.2561925901,34.5591605085,8.3497,6.34733208157
 03/30  24:00:00,22.678652833,4.0781887106,0.00220493524899,0.0,4.58992532963,8.1892,52.4621659738,43.9321275417,3.33988,5.19015843209
 03/31  01:00:00,14.7623786328,0.0,0.0,0.0,1.52997510988,7.4902,3.93195377045,0.0,3.33988,0.592073770449
 03/31  02:00:00,14.7745010305,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  03:00:00,14.7751356322,0.0,0.0,0.0,1.52997510988,7.4902,3.93195969006,0.0,3.33988,0.592079690061
 03/31  04:00:00,15.4327055544,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  05:00:00,23.2727625456,4.0781887106,0.0,0.0,4.58992532963,8.1892,69.0108229175,60.6411229175,8.3497,0.02
 03/31  06:00:00,38.9583052688,4.0781887106,0.0185127739208,0.0,9.17985065927,19.4245,75.2783506431,54.541983855,16.6994,4.0369667881
 03/31  07:00:00,43.0355386381,4.0781887106,0.0225311373978,0.0,9.17985065927,26.9147,83.3231099724,43.176764858,25.0491,15.0972451144
 03/31  08:00:00,42.0014817885,4.0781887106,0.0,0.0,9.17985065927,26.9147,79.055102543,32.3157352172,33.3988,13.3405673258
 03/31  09:00:00,34.5556137708,4.0781887106,0.0,0.0,9.17985065927,19.4245,56.6171146205,19.9902092244,25.0491,11.5778053961
 03/31  10:00:00,42.085190359,4.0781887106,0.0101605828067,0.0,9.17985065927,26.9147,64.0587157292,12.4789420639,41.7485,9.83127366529
 03/31  11:00:00,42.8000819057,4.0781887106,0.0,0.0,9.17985065927,26.9147,55.364340706,2.61628684313,41.7485,10.9995538628
 03/31  12:00:00,42.1519312438,4.0781887106,0.00799841946293,0.0,9.17985065927,26.9147,51.5811595316,0.0,41.7485,9.83265953164
 03/31  13:00:00,34.6423538404,4.0781887106,0.00300277293907,0.0,9.17985065927,19.4245,42.6995715715,0.0565516339752,33.3988,9.24421993753
 03/31  14:00:00,34.6367829889,4.0781887106,0.0,0.0,9.17985065927,19.4245,32.8589567744,0.304015236099,25.0491,7.50584153826
 03/31  15:00:00,34.6300594998,4.0781887106,0.00268797052356,0.0,9.17985065927,19.4245,41.899051896,0.995074444958,33.3988,7.50517745106
 03/31  16:00:00,42.1108535862,4.0781887106,0.0256556282421,0.0,9.17985065927,26.9147,57.6104105043,0.00625689414762,50.0982,7.50595361013
 03/31  17:00:00,42.5977577715,4.0781887106,0.502125148114,0.0,9.17985065927,26.9147,59.9301905197,0.0,50.0982,9.83199051967
 03/31  18:00:00,43.1117635519,4.0781887106,1.01909809731,0.0,9.17985065927,26.9147,63.4401544399,0.0,50.0982,13.3419544399
 03/31  19:00:00,36.8855058031,4.0781887106,0.175555082507,0.0,9.17985065927,19.4245,48.4951967702,0.0,33.3988,15.0963967702
 03/31  20:00:00,38.7866658075,4.0781887106,0.0,0.0,9.17985065927,19.4245,45.6530081238,0.0857195517468,33.3988,12.1684885721
 03/31  21:00:00,38.7018500752,4.0781887106,0.0,0.0,9.17985065927,19.4245,48.440137699,9.46880198663,25.0491,13.9222357124
 03/31  22:00:00,38.6928779363,4.0781887106,0.0,0.0,9.17985065927,19.4245,41.3859605747,13.6876028009,16.6994,10.9989577738
 03/31  23:00:00,39.4623493493,4.0781887106,0.0,0.0,9.17985065927,19.4245,30.0693983875,15.3723880009,8.3497,6.34731038666
 03/31  24:00:00,22.7574971431,4.0781887106,0.0,0.0,4.58992532963,8.1892,29.2014146662,20.6709300106,3.33988,5.19060465554
 04/01  01:00:00,14.8590491636,0.0,0.0,0.0,1.52997510988,7.4902,3.93193087461,0.0,3.33988,0.592050874609
 04/01  02:00:00,14.8978839259,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  03:00:00,14.9224058725,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  04:00:00,15.1035688475,0.0,0.0,0.0,1.52997510988,7.4902,3.93193681173,0.0,3.33988,0.59205681173
 04/01  05:00:00,22.9515611445,4.0781887106,0.0,0.0,4.58992532963,8.1892,21.4511231415,13.0814231415,8.3497,0.02
 04/01  06:00:00,38.931882153,4.0781887106,0.0317252185217,0.0,9.17985065927,19.4245,29.1998878678,8.4630354621,16.6994,4.03745240573
 04/01  07:00:00,43.2483727762,4.0781887106,0.0455394105853,0.0,9.17985065927,26.9147,29.0863194782,0.0,25.0491,4.03721947822
 04/01  08:00:00,42.1871159623,4.0781887106,0.0124174964601,0.0,9.17985065927,26.9147,37.4357934858,0.0,33.3988,4.03699348584
 04/01  09:00:00,34.706416753,4.0781887106,0.00399354918944,0.0,9.17985065927,19.4245,37.2432784673,0.0261439535441,25.0491,12.1680345137
 04/01  10:00:00,42.3289389167,4.0781887106,0.124047946898,0.0,9.17985065927,26.9147,52.7466734326,0.0,41.7485,10.9981734326
 04/01  11:00:00,44.167465872,4.0781887106,1.23691428387,0.0,9.17985065927,26.9147,54.4956702805,0.0,41.7485,12.7471702805
 04/01  12:00:00,45.6797505159,4.0781887106,3.3805691373,0.0,9.17985065927,26.9147,53.9167511243,0.0,41.7485,12.1682511243
 04/01  13:00:00,39.001914095,4.0781887106,4.2426747976,0.0,9.17985065927,19.4245,44.3980056167,0.0,33.3988,10.9992056167
 04/01  14:00:00,38.5545013608,4.0781887106,3.79004007161,0.0,9.17985065927,19.4245,34.880370462,0.0,25.0491,9.831270462
 04/01  15:00:00,39.8563777733,4.0781887106,5.07461918854,0.0,9.17985065927,19.4245,43.8088145914,0.0,33.3988,10.4100145914
 04/01  16:00:00,49.6568337301,4.0781887106,7.37446516876,0.0,9.17985065927,26.9147,58.7658899733,0.0,50.0982,8.6676899733
 04/01  17:00:00,50.0198433915,4.0781887106,7.7711988719,0.0,9.17985065927,26.9147,59.9303899829,0.0,50.0982,9.83218998289
 04/01  18:00:00,51.371089432,4.0781887106,9.15500126397,0.0,9.17985065927,26.9147,63.4397757164,0.0,50.0982,13.3415757164
 04/01  19:00:00,44.8867464622,4.0781887106,7.87634224726,0.0,9.17985065927,19.4245,47.3197807951,0.0,33.3988,13.9209807951
 04/01  20:00:00,44.6012809799,4.0781887106,5.49931763671,0.0,9.17985065927,19.4245,45.5678994656,0.0,33.3988,12.1690994656
 04/01  21:00:00,43.4912662026,4.0781887106,4.48538168695,0.0,9.17985065927,19.4245,38.9674386263,0.0,25.0491,13.9183386263
 04/01  22:00:00,42.2504443151,4.0781887106,3.37437545724,0.0,9.17985065927,19.4245,26.530886013,0.0,16.6994,9.831486013
 04/01  23:00:00,41.4959803771,4.0781887106,1.84858447237,0.0,9.17985065927,19.4245,15.8550105815,0.0,8.3497,7.50531058147
 04/01  24:00:00,22.9431752197,4.0781887106,0.0,0.0,4.58992532963,8.1892,8.70258332826,0.171630889553,3.33988,5.19107243871
 04/02  01:00:00,15.013046797,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  02:00:00,15.0204786442,0.0,0.0,0.0,1.52997510988,7.4902,3.93193616656,0.0,3.33988,0.592056166559
 04/02  03:00:00,15.0269079613,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  04:00:00,15.1956105678,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  05:00:00,23.0371597463,4.0781887106,0.0,0.0,4.58992532963,8.1892,9.25457222843,0.312792886921,8.3497,0.592079341507
 04/02  06:00:00,39.0463556868,4.0781887106,0.0616196631444,0.0,9.17985065927,19.4245,20.7364272375,0.0,16.6994,4.03702723746
 04/02  07:00:00,43.3155241675,4.0781887106,0.0473557184214,0.0,9.17985065927,26.9147,28.5125016331,0.0,25.0491,3.46340163309
 04/02  08:00:00,44.0754735513,4.0781887106,1.84343440342,0.0,9.17985065927,26.9147,37.4360421867,0.0,33.3988,4.0372421867
 04/02  09:00:00,36.0235313754,4.0781887106,1.26182632689,0.0,9.17985065927,19.4245,29.0865946809,0.0,25.0491,4.03749468093
 04/02  10:00:00,46.4913737294,4.0781887106,4.22666874122,0.0,9.17985065927,26.9147,53.916892778,0.0,41.7485,12.168392778
 04/02  11:00:00,49.3020313157,4.0781887106,6.30461641345,0.0,9.17985065927,26.9147,53.9165776854,0.0,41.7485,12.1680776854
 04/02  12:00:00,50.0764876321,4.0781887106,7.72296746882,0.0,9.17985065927,26.9147,52.1587776577,0.0,41.7485,10.4102776577
 04/02  13:00:00,41.4016448045,4.0781887106,6.61007400074,0.0,9.17985065927,19.4245,43.2291008692,0.0,33.3988,9.83030086924
 04/02  14:00:00,41.3091963653,4.0781887106,6.50060169752,0.0,9.17985065927,19.4245,32.5544889156,0.0,25.0491,7.50538891558
 04/02  15:00:00,42.6521313969,4.0781887106,7.81610413823,0.0,9.17985065927,19.4245,40.9042113742,0.0,33.3988,7.50541137423
 04/02  16:00:00,53.9201857893,4.0781887106,11.5665574278,0.0,9.17985065927,26.9147,57.6036904907,0.0,50.0982,7.50549049067
 04/02  17:00:00,54.7219433937,4.0781887106,12.3748212735,0.0,9.17985065927,26.9147,59.9294568588,0.0,50.0982,9.83125685882
 04/02  18:00:00,54.2085931969,4.0781887106,11.9382464745,0.0,9.17985065927,26.9147,62.2660550295,0.0,50.0982,12.1678550295
 04/02  19:00:00,43.4864623784,4.0781887106,7.51611847448,0.0,9.17985065927,19.4245,46.1455795142,0.0,33.3988,12.7467795142
 04/02  20:00:00,42.6454626865,4.0781887106,3.56880193961,0.0,9.17985065927,19.4245,43.2303786099,0.0,33.3988,9.8315786099
 04/02  21:00:00,39.177483871,4.0781887106,0.225966395603,0.0,9.17985065927,19.4245,37.2320822652,0.0150159003052,25.0491,12.1679663649
 04/02  22:00:00,38.8012272484,4.0781887106,0.0,0.0,9.17985065927,19.4245,26.6533238665,0.121958053484,16.6994,9.83196581301
 04/02  23:00:00,39.5432716579,4.0781887106,0.0,0.0,9.17985065927,19.4245,13.6210306581,0.0806033696865,8.3497,5.19072728846
 04/02  24:00:00,22.8239480108,4.0781887106,0.0,0.0,4.58992532963,8.1892,16.458537032,6.77249448372,3.33988,6.34616254832
 04/03  01:00:00,14.9155801702,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  02:00:00,14.9219365427,0.0,0.0,0.0,1.52997510988,7.4902,3.93194615885,0.0,3.33988,0.592066158853
 04/03  03:00:00,14.9232406033,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  04:00:00,15.0921819113,0.0,0.0,0.0,1.52997510988,7.4902,3.93195206797,0.0,3.33988,0.592072067969
 04/03  05:00:00,22.9402406003,4.0781887106,0.0,0.0,4.58992532963,8.1892,23.846801612,15.477101612,8.3497,0.02
 04/03  06:00:00,38.936192369,4.0781887106,0.0330265285177,0.0,9.17985065927,19.4245,27.8797826825,7.14329901886,16.6994,4.03708366366
 04/03  07:00:00,43.2553654178,4.0781887106,0.0521121460498,0.0,9.17985065927,26.9147,39.5644122205,0.0,25.0491,14.5153122205
 04/03  08:00:00,42.1966798267,4.0781887106,0.0224844499674,0.0,9.17985065927,26.9147,47.3179400121,0.0,33.3988,13.9191400121
 04/03  09:00:00,34.7044543088,4.0781887106,0.0,0.0,9.17985065927,19.4245,36.0904551161,0.043084385547,25.0491,10.9982707306
 04/03  10:00:00,42.3528724624,4.0781887106,0.142662260017,0.0,9.17985065927,26.9147,51.5802336875,0.0,41.7485,9.83173368746
 04/03  11:00:00,47.5057372595,4.0781887106,4.53172285793,0.0,9.17985065927,26.9147,52.7465002699,0.0,41.7485,10.9980002699
 04/03  12:00:00,54.4146011682,4.0781887106,12.0471765741,0.0,9.17985065927,26.9147,51.5797311677,0.0,41.7485,9.83123116774
 04/03  13:00:00,48.3137414302,4.0781887106,13.4746604292,0.0,9.17985065927,19.4245,42.0665700514,0.0,33.3988,8.66777005142
 04/03  14:00:00,46.2210395425,4.0781887106,11.3804543074,0.0,9.17985065927,19.4245,32.5541579783,0.0,25.0491,7.50505797835
 04/03  15:00:00,44.7975409801,4.0781887106,9.95361363704,0.0,9.17985065927,19.4245,40.9050454135,0.0,33.3988,7.50624541352
 04/03  16:00:00,55.0952462644,4.0781887106,12.7479715904,0.0,9.17985065927,26.9147,57.6043140838,0.0,50.0982,7.50611408379
 04/03  17:00:00,57.9295488139,4.0781887106,15.5690794115,0.0,9.17985065927,26.9147,59.9304280821,0.0,50.0982,9.83222808215
 04/03  18:00:00,58.286349285,4.0781887106,15.9487772643,0.0,9.17985065927,26.9147,64.0170871617,0.0,50.0982,13.9188871617
 04/03  19:00:00,48.0853490057,4.0781887106,12.0598312441,0.0,9.17985065927,19.4245,47.9127884826,0.0,33.3988,14.5139884826
 04/03  20:00:00,49.4095066289,4.0781887106,10.2422106206,0.0,9.17985065927,19.4245,45.5660867035,0.0,33.3988,12.1672867035
 04/03  21:00:00,46.2858914597,4.0781887106,7.23082821419,0.0,9.17985065927,19.4245,38.3876163974,0.0,25.0491,13.3385163974
 04/03  22:00:00,43.5005721011,4.0781887106,4.60126937309,0.0,9.17985065927,19.4245,28.2769505349,0.0,16.6994,11.5775505349
 04/03  23:00:00,41.1313032458,4.0781887106,1.48190101798,0.0,9.17985065927,19.4245,14.6969203882,0.0,8.3497,6.34722038822
 04/03  24:00:00,22.9429673449,4.0781887106,0.0049355558554,0.0,4.58992532963,8.1892,8.09334577411,0.137501828035,3.33988,4.61596394607
 04/04  01:00:00,15.0149933843,0.0,0.0,0.0,1.52997510988,7.4902,3.93197434195,0.0,3.33988,0.592094341949
 04/04  02:00:00,15.022732804,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  03:00:00,15.0275307831,0.0,0.0,0.0,1.52997510988,7.4902,3.93192852109,0.0,3.33988,0.592048521088
 04/04  04:00:00,15.8054636531,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  05:00:00,23.6334903617,4.0781887106,0.0,0.0,4.58992532963,8.1892,9.34806421554,0.406309755368,8.3497,0.592054460177
 04/04  06:00:00,39.3384555227,4.0781887106,0.0715079341534,0.0,9.17985065927,19.4245,20.1625746758,0.0,16.6994,3.46317467577
 04/04  07:00:00,43.4219647974,4.0781887106,0.151117069474,0.0,9.17985065927,26.9147,40.1711115176,0.0264011886655,25.0491,15.095610329
 04/04  08:00:00,44.2672175179,4.0781887106,2.03365039048,0.0,9.17985065927,26.9147,46.7380689814,0.0,33.3988,13.3392689814
 04/04  09:00:00,39.084640598,4.0781887106,4.31409173048,0.0,9.17985065927,19.4245,36.0480689393,0.0,25.0491,10.9989689393
 04/04  10:00:00,49.0254588683,4.0781887106,6.74438733062,0.0,9.17985065927,26.9147,51.5800121893,0.0,41.7485,9.83151218932
 04/04  11:00:00,53.3210245934,4.0781887106,10.3098089377,0.0,9.17985065927,26.9147,52.7478283071,0.0,41.7485,10.9993283071
 04/04  12:00:00,56.9524715694,4.0781887106,14.5647901107,0.0,9.17985065927,26.9147,51.5803220864,0.0,41.7485,9.83182208637
 04/04  13:00:00,47.8481121904,4.0781887106,13.0136466559,0.0,9.17985065927,19.4245,42.0642533014,0.0,33.3988,8.66545330142
 04/04  14:00:00,45.9945129678,4.0781887106,11.1521072164,0.0,9.17985065927,19.4245,32.5539637443,0.0,25.0491,7.50486374432
 04/04  15:00:00,45.3172497931,4.0781887106,10.4697572834,0.0,9.17985065927,19.4245,40.9047005138,0.0,33.3988,7.50590051378
 04/04  16:00:00,54.1303135526,4.0781887106,11.800979561,0.0,9.17985065927,26.9147,57.6036402149,0.0,50.0982,7.50544021493
 04/04  17:00:00,55.7339457915,4.0781887106,13.4096576164,0.0,9.17985065927,26.9147,59.9298729678,0.0,50.0982,9.83167296784
 04/04  18:00:00,57.7239176297,4.0781887106,15.4080361124,0.0,9.17985065927,26.9147,63.4381535134,0.0,50.0982,13.3399535134
 04/04  19:00:00,48.0870257933,4.0781887106,12.2635836722,0.0,9.17985065927,19.4245,48.4939000464,0.0,33.3988,15.0951000464
 04/04  20:00:00,49.7981568139,4.0781887106,10.8227229183,0.0,9.17985065927,19.4245,45.5667596175,0.0,33.3988,12.1679596175
 04/04  21:00:00,47.6438649178,4.0781887106,8.72192468548,0.0,9.17985065927,19.4245,38.3881804586,0.0,25.0491,13.3390804586
 04/04  22:00:00,45.5898995338,4.0781887106,6.67443266968,0.0,9.17985065927,19.4245,27.6978120865,0.0,16.6994,10.9984120865
 04/04  23:00:00,44.2895914579,4.0781887106,4.60847406235,0.0,9.17985065927,19.4245,14.6968438288,0.0,8.3497,6.34714382879
 04/04  24:00:00,24.5280544559,4.0781887106,1.5453604477,0.0,4.58992532963,8.1892,8.62542579051,0.095270145535,3.33988,5.19027564498
 04/05  01:00:00,15.0580910102,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  02:00:00,15.0714572646,0.0,0.0,0.0,1.52997510988,7.4902,3.9319298876,0.0,3.33988,0.5920498876
 04/05  03:00:00,15.0774424861,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  04:00:00,15.2429973869,0.0,0.0,0.0,1.52997510988,7.4902,3.93193582629,0.0,3.33988,0.592055826294
 04/05  05:00:00,23.0941907346,4.0781887106,0.00373304109645,0.0,4.58992532963,8.1892,8.52395544944,0.154255449437,8.3497,0.02
 04/05  06:00:00,39.1086443038,4.0781887106,0.0661829013766,0.0,9.17985065927,19.4245,20.7362551923,0.0,16.6994,4.03685519234
 04/05  07:00:00,44.5357414295,4.0781887106,2.29696251097,0.0,9.17985065927,26.9147,39.5618670874,0.0,25.0491,14.5127670874
 04/05  08:00:00,45.7747612393,4.0781887106,3.53451484763,0.0,9.17985065927,26.9147,46.7374109846,0.0,33.3988,13.3386109846
 04/05  09:00:00,37.6624072336,4.0781887106,2.91072967059,0.0,9.17985065927,19.4245,36.0459390038,0.0,25.0491,10.9968390038
 04/05  10:00:00,46.2939956183,4.0781887106,4.0439129537,0.0,9.17985065927,26.9147,51.579566726,0.0,41.7485,9.83106672604
 04/05  11:00:00,50.4872143655,4.0781887106,7.50334219444,0.0,9.17985065927,26.9147,53.3249203769,0.0,41.7485,11.5764203769
 04/05  12:00:00,53.2968424364,4.0781887106,10.948763429,0.0,9.17985065927,26.9147,51.5801436434,0.0,41.7485,9.83164364341
 04/05  13:00:00,44.3495565133,4.0781887106,9.55675937854,0.0,9.17985065927,19.4245,42.0660353309,0.0,33.3988,8.66723533093
 04/05  14:00:00,43.8079290382,4.0781887106,8.98947863346,0.0,9.17985065927,19.4245,31.9781274654,0.0,25.0491,6.92902746536
 04/05  15:00:00,43.6786896034,4.0781887106,8.84546658312,0.0,9.17985065927,19.4245,40.904222213,0.0,33.3988,7.50542221301
 04/05  16:00:00,52.475347524,4.0781887106,10.1604156611,0.0,9.17985065927,26.9147,57.6034425552,0.0,50.0982,7.50524255519
 04/05  17:00:00,52.192968469,4.0781887106,9.90014216422,0.0,9.17985065927,26.9147,59.9298570052,0.0,50.0982,9.83165700517
 04/05  18:00:00,52.5066912247,4.0781887106,10.2477081569,0.0,9.17985065927,26.9147,63.4369852996,0.0,50.0982,13.3387852996
 04/05  19:00:00,43.9547208437,4.0781887106,7.99080636083,0.0,9.17985065927,19.4245,48.4939327434,0.0,33.3988,15.0951327434
 04/05  20:00:00,46.1431292506,4.0781887106,7.02266515366,0.0,9.17985065927,19.4245,45.5663047322,0.0,33.3988,12.1675047322
 04/05  21:00:00,44.6329613475,4.0781887106,5.60418304607,0.0,9.17985065927,19.4245,38.3891604777,0.0,25.0491,13.3400604777
 04/05  22:00:00,43.9986988149,4.0781887106,5.09753264445,0.0,9.17985065927,19.4245,27.6957787576,0.0,16.6994,10.9963787576
 04/05  23:00:00,42.2526031065,4.0781887106,2.60511462022,0.0,9.17985065927,19.4245,14.6965334705,0.0,8.3497,6.3468334705
 04/05  24:00:00,22.9530091444,4.0781887106,0.0406402008292,0.0,4.58992532963,8.1892,8.61690852441,0.0861528463808,3.33988,5.19087567803
 04/06  01:00:00,14.9896707103,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  02:00:00,14.9975312816,0.0,0.0,0.0,1.52997510988,7.4902,3.93196102821,0.0,3.33988,0.59208102821
 04/06  03:00:00,14.9933744736,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  04:00:00,15.1545471859,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  05:00:00,22.9542195978,4.0781887106,0.0,0.0,4.58992532963,8.1892,10.8478862388,1.90609930254,8.3497,0.592086936262
 04/06  06:00:00,38.9008141595,4.0781887106,0.0265394417332,0.0,9.17985065927,19.4245,22.6735511641,1.93757807013,16.6994,4.03657309398
 04/06  07:00:00,42.1184156034,4.0781887106,0.0277647181716,0.0,9.17985065927,26.9147,39.5616598259,0.0,25.0491,14.5125598259
 04/06  08:00:00,42.186493948,4.0781887106,0.0492962065293,0.0,9.17985065927,26.9147,46.7371562685,0.0,33.3988,13.3383562685
 04/06  09:00:00,34.7042105135,4.0781887106,0.0100544323295,0.0,9.17985065927,19.4245,36.0534004123,0.00710347971863,25.0491,10.9971969326
 04/06  10:00:00,43.3902730721,4.0781887106,1.18903858141,0.0,9.17985065927,26.9147,51.5792989529,0.0,41.7485,9.83079895289
 04/06  11:00:00,47.5385925941,4.0781887106,4.59818396146,0.0,9.17985065927,26.9147,52.7455078636,0.0,41.7485,10.9970078636
 04/06  12:00:00,49.915954548,4.0781887106,7.6088568907,0.0,9.17985065927,26.9147,51.5788992803,0.0,41.7485,9.83039928026
 04/06  13:00:00,42.9448350879,4.0781887106,8.15763898075,0.0,9.17985065927,19.4245,42.0658974052,0.0,33.3988,8.66709740524
 04/06  14:00:00,43.0053333636,4.0781887106,8.19760554872,0.0,9.17985065927,19.4245,32.5540196862,0.0,25.0491,7.50491968623
 04/06  15:00:00,42.4587743556,4.0781887106,7.65953766153,0.0,9.17985065927,19.4245,40.9051103482,0.0,33.3988,7.50631034821
 04/06  16:00:00,51.223235919,4.0781887106,9.00738706825,0.0,9.17985065927,26.9147,57.6033154906,0.0,50.0982,7.50511549056
 04/06  17:00:00,52.6274497574,4.0781887106,10.4115391229,0.0,9.17985065927,26.9147,59.9281160616,0.0,50.0982,9.82991606156
 04/06  18:00:00,53.3485320788,4.0781887106,11.1342815621,0.0,9.17985065927,26.9147,63.4371767273,0.0,50.0982,13.3389767273
 04/06  19:00:00,42.8965676594,4.0781887106,6.96472079306,0.0,9.17985065927,19.4245,47.9134185409,0.0,33.3988,14.5146185409
 04/06  20:00:00,42.3417886265,4.0781887106,3.30057924307,0.0,9.17985065927,19.4245,45.5656830515,0.0,33.3988,12.1668830515
 04/06  21:00:00,39.7785874963,4.0781887106,0.841105128464,0.0,9.17985065927,19.4245,38.3890555455,0.0,25.0491,13.3399555455
 04/06  22:00:00,39.1417256639,4.0781887106,0.329620347429,0.0,9.17985065927,19.4245,27.6984226444,0.0,16.6994,10.9990226444
 04/06  23:00:00,39.5655284436,4.0781887106,0.0,0.0,9.17985065927,19.4245,14.8128850667,0.115855419348,8.3497,6.34732964735
 04/06  24:00:00,22.8357249976,4.0781887106,0.0,0.0,4.58992532963,8.1892,9.54506359587,1.01428646026,3.33988,5.19089713561
 04/07  01:00:00,14.9155682106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  02:00:00,14.9409790501,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  03:00:00,14.9650779717,0.0,0.0,0.0,1.52997510988,7.4902,3.93196055465,0.0,3.33988,0.592080554653
 04/07  04:00:00,15.7355735897,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  05:00:00,23.6001271845,4.0781887106,0.0,0.0,4.58992532963,8.1892,11.3755240554,2.4337376126,8.3497,0.592086442815
 04/07  06:00:00,39.3297223702,4.0781887106,0.0725999995348,0.0,9.17985065927,19.4245,20.1629442208,0.0,16.6994,3.46354422084
 04/07  07:00:00,42.5703496911,4.0781887106,0.351270978678,0.0,9.17985065927,26.9147,40.1427037535,0.0,25.0491,15.0936037535
 04/07  08:00:00,44.4476416781,4.0781887106,2.21089804945,0.0,9.17985065927,26.9147,46.7379955318,0.0,33.3988,13.3391955318
 04/07  09:00:00,38.0940526957,4.0781887106,3.32877808148,0.0,9.17985065927,19.4245,36.0466931976,0.0,25.0491,10.9975931976
 04/07  10:00:00,47.5866318518,4.0781887106,5.31114969514,0.0,9.17985065927,26.9147,51.5786349899,0.0,41.7485,9.83013498988
 04/07  11:00:00,51.9909345044,4.0781887106,8.96835809017,0.0,9.17985065927,26.9147,52.7452158031,0.0,41.7485,10.9967158031
 04/07  12:00:00,55.1518458628,4.0781887106,12.7484650225,0.0,9.17985065927,26.9147,51.0009299262,0.0,41.7485,9.25242992622
 04/07  13:00:00,46.4363845472,4.0781887106,11.5894228007,0.0,9.17985065927,19.4245,42.064858411,0.0,33.3988,8.66605841102
 04/07  14:00:00,45.4348156165,4.0781887106,10.5796293308,0.0,9.17985065927,19.4245,32.5544544924,0.0,25.0491,7.50535449239
 04/07  15:00:00,44.6348873138,4.0781887106,9.77445932158,0.0,9.17985065927,19.4245,40.904149127,0.0,33.3988,7.50534912696
 04/07  16:00:00,53.0861097105,4.0781887106,10.7442914046,0.0,9.17985065927,26.9147,57.6033949305,0.0,50.0982,7.50519493051
 04/07  17:00:00,54.6480163249,4.0781887106,12.3192944163,0.0,9.17985065927,26.9147,59.9282871937,0.0,50.0982,9.83008719371
 04/07  18:00:00,56.1567526041,4.0781887106,13.8898905856,0.0,9.17985065927,26.9147,63.435972743,0.0,50.0982,13.337772743
 04/07  19:00:00,47.1680451802,4.0781887106,11.3551921812,0.0,9.17985065927,19.4245,47.9115601136,0.0,33.3988,14.5127601136
 04/07  20:00:00,48.9126145763,4.0781887106,9.93601616268,0.0,9.17985065927,19.4245,45.5648179792,0.0,33.3988,12.1660179792
 04/07  21:00:00,46.3279111324,4.0781887106,7.41022970925,0.0,9.17985065927,19.4245,38.386236637,0.0,25.0491,13.337136637
 04/07  22:00:00,45.0584478211,4.0781887106,6.14147817968,0.0,9.17985065927,19.4245,27.6961817633,0.0,16.6994,10.9967817633
 04/07  23:00:00,43.7539403515,4.0781887106,4.0786412361,0.0,9.17985065927,19.4245,14.6964907517,0.0,8.3497,6.34679075167
 04/07  24:00:00,24.0416885977,4.0781887106,1.07031482585,0.0,4.58992532963,8.1892,8.63000620508,0.0992905231418,3.33988,5.19083568194
 04/08  01:00:00,15.0497036609,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  02:00:00,15.0610955705,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  03:00:00,15.067442837,0.0,0.0,0.0,1.52997510988,7.4902,3.93197354863,0.0,3.33988,0.592093548633
 04/08  04:00:00,15.2405427062,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  05:00:00,23.0842281415,4.0781887106,0.0,0.0,4.58992532963,8.1892,9.0947698642,0.152987629104,8.3497,0.592082235101
 04/08  06:00:00,39.071064131,4.0781887106,0.0490064834745,0.0,9.17985065927,19.4245,20.7359676914,0.0,16.6994,4.03656769135
 04/08  07:00:00,43.5580147116,4.0781887106,1.33124897801,0.0,9.17985065927,26.9147,28.5120232455,0.0,25.0491,3.46292324546
 04/08  08:00:00,46.304818802,4.0781887106,4.05861797112,0.0,9.17985065927,26.9147,37.4366562476,0.0,33.3988,4.03785624755
 04/08  09:00:00,40.2708367374,4.0781887106,5.48757262038,0.0,9.17985065927,19.4245,37.2153696285,0.0,25.0491,12.1662696285
 04/08  10:00:00,49.6351069436,4.0781887106,7.34297093718,0.0,9.17985065927,26.9147,52.7454355935,0.0,41.7485,10.9969355935
 04/08  11:00:00,53.3711671423,4.0781887106,10.3353375011,0.0,9.17985065927,26.9147,53.9153511865,0.0,41.7485,12.1668511865
 04/08  12:00:00,53.8285386965,4.0781887106,11.4218142937,0.0,9.17985065927,26.9147,53.9147768039,0.0,41.7485,12.1662768039
 04/08  13:00:00,46.2873898853,4.0781887106,11.4334384375,0.0,9.17985065927,19.4245,44.3958102818,0.0,33.3988,10.9970102818
 04/08  14:00:00,46.9019111305,4.0781887106,12.0256944676,0.0,9.17985065927,19.4245,34.3015883957,0.0,25.0491,9.25248839569
 04/08  15:00:00,47.0622262025,4.0781887106,12.1842253581,0.0,9.17985065927,19.4245,43.2288637273,0.0,33.3988,9.83006372734
 04/08  16:00:00,55.387384584,4.0781887106,13.0321804917,0.0,9.17985065927,26.9147,58.7640827083,0.0,50.0982,8.66588270832
 04/08  17:00:00,55.7684202086,4.0781887106,13.4233445504,0.0,9.17985065927,26.9147,59.9286763676,0.0,50.0982,9.83047636758
 04/08  18:00:00,58.7568289689,4.0781887106,16.4733764475,0.0,9.17985065927,26.9147,63.4374086562,0.0,50.0982,13.3392086562
 04/08  19:00:00,50.624773608,4.0781887106,14.5967218686,0.0,9.17985065927,19.4245,46.736371436,0.0,33.3988,13.337571436
 04/08  20:00:00,50.8689069513,4.0781887106,11.6886555404,0.0,9.17985065927,19.4245,45.5651044592,0.0,33.3988,12.1663044592
 04/08  21:00:00,49.9339858589,4.0781887106,10.8520255636,0.0,9.17985065927,19.4245,38.3869622815,0.0,25.0491,13.3378622815
