Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  22:00:00,47.3139642167,4.0781887106,8.38784555275,0.0,9.17985065927,19.4245,26.5292743481,0.0,16.6994,9.82987434811
 04/08  23:00:00,45.65496943,4.0781887106,5.96805492707,0.0,9.17985065927,19.4245,15.8544033982,0.0,8.3497,7.50470339815
 04/08  24:00:00,24.8036993281,4.0781887106,1.82592321525,0.0,4.58992532963,8.1892,8.62260379644,0.0922743808621,3.33988,5.19044941558
 04/09  01:00:00,15.0546905847,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  02:00:00,15.0670336812,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  03:00:00,15.0656981961,0.0,0.0,0.0,1.52997510988,7.4902,3.93193301742,0.0,3.33988,0.592053017423
 04/09  04:00:00,15.2378791045,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  05:00:00,23.0884125865,4.0781887106,0.0,0.0,4.58992532963,8.1892,9.10613991783,0.164380970726,8.3497,0.592058947108
 04/09  06:00:00,39.1063564174,4.0781887106,0.0657964244891,0.0,9.17985065927,19.4245,20.1626758389,0.0,16.6994,3.46327583894
 04/09  07:00:00,45.197333671,4.0781887106,2.95504643216,0.0,9.17985065927,26.9147,29.0862277004,0.0,25.0491,4.03712770041
 04/09  08:00:00,46.2675789583,4.0781887106,4.02510414861,0.0,9.17985065927,26.9147,37.4364466129,0.0,33.3988,4.03764661287
 04/09  09:00:00,37.0216493194,4.0781887106,2.26170737878,0.0,9.17985065927,19.4245,28.512895258,0.0,25.0491,3.46379525801
 04/09  10:00:00,47.4385709771,4.0781887106,5.17795351869,0.0,9.17985065927,26.9147,53.9144713654,0.0,41.7485,12.1659713654
 04/09  11:00:00,49.8828549386,4.0781887106,6.89796450977,0.0,9.17985065927,26.9147,53.9133993203,0.0,41.7485,12.1648993203
 04/09  12:00:00,50.6658499721,4.0781887106,8.3261995449,0.0,9.17985065927,26.9147,51.5772644497,0.0,41.7485,9.82876444967
 04/09  13:00:00,42.6046358097,4.0781887106,7.81725256902,0.0,9.17985065927,19.4245,43.2292528663,0.0,33.3988,9.83045286634
 04/09  14:00:00,41.9214787443,4.0781887106,7.12859378319,0.0,9.17985065927,19.4245,32.5537770545,0.0,25.0491,7.5046770545
 04/09  15:00:00,41.3996069311,4.0781887106,6.60629649949,0.0,9.17985065927,19.4245,40.3275657152,0.0,33.3988,6.92876571523
 04/09  16:00:00,50.8997945851,4.0781887106,8.61665143343,0.0,9.17985065927,26.9147,57.6025914074,0.0,50.0982,7.50439140742
 04/09  17:00:00,52.2724489494,4.0781887106,9.98884440406,0.0,9.17985065927,26.9147,59.9291814137,0.0,50.0982,9.83098141371
 04/09  18:00:00,52.9850025635,4.0781887106,10.7100198468,0.0,9.17985065927,26.9147,62.2639398423,0.0,50.0982,12.1657398423
 04/09  19:00:00,45.1352650773,4.0781887106,9.15587238426,0.0,9.17985065927,19.4245,45.5633882693,0.0,33.3988,12.1645882693
 04/09  20:00:00,47.6464108536,4.0781887106,8.51376935309,0.0,9.17985065927,19.4245,43.2290949537,0.0,33.3988,9.83029495371
 04/09  21:00:00,44.7908277568,4.0781887106,5.75277991619,0.0,9.17985065927,19.4245,37.2147293178,0.0,25.0491,12.1656293178
 04/09  22:00:00,42.7598640599,4.0781887106,3.8611548271,0.0,9.17985065927,19.4245,25.9519210854,0.0,16.6994,9.25252108542
 04/09  23:00:00,42.3959001534,4.0781887106,2.73504281768,0.0,9.17985065927,19.4245,13.5398451816,0.0,8.3497,5.19014518162
 04/09  24:00:00,22.9520022823,4.0781887106,0.0,0.0,4.58992532963,8.1892,9.8299635859,0.144513491387,3.33988,6.34557009452
 04/10  01:00:00,15.0176861615,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  02:00:00,15.0173164613,0.0,0.0,0.0,1.52997510988,7.4902,3.93196454745,0.0,3.33988,0.592084547449
 04/10  03:00:00,15.0197241515,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  04:00:00,15.1836361343,0.0,0.0,0.0,1.52997510988,7.4902,3.93197044627,0.0,3.33988,0.592090446269
 04/10  05:00:00,23.017391501,4.0781887106,0.0306182256648,0.0,4.58992532963,8.1892,15.200300255,6.83060025504,8.3497,0.02
 04/10  06:00:00,38.873514445,4.0781887106,0.0163823230341,0.0,9.17985065927,19.4245,33.0592838228,12.322820076,16.6994,4.03706374684
 04/10  07:00:00,42.0752213653,4.0781887106,0.0212834037947,0.0,9.17985065927,26.9147,46.8949043725,7.33407571718,25.0491,14.5117286553
 04/10  08:00:00,42.0773382175,4.0781887106,0.0,0.0,9.17985065927,26.9147,50.1857638761,3.45070028691,33.3988,13.3362635892
 04/10  09:00:00,34.6191514148,4.0781887106,0.00089837216996,0.0,9.17985065927,19.4245,35.6270336576,0.158715755642,25.0491,10.419217902
 04/10  10:00:00,42.1215297459,4.0781887106,0.00303894310759,0.0,9.17985065927,26.9147,51.5795564726,0.0,41.7485,9.83105647259
 04/10  11:00:00,43.3448838568,4.0781887106,0.479652450547,0.0,9.17985065927,26.9147,52.7452828214,0.0,41.7485,10.9967828214
 04/10  12:00:00,44.4653385048,4.0781887106,2.24313285515,0.0,9.17985065927,26.9147,51.5777068468,0.0,41.7485,9.82920684684
 04/10  13:00:00,37.5494514871,4.0781887106,2.83056183882,0.0,9.17985065927,19.4245,42.0644484575,0.0,33.3988,8.6656484575
 04/10  14:00:00,37.5799953787,4.0781887106,2.83748874309,0.0,9.17985065927,19.4245,31.9771561318,0.0,25.0491,6.92805613179
 04/10  15:00:00,37.8680029636,4.0781887106,3.12860770723,0.0,9.17985065927,19.4245,40.9027304273,0.0,33.3988,7.50393042733
 04/10  16:00:00,47.6690554338,4.0781887106,5.50333577887,0.0,9.17985065927,26.9147,57.6026392771,0.0,50.0982,7.50443927707
 04/10  17:00:00,47.6054618359,4.0781887106,5.45233483159,0.0,9.17985065927,26.9147,59.9286259726,0.0,50.0982,9.83042597261
 04/10  18:00:00,46.0178288392,4.0781887106,3.90115304322,0.0,9.17985065927,26.9147,63.4358389179,0.0,50.0982,13.3376389179
 04/10  19:00:00,37.0883602274,4.0781887106,1.26377767279,0.0,9.17985065927,19.4245,47.331028675,0.0,33.3988,13.932228675
 04/10  20:00:00,39.4191780804,4.0781887106,0.455350869467,0.0,9.17985065927,19.4245,45.564583082,0.0,33.3988,12.165783082
 04/10  21:00:00,38.8500966653,4.0781887106,0.0,0.0,9.17985065927,19.4245,38.4585906386,0.0723111471539,25.0491,13.3371794914
 04/10  22:00:00,38.7008182069,4.0781887106,0.0,0.0,9.17985065927,19.4245,33.0916696982,5.39668333129,16.6994,10.9955863669
 04/10  23:00:00,39.4437570413,4.0781887106,0.0,0.0,9.17985065927,19.4245,27.9145093305,13.2184445645,8.3497,6.34636476597
 04/10  24:00:00,22.7252965918,4.0781887106,0.0,0.0,4.58992532963,8.1892,31.7790919736,23.823483784,3.33988,4.61572818956
 04/11  01:00:00,14.8140692219,0.0,0.0,0.0,1.52997510988,7.4902,3.93195173049,0.0,3.33988,0.592071730487
 04/11  02:00:00,14.8367222215,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  03:00:00,14.842607095,0.0,0.0,0.0,1.52997510988,7.4902,3.93195764614,0.0,3.33988,0.592077646137
 04/11  04:00:00,15.5015040915,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  05:00:00,23.3253683246,4.0781887106,0.0,0.0,4.58992532963,8.1892,47.3081376105,38.3663540716,8.3497,0.59208353889
 04/11  06:00:00,38.9990042229,4.0781887106,0.0185583080592,0.0,9.17985065927,19.4245,56.0571817839,35.8951025684,16.6994,3.46267921551
 04/11  07:00:00,42.0147698105,4.0781887106,0.0226493106404,0.0,9.17985065927,26.9147,64.5863378832,25.0260458809,25.0491,14.5111920023
 04/11  08:00:00,42.0313354859,4.0781887106,0.0,0.0,9.17985065927,26.9147,64.4395431722,17.7032178409,33.3988,13.3375253313
 04/11  09:00:00,34.5733472475,4.0781887106,0.0,0.0,9.17985065927,19.4245,47.2709767556,11.2262739205,25.0491,10.9956028351
 04/11  10:00:00,42.0822453769,4.0781887106,0.00681383105774,0.0,9.17985065927,26.9147,59.7356853558,8.7350038312,41.7485,9.25218152456
 04/11  11:00:00,42.8107261059,4.0781887106,0.00211267888559,0.0,9.17985065927,26.9147,52.7457676618,0.0,41.7485,10.9972676618
 04/11  12:00:00,42.4169860815,4.0781887106,0.233318630548,0.0,9.17985065927,26.9147,51.5787174795,0.0,41.7485,9.83021747954
 04/11  13:00:00,34.6731148038,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.0644333761,0.0,33.3988,8.66563337613
 04/11  14:00:00,34.686811554,4.0781887106,0.00279192209274,0.0,9.17985065927,19.4245,32.0133721419,0.0360706563507,25.0491,6.92820148554
 04/11  15:00:00,34.6762313217,4.0781887106,0.0,0.0,9.17985065927,19.4245,40.9279772206,0.0252194410932,33.3988,7.50395777949
 04/11  16:00:00,42.816124017,4.0781887106,0.712477732619,0.0,9.17985065927,26.9147,57.6031312381,0.0,50.0982,7.5049312381
 04/11  17:00:00,43.8840931589,4.0781887106,1.76767656874,0.0,9.17985065927,26.9147,59.9287260815,0.0,50.0982,9.83052608149
 04/11  18:00:00,44.7901916148,4.0781887106,2.67943553588,0.0,9.17985065927,26.9147,62.854721451,0.0,50.0982,12.756521451
 04/11  19:00:00,36.4916223854,4.0781887106,0.835849821921,0.0,9.17985065927,19.4245,47.9087636513,0.0,33.3988,14.5099636513
 04/11  20:00:00,38.8241848061,4.0781887106,0.0390530251844,0.0,9.17985065927,19.4245,45.686751932,0.124515236992,33.3988,12.163436695
 04/11  21:00:00,38.7033534282,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.3745611326,7.98859493087,25.0491,13.3368662017
 04/11  22:00:00,38.6823324355,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.0443819729,15.348677671,16.6994,10.9963043019
 04/11  23:00:00,39.4103812273,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.9896048295,28.8686995192,8.3497,5.77120531027
 04/11  24:00:00,22.6947635649,4.0781887106,0.00230171090754,0.0,4.58992532963,8.1892,47.7615428523,39.231843821,3.33988,5.18981903128
 04/12  01:00:00,14.7885880324,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  02:00:00,14.8072362024,0.0,0.0,0.0,1.52997510988,7.4902,3.93194157439,0.0,3.33988,0.592061574391
 04/12  03:00:00,14.809746338,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  04:00:00,14.9619056256,0.0,0.0,0.0,1.52997510988,7.4902,3.93194749328,0.0,3.33988,0.59206749328
 04/12  05:00:00,22.7888808502,4.0781887106,0.0,0.0,4.58992532963,8.1892,59.7853330162,51.4156330162,8.3497,0.02
 04/12  06:00:00,38.7494351687,4.0781887106,0.0196012662563,0.0,9.17985065927,19.4245,69.3318880295,48.5955502188,16.6994,4.0369378107
 04/12  07:00:00,41.9975275787,4.0781887106,0.0185543160878,0.0,9.17985065927,26.9147,73.4510525031,34.4715524669,25.0491,13.9304000363
 04/12  08:00:00,42.0417798491,4.0781887106,0.00102364324655,0.0,9.17985065927,26.9147,66.1961980641,19.4612783006,33.3988,13.3361197635
 04/12  09:00:00,34.6193832692,4.0781887106,0.00137965429461,0.0,9.17985065927,19.4245,39.9903610203,3.94540489928,25.0491,10.9958561211
 04/12  10:00:00,42.1644248413,4.0781887106,0.0103553177259,0.0,9.17985065927,26.9147,51.5784221625,0.0,41.7485,9.82992216253
 04/12  11:00:00,44.5173985062,4.0781887106,1.59218152792,0.0,9.17985065927,26.9147,52.1671090253,0.0,41.7485,10.4186090253
 04/12  12:00:00,47.0009806901,4.0781887106,4.70994474431,0.0,9.17985065927,26.9147,51.5766835038,0.0,41.7485,9.82818350382
 04/12  13:00:00,39.9587550092,4.0781887106,5.18262016857,0.0,9.17985065927,19.4245,42.0650763927,0.0,33.3988,8.66627639267
 04/12  14:00:00,40.627630591,4.0781887106,5.82410527451,0.0,9.17985065927,19.4245,31.9774191722,0.0,25.0491,6.9283191722
 04/12  15:00:00,40.8192424324,4.0781887106,6.00891017404,0.0,9.17985065927,19.4245,40.9027933047,0.0,33.3988,7.50399330467
 04/12  16:00:00,49.7653560172,4.0781887106,7.55187757672,0.0,9.17985065927,26.9147,57.6029370915,0.0,50.0982,7.50473709153
 04/12  17:00:00,51.1580881158,4.0781887106,8.93854456869,0.0,9.17985065927,26.9147,59.9284895845,0.0,50.0982,9.83028958454
 04/12  18:00:00,51.2359699534,4.0781887106,9.02236569373,0.0,9.17985065927,26.9147,62.8548068831,0.0,50.0982,12.7566068831
 04/12  19:00:00,42.1832029542,4.0781887106,6.24064887374,0.0,9.17985065927,19.4245,47.9094324313,0.0,33.3988,14.5106324313
 04/12  20:00:00,42.7329701479,4.0781887106,3.66746491903,0.0,9.17985065927,19.4245,45.5645994854,0.0,33.3988,12.1657994854
 04/12  21:00:00,39.3880335561,4.0781887106,0.444529137823,0.0,9.17985065927,19.4245,38.3750200059,0.0,25.0491,13.3259200059
 04/12  22:00:00,38.8053080568,4.0781887106,0.0,0.0,9.17985065927,19.4245,27.1815384341,0.0562299120689,16.6994,10.425908522
 04/12  23:00:00,39.54412826,4.0781887106,0.0,0.0,9.17985065927,19.4245,14.8485520984,0.15341319727,8.3497,6.34543890112
 04/12  24:00:00,22.8230107136,4.0781887106,0.0,0.0,4.58992532963,8.1892,15.0819320841,6.55145624052,3.33988,5.19059584356
 04/13  01:00:00,14.9013215538,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  02:00:00,14.9105363605,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  03:00:00,14.9171579326,0.0,0.0,0.0,1.52997510988,7.4902,3.93193435889,0.0,3.33988,0.592054358893
 04/13  04:00:00,15.0761621727,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  05:00:00,22.9037956106,4.0781887106,0.0,0.0,4.58992532963,8.1892,31.416139156,22.4743788674,8.3497,0.592060288695
 04/13  06:00:00,38.8518394474,4.0781887106,0.0254758251538,0.0,9.17985065927,19.4245,43.6222213094,23.4597452215,16.6994,3.46307608792
 04/13  07:00:00,42.0998184416,4.0781887106,0.0319764561077,0.0,9.17985065927,26.9147,51.941420778,12.3840643599,25.0491,14.5082564181
 04/13  08:00:00,42.1370388072,4.0781887106,0.00668730799726,0.0,9.17985065927,26.9147,48.4483582945,1.71389634084,33.3988,13.3356619537
 04/13  09:00:00,34.7016523318,4.0781887106,0.0046205511924,0.0,9.17985065927,19.4245,35.4733560808,0.00635864411178,25.0491,10.4178974367
 04/13  10:00:00,42.7179039932,4.0781887106,0.501069840216,0.0,9.17985065927,26.9147,51.5774382237,0.0,41.7485,9.82893822372
 04/13  11:00:00,46.4891095528,4.0781887106,3.53246634236,0.0,9.17985065927,26.9147,52.7431823162,0.0,41.7485,10.9946823162
 04/13  12:00:00,48.4088811141,4.0781887106,6.09727630138,0.0,9.17985065927,26.9147,51.0012126361,0.0,41.7485,9.25271263607
 04/13  13:00:00,39.2757483758,4.0781887106,4.52517373663,0.0,9.17985065927,19.4245,42.0647261892,0.0,33.3988,8.66592618921
 04/13  14:00:00,38.7203529899,4.0781887106,3.953055638,0.0,9.17985065927,19.4245,32.5534989627,0.0,25.0491,7.50439896274
 04/13  15:00:00,38.0644393044,4.0781887106,3.29616539928,0.0,9.17985065927,19.4245,40.3267212038,0.0,33.3988,6.92792120379
 04/13  16:00:00,46.9641604436,4.0781887106,4.71034292933,0.0,9.17985065927,26.9147,57.6036497703,0.0,50.0982,7.50544977032
 04/13  17:00:00,47.2205307361,4.0781887106,5.0257456279,0.0,9.17985065927,26.9147,59.9272546975,0.0,50.0982,9.82905469753
 04/13  18:00:00,47.5779504429,4.0781887106,5.41746501982,0.0,9.17985065927,26.9147,62.8549915356,0.0,50.0982,12.7567915356
 04/13  19:00:00,38.6428447003,4.0781887106,2.75578749439,0.0,9.17985065927,19.4245,47.9093358667,0.0,33.3988,14.5105358667
 04/13  20:00:00,40.6984792741,4.0781887106,1.64693615138,0.0,9.17985065927,19.4245,45.5622306826,0.0,33.3988,12.1634306826
 04/13  21:00:00,39.5466910098,4.0781887106,0.580857045311,0.0,9.17985065927,19.4245,37.8051009809,0.0,25.0491,12.7560009809
 04/13  22:00:00,38.8497684305,4.0781887106,0.00750771244908,0.0,9.17985065927,19.4245,27.7233848433,0.0285332580663,16.6994,10.9954515852
 04/13  23:00:00,39.6343153382,4.0781887106,0.00884327192332,0.0,9.17985065927,19.4245,14.7586014226,0.0631006618058,8.3497,6.34580076083
 04/13  24:00:00,22.9317126237,4.0781887106,0.0,0.0,4.58992532963,8.1892,8.10332116545,0.148073930491,3.33988,4.61536723496
 04/14  01:00:00,15.0247926162,0.0,0.0,0.0,1.52997510988,7.4902,3.93196666194,0.0,3.33988,0.592086661935
 04/14  02:00:00,15.0059296939,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  03:00:00,14.9863339021,0.0,0.0,0.0,1.52997510988,7.4902,3.93197253423,0.0,3.33988,0.59209253423
 04/14  04:00:00,15.6840223221,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  05:00:00,23.4720875796,4.0781887106,0.0,0.0,4.58992532963,8.1892,29.2846270122,20.3428803402,8.3497,0.592046671951
 04/14  06:00:00,39.0742873255,4.0781887106,0.0223475098905,0.0,9.17985065927,19.4245,47.958186038,27.7957612546,16.6994,3.4630247834
 04/14  07:00:00,42.0676420884,4.0781887106,0.0251139103884,0.0,9.17985065927,26.9147,57.0929733251,17.5341440216,25.0491,14.5097293036
 04/14  08:00:00,42.1138032993,4.0781887106,0.00384284398491,0.0,9.17985065927,26.9147,50.3314991105,4.1762180445,33.3988,12.756481066
 04/14  09:00:00,34.6735891711,4.0781887106,0.00320831890334,0.0,9.17985065927,19.4245,36.0558457766,0.0108855093545,25.0491,10.9958602672
 04/14  10:00:00,42.3446815093,4.0781887106,0.15250625011,0.0,9.17985065927,26.9147,51.5786336357,0.0,41.7485,9.83013363571
 04/14  11:00:00,44.1059641954,4.0781887106,1.19919157463,0.0,9.17985065927,26.9147,52.1656306265,0.0,41.7485,10.4171306265
 04/14  12:00:00,46.253402697,4.0781887106,3.98311470831,0.0,9.17985065927,26.9147,51.578011274,0.0,41.7485,9.82951127401
 04/14  13:00:00,38.1278003973,4.0781887106,3.38093048282,0.0,9.17985065927,19.4245,41.4879008085,0.0,33.3988,8.08910080851
 04/14  14:00:00,37.3589441249,4.0781887106,2.60576877751,0.0,9.17985065927,19.4245,32.5536036817,0.0,25.0491,7.50450368165
 04/14  15:00:00,37.0962652027,4.0781887106,2.33877295071,0.0,9.17985065927,19.4245,40.9031484412,0.0,33.3988,7.50434844123
 04/14  16:00:00,45.8666656727,4.0781887106,3.71106532573,0.0,9.17985065927,26.9147,57.0257084797,0.0,50.0982,6.9275084797
 04/14  17:00:00,46.5890356419,4.0781887106,4.43935332392,0.0,9.17985065927,26.9147,59.9284506482,0.0,50.0982,9.8302506482
 04/14  18:00:00,46.4206705473,4.0781887106,4.28586488348,0.0,9.17985065927,26.9147,62.8546962603,0.0,50.0982,12.7564962603
 04/14  19:00:00,36.8696143217,4.0781887106,1.20328881902,0.0,9.17985065927,19.4245,47.9082838048,0.0,33.3988,14.5094838048
 04/14  20:00:00,38.8771039356,4.0781887106,0.0801730956378,0.0,9.17985065927,19.4245,45.5946573435,0.0311722315408,33.3988,12.164685112
 04/14  21:00:00,38.7110356701,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.3722217672,5.56691273713,25.0491,12.7562090301
 04/14  22:00:00,38.6866113523,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.329585676,14.6357568476,16.6994,10.9944288284
 04/14  23:00:00,39.4209825185,4.0781887106,0.0,0.0,9.17985065927,19.4245,40.468204392,25.7730627665,8.3497,6.34544162557
 04/14  24:00:00,22.6978411531,4.0781887106,0.00243628837757,0.0,4.58992532963,8.1892,47.8411443873,39.8864690657,3.33988,4.61479532166
 04/15  01:00:00,14.7925727403,0.0,0.0,0.0,1.52997510988,7.4902,3.93193758656,0.0,3.33988,0.592057586561
 04/15  02:00:00,14.820192902,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  03:00:00,14.8305352053,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  04:00:00,14.9792049353,0.0,0.0,0.0,1.52997510988,7.4902,3.93194351299,0.0,3.33988,0.592063512991
 04/15  05:00:00,22.8056847874,4.0781887106,0.0,0.0,4.58992532963,8.1892,53.7646624908,45.3949624908,8.3497,0.02
 04/15  06:00:00,38.7681272194,4.0781887106,0.0197835618617,0.0,9.17985065927,19.4245,61.7410397453,41.0049565134,16.6994,4.03668323191
 04/15  07:00:00,42.0074141238,4.0781887106,0.0109278942906,0.0,9.17985065927,26.9147,52.6486091566,24.1374606456,25.0491,3.46204851091
 04/15  08:00:00,42.0271397529,4.0781887106,0.0,0.0,9.17985065927,26.9147,54.8806134715,17.4448171791,33.3988,4.03699629243
 04/15  09:00:00,34.5581740955,4.0781887106,0.00252336516192,0.0,9.17985065927,19.4245,53.2929354238,16.1716533441,25.0491,12.0721820797
 04/15  10:00:00,42.0701811937,4.0781887106,0.00868389661953,0.0,9.17985065927,26.9147,66.6650336269,14.4091080152,41.7485,10.5074256117
 04/15  11:00:00,42.7974817845,4.0781887106,0.0,0.0,9.17985065927,26.9147,58.4287715191,4.51677414077,41.7485,12.1634973783
 04/15  12:00:00,42.2096672245,4.0781887106,0.0408115999903,0.0,9.17985065927,26.9147,53.3337707436,0.0,41.7485,11.5852707436
 04/15  13:00:00,34.6338321636,4.0781887106,0.0,0.0,9.17985065927,19.4245,45.4982144601,1.10336342821,33.3988,10.9960510319
 04/15  14:00:00,34.6060158002,4.0781887106,0.0,0.0,9.17985065927,19.4245,39.9180719263,5.61776837817,25.0491,9.25120354817
 04/15  15:00:00,34.5808108623,4.0781887106,0.0,0.0,9.17985065927,19.4245,52.1895902671,8.96265605442,33.3988,9.82813421265
 04/15  16:00:00,42.0117020591,4.0781887106,0.0138589708056,0.0,9.17985065927,26.9147,67.0176033593,8.6437764342,50.0982,8.27562692511
 04/15  17:00:00,42.0066103231,4.0781887106,0.0,0.0,9.17985065927,26.9147,69.7454146867,10.0064795298,50.0982,9.64073515689
 04/15  18:00:00,41.998685782,4.0781887106,0.0,0.0,9.17985065927,26.9147,68.8851234209,5.45342405658,50.0982,13.3334993643
 04/15  19:00:00,35.6727046676,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.8396624369,12.6849785991,33.3988,12.7558838378
 04/15  20:00:00,38.800387693,4.0781887106,0.0,0.0,9.17985065927,19.4245,75.2053127347,29.6424131867,33.3988,12.1640995481
 04/15  21:00:00,38.7086276072,4.0781887106,0.0,0.0,9.17985065927,19.4245,76.0638596096,38.259068174,25.0491,12.7556914357
 04/15  22:00:00,38.5831628772,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.8019860858,47.274906174,16.6994,9.82767991178
 04/15  23:00:00,39.3657792827,4.0781887106,0.0,0.0,9.17985065927,19.4245,71.3249591526,56.0468416892,8.3497,6.92841746334
 04/15  24:00:00,22.6058825343,4.0781887106,0.00200791055056,0.0,4.58992532963,8.1892,80.230837022,71.7019104666,3.33988,5.18904655546
 04/16  01:00:00,14.6914782449,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  02:00:00,14.7149198467,0.0,0.0,0.0,1.52997510988,7.4902,3.93194839914,0.0,3.33988,0.592068399144
 04/16  03:00:00,14.7241072548,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  04:00:00,14.8734449055,0.0,0.0,0.0,1.52997510988,7.4902,3.93195430837,0.0,3.33988,0.592074308371
 04/16  05:00:00,22.6998279115,4.0781887106,0.0,0.0,4.58992532963,8.1892,87.7372252842,79.3675252842,8.3497,0.02
 04/16  06:00:00,37.604698464,4.0781887106,0.0151770797124,0.0,9.17985065927,19.4245,94.5957992524,73.8600687638,16.6994,4.03633048861
 04/16  07:00:00,41.9119382163,4.0781887106,0.0129998909177,0.0,9.17985065927,26.9147,83.9842769116,55.4724500481,25.0491,3.46272686352
 04/16  08:00:00,41.9444991844,4.0781887106,0.000972644522994,0.0,9.17985065927,26.9147,80.0754283813,42.639443257,33.3988,4.03718512434
 04/16  09:00:00,34.4732049624,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.3209405907,41.8081882401,25.0491,3.46365235057
 04/16  10:00:00,41.9876107631,4.0781887106,0.00379721328906,0.0,9.17985065927,26.9147,86.7105674367,32.7986557846,41.7485,12.1634116522
 04/16  11:00:00,42.7290597713,4.0781887106,0.0,0.0,9.17985065927,26.9147,77.4799266021,24.1466194542,41.7485,11.584807148
 04/16  12:00:00,42.0713135017,4.0781887106,0.0,0.0,9.17985065927,26.9147,66.744172685,15.1673662002,41.7485,9.82830648489
 04/16  13:00:00,34.5677308555,4.0781887106,0.0,0.0,9.17985065927,19.4245,52.1531927178,9.50243967872,33.3988,9.25195303907
 04/16  14:00:00,34.5773182573,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.9701648436,10.4175434598,25.0491,7.50352138388
 04/16  15:00:00,34.5692680988,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.0396683433,9.71233489349,33.3988,6.92853344981
 04/16  16:00:00,42.0126802254,4.0781887106,0.0141999965251,0.0,9.17985065927,26.9147,62.912835065,5.31084129769,50.0982,7.5037937673
 04/16  17:00:00,42.0172532726,4.0781887106,0.0,0.0,9.17985065927,26.9147,62.9774450483,3.05095474497,50.0982,9.82829030329
 04/16  18:00:00,42.0157749615,4.0781887106,0.0,0.0,9.17985065927,26.9147,63.1701902028,1.48882413437,50.0982,11.5831660684
 04/16  19:00:00,35.6901760398,4.0781887106,0.0,0.0,9.17985065927,19.4245,56.3420773503,10.780307155,33.3988,12.1629701952
 04/16  20:00:00,38.8118073089,4.0781887106,0.0,0.0,9.17985065927,19.4245,65.5942907527,22.9435389388,33.3988,9.25195181387
 04/16  21:00:00,38.717847147,4.0781887106,0.0,0.0,9.17985065927,19.4245,75.5399028339,38.3271964876,25.0491,12.1636063463
 04/16  22:00:00,38.5850413462,4.0781887106,0.0,0.0,9.17985065927,19.4245,77.5798735537,51.62914132,16.6994,9.25133223369
 04/16  23:00:00,39.3693388933,4.0781887106,0.0,0.0,9.17985065927,19.4245,67.8109813564,54.2708599289,8.3497,5.1904214275
 04/16  24:00:00,22.6193707265,4.0781887106,0.0019718144253,0.0,4.58992532963,8.1892,74.9617368185,65.8514165331,3.33988,5.77044028546
 04/17  01:00:00,14.7057956266,0.0,0.0,0.0,1.52997510988,7.4902,3.93196730854,0.0,3.33988,0.592087308537
 04/17  02:00:00,14.7256354625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  03:00:00,14.7325364565,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  04:00:00,14.8816883795,0.0,0.0,0.0,1.52997510988,7.4902,3.93197318774,0.0,3.33988,0.59209318774
 04/17  05:00:00,22.7048859656,4.0781887106,0.0,0.0,4.58992532963,8.1892,86.5124497935,78.1427497935,8.3497,0.02
 04/17  06:00:00,37.6125155819,4.0781887106,0.0160302069066,0.0,9.17985065927,19.4245,93.158669998,72.4225031179,16.6994,4.03676688012
 04/17  07:00:00,41.9300930112,4.0781887106,0.0191803490338,0.0,9.17985065927,26.9147,95.668208857,56.6906943248,25.0491,13.9284145322
 04/17  08:00:00,41.9759831071,4.0781887106,0.00087574688623,0.0,9.17985065927,26.9147,85.8954922411,39.1634148257,33.3988,13.3332774154
 04/17  09:00:00,34.5262428205,4.0781887106,0.0,0.0,9.17985065927,19.4245,61.8890923835,26.4227290272,25.0491,10.4172633563
 04/17  10:00:00,42.0580695369,4.0781887106,0.00339179696385,0.0,9.17985065927,26.9147,66.3922613987,14.8146320985,41.7485,9.82912930026
 04/17  11:00:00,42.8286160946,4.0781887106,0.00562603357885,0.0,9.17985065927,26.9147,52.1649407285,0.0,41.7485,10.4164407285
 04/17  12:00:00,42.5530697669,4.0781887106,0.36189946614,0.0,9.17985065927,26.9147,51.5773726551,0.0,41.7485,9.82887265505
 04/17  13:00:00,34.6671941418,4.0781887106,0.0,0.0,9.17985065927,19.4245,41.4874198284,0.0,33.3988,8.0886198284
 04/17  14:00:00,34.6727015818,4.0781887106,0.0025754622732,0.0,9.17985065927,19.4245,32.5833075289,0.0295317369206,25.0491,7.50467579195
 04/17  15:00:00,34.6624299379,4.0781887106,0.0,0.0,9.17985065927,19.4245,40.3518274152,0.0253923321147,33.3988,6.92763508309
 04/17  16:00:00,42.5807211207,4.0781887106,0.4880150384,0.0,9.17985065927,26.9147,57.6023930614,0.0,50.0982,7.50419306137
 04/17  17:00:00,43.4121762777,4.0781887106,1.30475347017,0.0,9.17985065927,26.9147,59.3491257311,0.0,50.0982,9.25092573111
 04/17  18:00:00,44.374775002,4.0781887106,2.27017496262,0.0,9.17985065927,26.9147,62.9159457658,0.0,50.0982,12.8177457658
 04/17  19:00:00,36.6382838376,4.0781887106,0.816068581681,0.0,9.17985065927,19.4245,47.8449040033,0.0,33.3988,14.4461040033
 04/17  20:00:00,39.2527412124,4.0781887106,0.282161070694,0.0,9.17985065927,19.4245,44.9821522634,0.0,33.3988,11.5833522634
 04/17  21:00:00,38.8438642288,4.0781887106,0.0023813079277,0.0,9.17985065927,19.4245,39.8691073434,1.48675127094,25.0491,13.3332560725
 04/17  22:00:00,38.6968142485,4.0781887106,0.0,0.0,9.17985065927,19.4245,35.82947919,8.71440101289,16.6994,10.4156781771
 04/17  23:00:00,39.4433100216,4.0781887106,0.0,0.0,9.17985065927,19.4245,30.361175374,15.6653764479,8.3497,6.34609892614
 04/17  24:00:00,22.7210693806,4.0781887106,0.0,0.0,4.58992532963,8.1892,35.9074978374,27.9524005652,3.33988,4.61521727219
 04/18  01:00:00,14.8204563818,0.0,0.0,0.0,1.52997510988,7.4902,3.93195146403,0.0,3.33988,0.592071464033
 04/18  02:00:00,14.8553473547,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  03:00:00,14.8621879911,0.0,0.0,0.0,1.52997510988,7.4902,3.93195736839,0.0,3.33988,0.592077368388
 04/18  04:00:00,15.5353542388,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  05:00:00,23.3687270411,4.0781887106,0.0,0.0,4.58992532963,8.1892,40.4344324623,32.0647324623,8.3497,0.02
 04/18  06:00:00,37.990370278,4.0781887106,0.0221418897674,0.0,9.17985065927,19.4245,48.3955143114,27.6594062713,16.6994,4.03670804002
 04/18  07:00:00,42.0756049401,4.0781887106,0.0283247849101,0.0,9.17985065927,26.9147,52.7714518017,13.7942008183,25.0491,13.9281509834
 04/18  08:00:00,42.08915555,4.0781887106,0.0,0.0,9.17985065927,26.9147,53.313216347,6.58066111766,33.3988,13.3337552293
 04/18  09:00:00,34.643714081,4.0781887106,0.00313555704923,0.0,9.17985065927,19.4245,36.0904663917,0.623881472025,25.0491,10.4174849197
 04/18  10:00:00,42.1780593285,4.0781887106,0.0101287066533,0.0,9.17985065927,26.9147,50.9999038286,0.0,41.7485,9.25140382856
 04/18  11:00:00,44.6941930598,4.0781887106,1.76550796279,0.0,9.17985065927,26.9147,52.7427878052,0.0,41.7485,10.9942878052
 04/18  12:00:00,47.4609200578,4.0781887106,5.1610059462,0.0,9.17985065927,26.9147,51.0000183697,0.0,41.7485,9.25151836974
 04/18  13:00:00,40.3451174084,4.0781887106,5.56569699755,0.0,9.17985065927,19.4245,42.062970601,0.0,33.3988,8.66417060101
 04/18  14:00:00,39.688196143,4.0781887106,4.89856036868,0.0,9.17985065927,19.4245,31.9762942929,0.0,25.0491,6.9271942929
 04/18  15:00:00,37.9565073717,4.0781887106,3.18437483692,0.0,9.17985065927,19.4245,40.902331562,0.0,33.3988,7.50353156197
 04/18  16:00:00,46.9659190492,4.0781887106,4.73096133554,0.0,9.17985065927,26.9147,57.0267307437,0.0,50.0982,6.92853074372
 04/18  17:00:00,48.2390290387,4.0781887106,6.0475507851,0.0,9.17985065927,26.9147,59.9276165625,0.0,50.0982,9.82941656249
 04/18  18:00:00,49.1837013847,4.0781887106,7.00233199399,0.0,9.17985065927,26.9147,62.8522513056,0.0,50.0982,12.7540513056
 04/18  19:00:00,40.5921072864,4.0781887106,4.85339419064,0.0,9.17985065927,19.4245,47.3264682254,0.0,33.3988,13.9276682254
 04/18  20:00:00,42.2597294451,4.0781887106,3.3565587327,0.0,9.17985065927,19.4245,45.5611459429,0.0,33.3988,12.1623459429
 04/18  21:00:00,39.8502603532,4.0781887106,0.998935863541,0.0,9.17985065927,19.4245,37.8040288441,0.0,25.0491,12.7549288441
 04/18  22:00:00,39.1851580416,4.0781887106,0.334841546925,0.0,9.17985065927,19.4245,27.1149323063,0.0,16.6994,10.4155323063
 04/18  23:00:00,39.6468176483,4.0781887106,0.0208382303568,0.0,9.17985065927,19.4245,14.7566818686,0.0612522992925,8.3497,6.34572956926
 04/18  24:00:00,22.9136069732,4.0781887106,0.0,0.0,4.58992532963,8.1892,8.17105643116,0.215743705548,3.33988,4.61543272561
 04/19  01:00:00,14.9963249966,0.0,0.0,0.0,1.52997510988,7.4902,3.93196730012,0.0,3.33988,0.59208730012
 04/19  02:00:00,15.0194443907,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  03:00:00,15.0267226857,0.0,0.0,0.0,1.52997510988,7.4902,3.93197319942,0.0,3.33988,0.592093199417
 04/19  04:00:00,15.2009082016,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  05:00:00,23.0354203414,4.0781887106,0.0,0.0,4.58992532963,8.1892,9.13403337493,0.192286030924,8.3497,0.592047344008
 04/19  06:00:00,37.9768360423,4.0781887106,0.0549794590257,0.0,9.17985065927,19.4245,20.1625506985,0.0,16.6994,3.46315069852
 04/19  07:00:00,42.6541855652,4.0781887106,0.437448317012,0.0,9.17985065927,26.9147,38.9778907799,0.0,25.0491,13.9287907799
 04/19  08:00:00,45.4254545811,4.0781887106,3.18015758701,0.0,9.17985065927,26.9147,46.7319205717,0.0,33.3988,13.3331205717
 04/19  09:00:00,39.6783354441,4.0781887106,4.89573035696,0.0,9.17985065927,19.4245,35.4648442939,0.0,25.0491,10.4157442939
 04/19  10:00:00,49.9998211309,4.0781887106,7.69877517558,0.0,9.17985065927,26.9147,51.0002294276,0.0,41.7485,9.25172942764
 04/19  11:00:00,53.9227349671,4.0781887106,10.8968285943,0.0,9.17985065927,26.9147,52.74272882,0.0,41.7485,10.99422882
 04/19  12:00:00,55.6182378025,4.0781887106,13.2327491297,0.0,9.17985065927,26.9147,50.998879104,0.0,41.7485,9.25037910399
 04/19  13:00:00,44.9322274028,4.0781887106,10.1292939181,0.0,9.17985065927,19.4245,42.0630884595,0.0,33.3988,8.66428845954
 04/19  14:00:00,41.8416390488,4.0781887106,7.04856399804,0.0,9.17985065927,19.4245,31.9770185256,0.0,25.0491,6.92791852559
 04/19  15:00:00,40.811205013,4.0781887106,6.01749171421,0.0,9.17985065927,19.4245,40.3268409722,0.0,33.3988,6.92804097222
 04/19  16:00:00,49.9478359764,4.0781887106,7.66430010981,0.0,9.17985065927,26.9147,57.6015985182,0.0,50.0982,7.50339851817
 04/19  17:00:00,53.6234482685,4.0781887106,11.3231682591,0.0,9.17985065927,26.9147,59.3479823118,0.0,50.0982,9.24978231181
 04/19  18:00:00,55.9418189015,4.0781887106,13.6635752484,0.0,9.17985065927,26.9147,62.85213252,0.0,50.0982,12.75393252
 04/19  19:00:00,45.5836974027,4.0781887106,10.6682978703,0.0,9.17985065927,19.4245,47.9044927505,0.0,33.3988,14.5056927505
 04/19  20:00:00,48.7385515845,4.0781887106,9.60460709647,0.0,9.17985065927,19.4245,44.9823671169,0.0,33.3988,11.5835671169
 04/19  21:00:00,46.1766740426,4.0781887106,7.13528951546,0.0,9.17985065927,19.4245,37.8020105737,0.0,25.0491,12.7529105737
 04/19  22:00:00,44.5629019542,4.0781887106,5.6541931484,0.0,9.17985065927,19.4245,27.6920427339,0.0,16.6994,10.9926427339
 04/19  23:00:00,43.7838206056,4.0781887106,4.10633786304,0.0,9.17985065927,19.4245,14.1192173613,0.0,8.3497,5.76951736131
 04/19  24:00:00,24.2972439167,4.0781887106,1.32037034378,0.0,4.58992532963,8.1892,8.62778936184,0.0971962191194,3.33988,5.19071314272
 04/20  01:00:00,15.0514207221,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  02:00:00,15.0660820892,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  03:00:00,15.075089066,0.0,0.0,0.0,1.52997510988,7.4902,3.93197284817,0.0,3.33988,0.592092848165
 04/20  04:00:00,15.2516625214,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  05:00:00,23.118057784,4.0781887106,0.00404078808557,0.0,4.58992532963,8.1892,8.98948531333,0.0477037992469,8.3497,0.592081514087
 04/20  06:00:00,38.5407353075,4.0781887106,0.531381632414,0.0,9.17985065927,19.4245,20.1623326331,0.0,16.6994,3.46293263306
 04/20  07:00:00,46.2284582954,4.0781887106,3.97236714758,0.0,9.17985065927,26.9147,38.9793031164,0.0,25.0491,13.9302031164
 04/20  08:00:00,47.3040600983,4.0781887106,5.04815306204,0.0,9.17985065927,26.9147,46.7308725597,0.0,33.3988,13.3320725597
 04/20  09:00:00,38.9276600369,4.0781887106,4.1621059835,0.0,9.17985065927,19.4245,35.4657299026,0.0,25.0491,10.4166299026
 04/20  10:00:00,48.3622215144,4.0781887106,6.08931974203,0.0,9.17985065927,26.9147,50.9992501615,0.0,41.7485,9.25075016155
 04/20  11:00:00,51.4791316555,4.0781887106,8.49186778295,0.0,9.17985065927,26.9147,52.7424514581,0.0,41.7485,10.9939514581
 04/20  12:00:00,52.5700783192,4.0781887106,10.2308720354,0.0,9.17985065927,26.9147,50.996759471,0.0,41.7485,9.24825947099
 04/20  13:00:00,43.2261287954,4.0781887106,8.44736777524,0.0,9.17985065927,19.4245,41.4859902937,0.0,33.3988,8.08719029368
 04/20  14:00:00,40.4267733267,4.0781887106,5.65675829754,0.0,9.17985065927,19.4245,32.5516154646,0.0,25.0491,7.50251546458
 04/20  15:00:00,38.8757020577,4.0781887106,4.11054010245,0.0,9.17985065927,19.4245,40.3263159554,0.0,33.3988,6.9275159554
 04/20  16:00:00,48.9140594243,4.0781887106,6.65006983332,0.0,9.17985065927,26.9147,57.6028865935,0.0,50.0982,7.50468659353
 04/20  17:00:00,51.1468784766,4.0781887106,8.87791883925,0.0,9.17985065927,26.9147,59.3464099483,0.0,50.0982,9.24820994832
 04/20  18:00:00,52.6767483878,4.0781887106,10.4233560961,0.0,9.17985065927,26.9147,62.8511937782,0.0,50.0982,12.7529937782
 04/20  19:00:00,43.3631207197,4.0781887106,8.47233226259,0.0,9.17985065927,19.4245,47.3252982732,0.0,33.3988,13.9264982732
 04/20  20:00:00,46.9745722724,4.0781887106,7.85924970398,0.0,9.17985065927,19.4245,45.5610954331,0.0,33.3988,12.1622954331
 04/20  21:00:00,44.6387832796,4.0781887106,5.61523884465,0.0,9.17985065927,19.4245,37.8027407958,0.0,25.0491,12.7536407958
 04/20  22:00:00,42.4159227115,4.0781887106,3.52949968414,0.0,9.17985065927,19.4245,27.1148013918,0.0,16.6994,10.4154013918
 04/20  23:00:00,41.0423722431,4.0781887106,1.39600251885,0.0,9.17985065927,19.4245,14.119743543,0.0,8.3497,5.770043543
 04/20  24:00:00,22.9382336335,4.0781887106,0.0,0.0,4.58992532963,8.1892,8.6836789907,0.155349324307,3.33988,5.18844966639
 04/21  01:00:00,15.0210052613,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  02:00:00,15.0409884391,0.0,0.0,0.0,1.52997510988,7.4902,3.93195134434,0.0,3.33988,0.59207134434
 04/21  03:00:00,15.0430020223,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  04:00:00,15.8369777484,0.0,0.0,0.0,1.52997510988,7.4902,3.9319572477,0.0,3.33988,0.592077247696
 04/21  05:00:00,23.6529601018,4.0781887106,0.0,0.0,4.58992532963,8.1892,8.55614517591,0.186445175915,8.3497,0.02
 04/21  06:00:00,38.2181237182,4.0781887106,0.0332140722789,0.0,9.17985065927,19.4245,20.7357017989,0.0,16.6994,4.03630179885
 04/21  07:00:00,42.317580269,4.0781887106,0.12192080683,0.0,9.17985065927,26.9147,38.9952565178,0.0232533311486,25.0491,13.9229031867
 04/21  08:00:00,43.5049587459,4.0781887106,1.28464400718,0.0,9.17985065927,26.9147,46.1516715903,0.0,33.3988,12.7528715903
 04/21  09:00:00,36.8461858977,4.0781887106,2.09978700969,0.0,9.17985065927,19.4245,35.4648604836,0.0,25.0491,10.4157604836
 04/21  10:00:00,45.8516139916,4.0781887106,3.60394821539,0.0,9.17985065927,26.9147,50.9992720748,0.0,41.7485,9.25077207481
 04/21  11:00:00,49.2299813237,4.0781887106,6.25851516407,0.0,9.17985065927,26.9147,52.7419659898,0.0,41.7485,10.9934659898
 04/21  12:00:00,50.6097069775,4.0781887106,8.28491835853,0.0,9.17985065927,26.9147,50.9972808325,0.0,41.7485,9.24878083249
 04/21  13:00:00,41.4396940604,4.0781887106,6.67506225255,0.0,9.17985065927,19.4245,41.4858080784,0.0,33.3988,8.0870080784
 04/21  14:00:00,40.8559818385,4.0781887106,6.0741641639,0.0,9.17985065927,19.4245,32.5526077287,0.0,25.0491,7.50350772871
 04/21  15:00:00,40.6814112793,4.0781887106,5.88954219544,0.0,9.17985065927,19.4245,40.3244304833,0.0,33.3988,6.92563048328
 04/21  16:00:00,48.4443597766,4.0781887106,6.18206761818,0.0,9.17985065927,26.9147,57.0265142251,0.0,50.0982,6.9283142251
 04/21  17:00:00,47.2694011471,4.0781887106,5.04198676181,0.0,9.17985065927,26.9147,59.9261155162,0.0,50.0982,9.82791551615
 04/21  18:00:00,48.0606446265,4.0781887106,5.87872190181,0.0,9.17985065927,26.9147,62.8511871164,0.0,50.0982,12.7529871164
 04/21  19:00:00,38.8676588091,4.0781887106,4.19993344669,0.0,9.17985065927,19.4245,47.3240455537,0.0,33.3988,13.9252455537
 04/21  20:00:00,42.5148808351,4.0781887106,3.61240966232,0.0,9.17985065927,19.4245,44.9813102341,0.0,33.3988,11.5825102341
 04/21  21:00:00,39.7571021051,4.0781887106,0.913976446288,0.0,9.17985065927,19.4245,37.8022389492,0.0,25.0491,12.7531389492
 04/21  22:00:00,38.8521537158,4.0781887106,0.0352152819691,0.0,9.17985065927,19.4245,27.1668989042,0.0518628881467,16.6994,10.415636016
 04/21  23:00:00,39.5621951814,4.0781887106,0.0,0.0,9.17985065927,19.4245,14.7857566656,0.0908309312181,8.3497,6.34522573438
 04/21  24:00:00,22.8394202492,4.0781887106,0.0,0.0,4.58992532963,8.1892,9.11094577797,1.156103082,3.33988,4.61496269596
 04/22  01:00:00,14.9019936031,0.0,0.0,0.0,1.52997510988,7.4902,3.93196380308,0.0,3.33988,0.592083803081
 04/22  02:00:00,14.895828744,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  03:00:00,14.8722242486,0.0,0.0,0.0,1.52997510988,7.4902,3.93196969836,0.0,3.33988,0.592089698356
 04/22  04:00:00,14.9961991064,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  05:00:00,22.8082155949,4.0781887106,0.0108624423942,0.0,4.58992532963,8.1892,54.9404375618,46.5707375618,8.3497,0.02
 04/22  06:00:00,37.6778322383,4.0781887106,0.0159774130666,0.0,9.17985065927,19.4245,67.1041317321,46.3681872619,16.6994,4.03654447014
 04/22  07:00:00,41.9710856565,4.0781887106,0.0120947671644,0.0,9.17985065927,26.9147,61.8954389506,33.3841746596,25.0491,3.462164291
 04/22  08:00:00,41.9944387062,4.0781887106,0.00150657992536,0.0,9.17985065927,26.9147,62.657177658,25.2212544711,33.3988,4.03712318693
 04/22  09:00:00,34.5359109326,4.0781887106,0.00092096082162,0.0,9.17985065927,19.4245,56.2513602653,19.6198770826,25.0491,11.5823831827
 04/22  10:00:00,42.0526640178,4.0781887106,0.00335690705537,0.0,9.17985065927,26.9147,68.3296159007,16.1665943475,41.7485,10.4145215532
 04/22  11:00:00,42.7977778847,4.0781887106,0.0,0.0,9.17985065927,26.9147,56.9021381913,3.5705586867,41.7485,11.5830795046
 04/22  12:00:00,42.1820194876,4.0781887106,0.0162269198711,0.0,9.17985065927,26.9147,53.3316771662,0.0,41.7485,11.5831771662
 04/22  13:00:00,34.6623152632,4.0781887106,0.0,0.0,9.17985065927,19.4245,44.4178048378,0.0260820223977,33.3988,10.9929228154
 04/22  14:00:00,34.6780437959,4.0781887106,0.0,0.0,9.17985065927,19.4245,34.2957815522,0.0,25.0491,9.24668155219
 04/22  15:00:00,34.674198589,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.6472652265,0.0,33.3988,9.24846522647
 04/22  16:00:00,42.8308500069,4.0781887106,0.73419845189,0.0,9.17985065927,26.9147,58.1842753455,0.0,50.0982,8.08607534547
 04/22  17:00:00,43.2959618205,4.0781887106,1.19083417583,0.0,9.17985065927,26.9147,59.9256071308,0.0,50.0982,9.82740713079
 04/22  18:00:00,44.1252597593,4.0781887106,2.02355727237,0.0,9.17985065927,26.9147,62.8505626364,0.0,50.0982,12.7523626364
 04/22  19:00:00,35.6081025528,4.0781887106,0.853767876102,0.0,9.17985065927,19.4245,46.1511294799,0.0,33.3988,12.7523294799
 04/22  20:00:00,38.9414648816,4.0781887106,0.0114685203437,0.0,9.17985065927,19.4245,45.0167862379,0.0375245910043,33.3988,11.5804616469
 04/22  21:00:00,38.7884699729,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.3361655211,8.53451761826,25.0491,12.7525479028
 04/22  22:00:00,38.6527252594,4.0781887106,0.0,0.0,9.17985065927,19.4245,45.3539450357,19.4044352747,16.6994,9.25010976096
 04/22  23:00:00,39.3982831092,4.0781887106,0.0,0.0,9.17985065927,19.4245,49.8400470201,33.9862752055,8.3497,7.50407181462
 04/22  24:00:00,22.671898989,4.0781887106,0.00223017515917,0.0,4.58992532963,8.1892,55.6364336383,47.6825906032,3.33988,4.61396303506
 04/23  01:00:00,14.7613484119,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  02:00:00,14.7733284699,0.0,0.0,0.0,1.52997510988,7.4902,3.93195657722,0.0,3.33988,0.592076577217
 04/23  03:00:00,14.7714120659,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  04:00:00,14.9105408233,0.0,0.0,0.0,1.52997510988,7.4902,3.93196246979,0.0,3.33988,0.592082469786
 04/23  05:00:00,22.7407781757,4.0781887106,0.0,0.0,4.58992532963,8.1892,76.981972689,68.612272689,8.3497,0.02
 04/23  06:00:00,37.6474245052,4.0781887106,0.0172834775948,0.0,9.17985065927,19.4245,83.3457360213,62.610001985,16.6994,4.03633403633
 04/23  07:00:00,41.9563629693,4.0781887106,0.0131287445023,0.0,9.17985065927,26.9147,71.3849158447,42.8729849087,25.0491,3.46283093607
 04/23  08:00:00,42.0183679606,4.0781887106,0.00100953705005,0.0,9.17985065927,26.9147,58.0439194512,21.1818748472,33.3988,3.46324460399
 04/23  09:00:00,34.5873194306,4.0781887106,0.0,0.0,9.17985065927,19.4245,39.7487856971,10.6624344557,25.0491,4.03725124144
 04/23  10:00:00,42.1208371635,4.0781887106,0.0107469305907,0.0,9.17985065927,26.9147,53.8794614046,0.55023104373,41.7485,11.5807303609
 04/23  11:00:00,42.9232132918,4.0781887106,0.0584029488779,0.0,9.17985065927,26.9147,53.331191363,0.0,41.7485,11.582691363
 04/23  12:00:00,43.3859990969,4.0781887106,1.1531470833,0.0,9.17985065927,26.9147,50.9981171997,0.0,41.7485,9.24961719966
 04/23  13:00:00,35.8696536022,4.0781887106,1.15850989241,0.0,9.17985065927,19.4245,42.6490452497,0.0,33.3988,9.25024524966
 04/23  14:00:00,35.5703335662,4.0781887106,0.843857628669,0.0,9.17985065927,19.4245,32.5534027936,0.0,25.0491,7.50430279365
 04/23  15:00:00,35.6683758579,4.0781887106,0.945623312644,0.0,9.17985065927,19.4245,40.3251560048,0.0,33.3988,6.92635600475
 04/23  16:00:00,45.0380947533,4.0781887106,2.89707091535,0.0,9.17985065927,26.9147,57.0256902837,0.0,50.0982,6.92749028372
 04/23  17:00:00,45.5814694765,4.0781887106,3.4386196672,0.0,9.17985065927,26.9147,59.3487311059,0.0,50.0982,9.25053110588
 04/23  18:00:00,46.2031068408,4.0781887106,4.06131473887,0.0,9.17985065927,26.9147,61.6806438038,0.0,50.0982,11.5824438038
 04/23  19:00:00,36.1526249378,4.0781887106,1.36715154398,0.0,9.17985065927,19.4245,44.9841852941,0.0,33.3988,11.5853852941
 04/23  20:00:00,39.0222298317,4.0781887106,0.0683162355675,0.0,9.17985065927,19.4245,43.2551538447,0.0314433936531,33.3988,9.82491045101
 04/23  21:00:00,38.8366027619,4.0781887106,0.0017922728499,0.0,9.17985065927,19.4245,39.6549961931,3.02415281097,25.0491,11.5817433822
 04/23  22:00:00,38.7089944608,4.0781887106,0.0,0.0,9.17985065927,19.4245,33.7273366914,7.78034616845,16.6994,9.24759052292
 04/23  23:00:00,39.4441393144,4.0781887106,0.0,0.0,9.17985065927,19.4245,26.8772933046,13.9127191387,8.3497,4.61487416587
 04/23  24:00:00,22.7218614396,4.0781887106,0.0,0.0,4.58992532963,8.1892,37.3176102741,27.6328247131,3.33988,6.34490556104
 04/24  01:00:00,14.8076165906,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  02:00:00,14.8385586504,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  03:00:00,14.8483504034,0.0,0.0,0.0,1.52997510988,7.4902,3.93196566356,0.0,3.33988,0.59208566356
 04/24  04:00:00,14.9817050726,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  05:00:00,22.8025586486,4.0781887106,0.0,0.0,4.58992532963,8.1892,53.3329493426,44.3911578013,8.3497,0.592091541255
 04/24  06:00:00,37.702545118,4.0781887106,0.0192186565272,0.0,9.17985065927,19.4245,62.8241848116,42.6621149335,16.6994,3.46266987804
 04/24  07:00:00,42.0125810159,4.0781887106,0.0242321182966,0.0,9.17985065927,26.9147,69.3087440566,30.3342081534,25.0491,13.9254359031
 04/24  08:00:00,42.0623887766,4.0781887106,0.00142308264638,0.0,9.17985065927,26.9147,59.0587528177,12.9086268936,33.3988,12.7513259242
 04/24  09:00:00,34.6518967067,4.0781887106,0.00444735924902,0.0,9.17985065927,19.4245,35.8601013577,0.3958008296,25.0491,10.4152005281
 04/24  10:00:00,42.6616803039,4.0781887106,0.461089657936,0.0,9.17985065927,26.9147,51.0026534495,0.0041265303996,41.7485,9.25002691914
 04/24  11:00:00,46.8616649974,4.0781887106,3.91167851628,0.0,9.17985065927,26.9147,52.1631038439,0.0,41.7485,10.4146038439
 04/24  12:00:00,49.1408292238,4.0781887106,6.82509905082,0.0,9.17985065927,26.9147,51.3058179836,0.0,41.7485,9.55731798364
 04/24  13:00:00,41.5195321684,4.0781887106,6.72637926708,0.0,9.17985065927,19.4245,41.7567395008,0.0,33.3988,8.35793950079
 04/24  14:00:00,40.5791407225,4.0781887106,5.7793125923,0.0,9.17985065927,19.4245,31.9751672667,0.0,25.0491,6.9260672667
 04/24  15:00:00,40.5280589428,4.0781887106,5.72665933648,0.0,9.17985065927,19.4245,40.325735381,0.0,33.3988,6.92693538099
 04/24  16:00:00,49.7886152164,4.0781887106,7.57250589287,0.0,9.17985065927,26.9147,57.0261355455,0.0,50.0982,6.92793554549
 04/24  17:00:00,51.2122688192,4.0781887106,8.99081887947,0.0,9.17985065927,26.9147,59.9247059875,0.0,50.0982,9.82650598746
 04/24  18:00:00,52.641503185,4.0781887106,10.4163507981,0.0,9.17985065927,26.9147,62.8500893542,0.0,50.0982,12.7518893542
 04/24  19:00:00,41.109312593,4.0781887106,6.22966721583,0.0,9.17985065927,19.4245,46.7460045158,0.0,33.3988,13.3472045158
 04/24  20:00:00,40.6915459669,4.0781887106,1.66825339461,0.0,9.17985065927,19.4245,44.9814658736,0.0,33.3988,11.5826658736
 04/24  21:00:00,38.8933545594,4.0781887106,0.0,0.0,9.17985065927,19.4245,37.8388022471,0.038166087107,25.0491,12.75153616
 04/24  22:00:00,38.7364983321,4.0781887106,0.00235318278954,0.0,9.17985065927,19.4245,30.813396514,3.69836673823,16.6994,10.4156297758
 04/24  23:00:00,39.4741901834,4.0781887106,0.0,0.0,9.17985065927,19.4245,26.2179701396,11.5232698398,8.3497,6.34500029979
 04/24  24:00:00,22.7527209173,4.0781887106,0.0,0.0,4.58992532963,8.1892,30.4620275098,22.5074825109,3.33988,4.61466499882
 04/25  01:00:00,14.8410442964,0.0,0.0,0.0,1.52997510988,7.4902,3.93193447479,0.0,3.33988,0.592054474785
 04/25  02:00:00,14.8727517765,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  03:00:00,14.8897498355,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  04:00:00,15.5784105632,0.0,0.0,0.0,1.52997510988,7.4902,3.93194040617,0.0,3.33988,0.59206040617
 04/25  05:00:00,23.4074466397,4.0781887106,0.0,0.0,4.58992532963,8.1892,35.0633679128,26.6936679128,8.3497,0.02
 04/25  06:00:00,38.0099443502,4.0781887106,0.023036688994,0.0,9.17985065927,19.4245,45.7375906916,25.0020485661,16.6994,4.03614212548
