Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/25  07:00:00,42.0952238345,4.0781887106,0.0302377511414,0.0,9.17985065927,26.9147,49.2907403082,10.3231642076,25.0491,13.9184761007
 04/25  08:00:00,42.1696901105,4.0781887106,0.0224692760236,0.0,9.17985065927,26.9147,45.8178927683,0.246278683862,33.3988,12.1728140844
 04/25  09:00:00,35.2667669485,4.0781887106,0.527152118729,0.0,9.17985065927,19.4245,35.462656232,0.0,25.0491,10.413556232
 04/25  10:00:00,45.4602675992,4.0781887106,3.20200892077,0.0,9.17985065927,26.9147,51.5746966975,0.0,41.7485,9.82619669749
 04/25  11:00:00,49.8276705809,4.0781887106,6.83483987388,0.0,9.17985065927,26.9147,52.1621395253,0.0,41.7485,10.4136395253
 04/25  12:00:00,52.866178123,4.0781887106,10.4935881537,0.0,9.17985065927,26.9147,50.9964556138,0.0,41.7485,9.24795561384
 04/25  13:00:00,44.9868876498,4.0781887106,10.1445244489,0.0,9.17985065927,19.4245,41.4856230988,0.0,33.3988,8.08682309878
 04/25  14:00:00,44.2703639175,4.0781887106,9.42040463846,0.0,9.17985065927,19.4245,31.9749795454,0.0,25.0491,6.92587954542
 04/25  15:00:00,43.8643833614,4.0781887106,9.0096145355,0.0,9.17985065927,19.4245,40.3258672597,0.0,33.3988,6.92706725967
 04/25  16:00:00,52.7122898597,4.0781887106,10.4455076567,0.0,9.17985065927,26.9147,57.026211712,0.0,50.0982,6.92801171196
 04/25  17:00:00,53.3426404429,4.0781887106,11.0821603502,0.0,9.17985065927,26.9147,59.349815261,0.0,50.0982,9.25161526101
 04/25  18:00:00,53.7717154868,4.0781887106,11.5210985044,0.0,9.17985065927,26.9147,62.8494512528,0.0,50.0982,12.7512512528
 04/25  19:00:00,42.2056911689,4.0781887106,7.48915348632,0.0,9.17985065927,19.4245,47.3241327999,0.0,33.3988,13.9253327999
 04/25  20:00:00,43.0567742354,4.0781887106,4.14909454374,0.0,9.17985065927,19.4245,44.9809734832,0.0,33.3988,11.5821734832
 04/25  21:00:00,40.0021084156,4.0781887106,1.1694844347,0.0,9.17985065927,19.4245,37.7999715832,0.0,25.0491,12.7508715832
 04/25  22:00:00,39.1506742089,4.0781887106,0.327514673517,0.0,9.17985065927,19.4245,27.1119238279,0.0,16.6994,10.4125238279
 04/25  23:00:00,39.5710084499,4.0781887106,0.0,0.0,9.17985065927,19.4245,14.2039761554,0.0848918082233,8.3497,5.76938434721
 04/25  24:00:00,22.8422201728,4.0781887106,0.0,0.0,4.58992532963,8.1892,8.77799730236,0.248486795963,3.33988,5.1896305064
 04/26  01:00:00,14.9306760475,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  02:00:00,14.9428936141,0.0,0.0,0.0,1.52997510988,7.4902,3.9319361202,0.0,3.33988,0.592056120201
 04/26  03:00:00,14.9295068933,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  04:00:00,15.0729116955,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  05:00:00,22.8937493299,4.0781887106,0.0,0.0,4.58992532963,8.1892,30.5282351059,21.5864472104,8.3497,0.592087895528
 04/26  06:00:00,37.8091104408,4.0781887106,0.0242963019441,0.0,9.17985065927,19.4245,35.0277583558,14.8656678832,16.6994,3.46269047266
 04/26  07:00:00,42.1422616066,4.0781887106,0.0414885944219,0.0,9.17985065927,26.9147,40.0040558928,1.03131489777,25.0491,13.923640995
 04/26  08:00:00,42.1858490622,4.0781887106,0.0218028123882,0.0,9.17985065927,26.9147,46.1488846622,0.0,33.3988,12.7500846622
 04/26  09:00:00,35.3751598263,4.0781887106,0.636788954866,0.0,9.17985065927,19.4245,35.4622653688,0.0,25.0491,10.4131653688
 04/26  10:00:00,45.631054091,4.0781887106,3.3752650941,0.0,9.17985065927,26.9147,50.9951863684,0.0,41.7485,9.24668636844
 04/26  11:00:00,49.9799706198,4.0781887106,6.98744026084,0.0,9.17985065927,26.9147,52.1622436141,0.0,41.7485,10.4137436141
 04/26  12:00:00,52.3044287398,4.0781887106,9.94081920482,0.0,9.17985065927,26.9147,50.9985008779,0.0,41.7485,9.25000087793
 04/26  13:00:00,44.6800764799,4.0781887106,9.84277846368,0.0,9.17985065927,19.4245,41.4854789904,0.0,33.3988,8.08667899036
 04/26  14:00:00,43.7100394408,4.0781887106,8.86850631623,0.0,9.17985065927,19.4245,31.9754728,0.0,25.0491,6.92637279996
 04/26  15:00:00,42.9561167592,4.0781887106,8.11517125407,0.0,9.17985065927,19.4245,40.326138352,0.0,33.3988,6.92733835198
 04/26  16:00:00,51.7649877037,4.0781887106,9.51758761991,0.0,9.17985065927,26.9147,57.0264919838,0.0,50.0982,6.92829198376
 04/26  17:00:00,52.4266808317,4.0781887106,10.187286863,0.0,9.17985065927,26.9147,59.3499375025,0.0,50.0982,9.25173750251
 04/26  18:00:00,52.790401293,4.0781887106,10.5593445735,0.0,9.17985065927,26.9147,62.8491022101,0.0,50.0982,12.7509022101
 04/26  19:00:00,41.5227900181,4.0781887106,6.63299927318,0.0,9.17985065927,19.4245,47.3214592183,0.0,33.3988,13.9226592183
 04/26  20:00:00,42.4303930651,4.0781887106,3.37132022747,0.0,9.17985065927,19.4245,44.9802252972,0.0,33.3988,11.5814252972
 04/26  21:00:00,39.6073422391,4.0781887106,0.665981101915,0.0,9.17985065927,19.4245,37.7988472068,0.0,25.0491,12.7497472068
 04/26  22:00:00,38.7907985773,4.0781887106,0.0,0.0,9.17985065927,19.4245,27.2140907926,0.10017842006,16.6994,10.4145123725
 04/26  23:00:00,39.5411573523,4.0781887106,0.0,0.0,9.17985065927,19.4245,14.2202845469,0.100799490928,8.3497,5.76978505593
 04/26  24:00:00,22.8072366292,4.0781887106,0.0,0.0,4.58992532963,8.1892,15.1968878745,7.24221769538,3.33988,4.61479017911
 04/27  01:00:00,14.888087208,0.0,0.0,0.0,1.52997510988,7.4902,3.93194211433,0.0,3.33988,0.592062114327
 04/27  02:00:00,14.9036715775,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  03:00:00,14.9095996021,0.0,0.0,0.0,1.52997510988,7.4902,3.93194803355,0.0,3.33988,0.59206803355
 04/27  04:00:00,15.0780210741,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  05:00:00,22.8896894161,4.0781887106,0.0161614781291,0.0,4.58992532963,8.1892,37.1652999001,28.7955999001,8.3497,0.02
 04/27  06:00:00,37.7642166621,4.0781887106,0.0235621764976,0.0,9.17985065927,19.4245,48.4944115014,27.7589385438,16.6994,4.0360729576
 04/27  07:00:00,42.08966199,4.0781887106,0.0298537792967,0.0,9.17985065927,26.9147,51.0411210957,12.6519948192,25.0491,13.3400262766
 04/27  08:00:00,42.163831169,4.0781887106,0.0208778575605,0.0,9.17985065927,26.9147,47.1129890973,0.963434040693,33.3988,12.7507550566
 04/27  09:00:00,35.3331447631,4.0781887106,0.592371521683,0.0,9.17985065927,19.4245,35.4747836919,0.0123385039402,25.0491,10.413345188
 04/27  10:00:00,45.5878843752,4.0781887106,3.31885676842,0.0,9.17985065927,26.9147,50.9967759018,0.0,41.7485,9.24827590182
 04/27  11:00:00,48.6327860059,4.0781887106,5.65319790589,0.0,9.17985065927,26.9147,52.161163612,0.0,41.7485,10.412663612
 04/27  12:00:00,50.7767672679,4.0781887106,8.43521448004,0.0,9.17985065927,26.9147,50.9973348215,0.0,41.7485,9.24883482147
 04/27  13:00:00,42.7931687655,4.0781887106,7.97785005422,0.0,9.17985065927,19.4245,41.4841640837,0.0,33.3988,8.08536408371
 04/27  14:00:00,42.0774566412,4.0781887106,7.2538656498,0.0,9.17985065927,19.4245,31.9762155233,0.0,25.0491,6.92711552333
 04/27  15:00:00,41.1366541022,4.0781887106,6.31717388395,0.0,9.17985065927,19.4245,40.3266562202,0.0,33.3988,6.92785622016
 04/27  16:00:00,50.1889350931,4.0781887106,7.95198620464,0.0,9.17985065927,26.9147,57.0265564336,0.0,50.0982,6.92835643364
 04/27  17:00:00,51.189439424,4.0781887106,8.96044326757,0.0,9.17985065927,26.9147,59.3499360539,0.0,50.0982,9.25173605387
 04/27  18:00:00,51.5842398333,4.0781887106,9.36417071813,0.0,9.17985065927,26.9147,62.8492167351,0.0,50.0982,12.7510167351
 04/27  19:00:00,41.5876663569,4.0781887106,6.69583528659,0.0,9.17985065927,19.4245,47.3211581291,0.0,33.3988,13.9223581291
 04/27  20:00:00,43.0940577949,4.0781887106,4.02204194355,0.0,9.17985065927,19.4245,44.9797947016,0.0,33.3988,11.5809947016
 04/27  21:00:00,39.7751968318,4.0781887106,0.830681864417,0.0,9.17985065927,19.4245,37.21991627,0.0,25.0491,12.17081627
 04/27  22:00:00,38.790897093,4.0781887106,0.0,0.0,9.17985065927,19.4245,27.214284386,0.100835759143,16.6994,10.4140486269
 04/27  23:00:00,39.5139656609,4.0781887106,0.0,0.0,9.17985065927,19.4245,15.7261699753,1.03155604769,8.3497,6.34491392764
 04/27  24:00:00,22.7940423543,4.0781887106,0.0,0.0,4.58992532963,8.1892,18.6763185576,10.7228045522,3.33988,4.61363400541
 04/28  01:00:00,14.8759585239,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  02:00:00,14.8947001201,0.0,0.0,0.0,1.52997510988,7.4902,3.93197523427,0.0,3.33988,0.592095234266
 04/28  03:00:00,14.8994306851,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  04:00:00,15.5837003839,0.0,0.0,0.0,1.52997510988,7.4902,3.93192939108,0.0,3.33988,0.592049391076
 04/28  05:00:00,23.4332247778,4.0781887106,0.0,0.0,4.58992532963,8.1892,32.3002340263,23.9305340263,8.3497,0.02
 04/28  06:00:00,37.0030643042,4.0781887106,0.0268741650603,0.0,9.17985065927,19.4245,38.2753302484,18.1137585507,16.6994,3.46217169777
 04/28  07:00:00,42.1493719116,4.0781887106,0.0441262886735,0.0,9.17985065927,26.9147,41.5776742097,2.60502758407,25.0491,13.9235466256
 04/28  08:00:00,42.2550051468,4.0781887106,0.0734843688193,0.0,9.17985065927,26.9147,46.1482865365,0.0,33.3988,12.7494865365
 04/28  09:00:00,35.5587211239,4.0781887106,0.81197017616,0.0,9.17985065927,19.4245,35.4621917506,0.0,25.0491,10.4130917506
 04/28  10:00:00,45.8668589892,4.0781887106,3.59707983275,0.0,9.17985065927,26.9147,50.4213577391,0.0,41.7485,8.67285773907
 04/28  11:00:00,49.3781092432,4.0781887106,6.37079196382,0.0,9.17985065927,26.9147,52.1628817204,0.0,41.7485,10.4143817204
 04/28  12:00:00,51.0604933697,4.0781887106,8.70254426279,0.0,9.17985065927,26.9147,50.9980963767,0.0,41.7485,9.24959637672
 04/28  13:00:00,42.7288980077,4.0781887106,7.91241138342,0.0,9.17985065927,19.4245,41.484536948,0.0,33.3988,8.08573694798
 04/28  14:00:00,41.971458399,4.0781887106,7.14703324293,0.0,9.17985065927,19.4245,31.9770335666,0.0,25.0491,6.92793356657
 04/28  15:00:00,41.6619533531,4.0781887106,6.83248439762,0.0,9.17985065927,19.4245,40.3272493334,0.0,33.3988,6.92844933342
 04/28  16:00:00,50.5292476036,4.0781887106,8.26326590631,0.0,9.17985065927,26.9147,57.6014773026,0.0,50.0982,7.50327730255
 04/28  17:00:00,51.8053172036,4.0781887106,9.56215235454,0.0,9.17985065927,26.9147,58.7661165258,0.0,50.0982,8.66791652578
 04/28  18:00:00,52.6898260349,4.0781887106,10.4544717213,0.0,9.17985065927,26.9147,62.848789604,0.0,50.0982,12.750589604
 04/28  19:00:00,42.4739193276,4.0781887106,7.7580500035,0.0,9.17985065927,19.4245,47.3198106706,0.0,33.3988,13.9210106706
 04/28  20:00:00,44.4170236667,4.0781887106,5.4910598611,0.0,9.17985065927,19.4245,44.9788886175,0.0,33.3988,11.5800886175
 04/28  21:00:00,41.7861111392,4.0781887106,2.9288869061,0.0,9.17985065927,19.4245,37.2190867987,0.0,25.0491,12.1699867987
 04/28  22:00:00,39.5651948745,4.0781887106,0.732033298649,0.0,9.17985065927,19.4245,27.1125737312,0.0,16.6994,10.4131737312
 04/28  23:00:00,39.5742224553,4.0781887106,0.0,0.0,9.17985065927,19.4245,14.2183861398,0.0991567893326,8.3497,5.76952935046
 04/28  24:00:00,22.8378477935,4.0781887106,0.0,0.0,4.58992532963,8.1892,8.99607313919,1.04073145105,3.33988,4.61546168814
 04/29  01:00:00,14.9173349556,0.0,0.0,0.0,1.52997510988,7.4902,3.93197335598,0.0,3.33988,0.592093355976
 04/29  02:00:00,14.9246985105,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  03:00:00,14.9343337322,0.0,0.0,0.0,1.52997510988,7.4902,3.93197188618,0.0,3.33988,0.592091886182
 04/29  04:00:00,15.0956156882,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  05:00:00,22.9210431679,4.0781887106,0.0,0.0,4.58992532963,8.1892,27.9342267479,18.9924807237,8.3497,0.592046024249
 04/29  06:00:00,36.7909160165,4.0781887106,0.0274720312256,0.0,9.17985065927,19.4245,29.4314557432,9.26930552872,16.6994,3.46275021448
 04/29  07:00:00,42.1794964193,4.0781887106,0.0419129097457,0.0,9.17985065927,26.9147,28.5293596731,0.0180621525772,25.0491,3.46219752057
 04/29  08:00:00,42.276265704,4.0781887106,0.0846383543669,0.0,9.17985065927,26.9147,37.4353495126,0.0,33.3988,4.03654951264
 04/29  09:00:00,35.8828148339,4.0781887106,1.13482490544,0.0,9.17985065927,19.4245,36.0619797449,0.0113405608798,25.0491,11.001539184
 04/29  10:00:00,45.9506286718,4.0781887106,3.68739108769,0.0,9.17985065927,26.9147,52.1610400622,0.0,41.7485,10.4125400622
 04/29  11:00:00,49.5419966923,4.0781887106,6.54458179019,0.0,9.17985065927,26.9147,53.327989192,0.0,41.7485,11.579489192
 04/29  12:00:00,50.0856889908,4.0781887106,7.71997487984,0.0,9.17985065927,26.9147,53.3276740636,0.0,41.7485,11.5791740636
 04/29  13:00:00,41.0881990607,4.0781887106,6.2926951335,0.0,9.17985065927,19.4245,43.2339628885,0.0,33.3988,9.83516288851
 04/29  14:00:00,39.8799599632,4.0781887106,5.0906854694,0.0,9.17985065927,19.4245,34.2988801868,0.0,25.0491,9.2497801868
 04/29  15:00:00,38.816222306,4.0781887106,4.0440621597,0.0,9.17985065927,19.4245,42.6478248647,0.0,33.3988,9.24902486472
 04/29  16:00:00,49.2552982669,4.0781887106,6.97580133597,0.0,9.17985065927,26.9147,58.1848057691,0.0,50.0982,8.08660576912
 04/29  17:00:00,50.5876205303,4.0781887106,8.34783037843,0.0,9.17985065927,26.9147,59.34607059,0.0,50.0982,9.24787059
 04/29  18:00:00,51.983810919,4.0781887106,9.75329830228,0.0,9.17985065927,26.9147,62.8473234873,0.0,50.0982,12.7491234873
 04/29  19:00:00,42.9632196571,4.0781887106,8.05796416243,0.0,9.17985065927,19.4245,45.5689336709,0.0,33.3988,12.1701336709
 04/29  20:00:00,44.178957048,4.0781887106,5.08467393571,0.0,9.17985065927,19.4245,44.9789287313,0.0,33.3988,11.5801287313
 04/29  21:00:00,42.0837485234,4.0781887106,3.10280528154,0.0,9.17985065927,19.4245,37.7972332984,0.0,25.0491,12.7481332984
 04/29  22:00:00,39.5578807296,4.0781887106,0.727864749754,0.0,9.17985065927,19.4245,25.3714386799,0.0,16.6994,8.67203867991
 04/29  23:00:00,39.5688912577,4.0781887106,0.0,0.0,9.17985065927,19.4245,15.3724956229,0.0949357770021,8.3497,6.92785984592
 04/29  24:00:00,22.8369858897,4.0781887106,0.0,0.0,4.58992532963,8.1892,9.49455871555,0.967100877585,3.33988,5.18757783796
 04/30  01:00:00,14.9214093587,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  02:00:00,14.9449039623,0.0,0.0,0.0,1.52997510988,7.4902,3.93196120457,0.0,3.33988,0.592081204566
 04/30  03:00:00,14.9574578203,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  04:00:00,15.1271674468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  05:00:00,22.9523237875,4.0781887106,0.0,0.0,4.58992532963,8.1892,22.131727838,13.1899407445,8.3497,0.592087093453
 04/30  06:00:00,36.7995025086,4.0781887106,0.0293337251599,0.0,9.17985065927,19.4245,30.3082943383,10.1462770542,16.6994,3.46261728415
 04/30  07:00:00,42.1814383752,4.0781887106,0.0405362293093,0.0,9.17985065927,26.9147,28.5118389479,0.0,25.0491,3.46273894785
 04/30  08:00:00,42.7330727758,4.0781887106,0.52403238531,0.0,9.17985065927,26.9147,37.43576309,0.0,33.3988,4.03696308996
 04/30  09:00:00,35.589116981,4.0781887106,0.834761935243,0.0,9.17985065927,19.4245,28.5121579379,0.0,25.0491,3.46305793788
 04/30  10:00:00,48.5595889473,4.0781887106,6.26995367398,0.0,9.17985065927,26.9147,53.3284100303,0.0,41.7485,11.5799100303
 04/30  11:00:00,52.5962693488,4.0781887106,9.55878945062,0.0,9.17985065927,26.9147,52.7505790503,0.0,41.7485,11.0020790503
 04/30  12:00:00,54.3972946545,4.0781887106,11.986696254,0.0,9.17985065927,26.9147,50.9971442706,0.0,41.7485,9.2486442706
 04/30  13:00:00,47.2970947639,4.0781887106,12.4410677617,0.0,9.17985065927,19.4245,42.6466083545,0.0,33.3988,9.24780835452
 04/30  14:00:00,45.9851491972,4.0781887106,11.1239522892,0.0,9.17985065927,19.4245,31.9757075551,0.0,25.0491,6.92660755511
 04/30  15:00:00,45.2843030618,4.0781887106,10.4237157185,0.0,9.17985065927,19.4245,40.3252808532,0.0,33.3988,6.92648085321
 04/30  16:00:00,54.8385049136,4.0781887106,12.4875123127,0.0,9.17985065927,26.9147,57.0249990611,0.0,50.0982,6.9267990611
 04/30  17:00:00,55.8605460609,4.0781887106,13.5222968804,0.0,9.17985065927,26.9147,59.3457913684,0.0,50.0982,9.24759136844
 04/30  18:00:00,56.0324152994,4.0781887106,13.7603798239,0.0,9.17985065927,26.9147,61.2345129964,0.0,50.0982,11.1363129964
 04/30  19:00:00,45.7289781717,4.0781887106,10.7785464827,0.0,9.17985065927,19.4245,44.8445063644,0.0,33.3988,11.4457063644
 04/30  20:00:00,47.8933239747,4.0781887106,8.74325197964,0.0,9.17985065927,19.4245,42.646735845,0.0,33.3988,9.24793584505
 04/30  21:00:00,44.5378234859,4.0781887106,5.50108267784,0.0,9.17985065927,19.4245,36.6281918832,0.0,25.0491,11.5790918832
 04/30  22:00:00,42.1142693393,4.0781887106,3.22565523501,0.0,9.17985065927,19.4245,25.3670314097,0.0,16.6994,8.66763140974
 04/30  23:00:00,41.1216089777,4.0781887106,1.48103592355,0.0,9.17985065927,19.4245,13.5372532366,0.0,8.3497,5.18755323663
 04/30  24:00:00,22.9240565918,4.0781887106,0.00458410466601,0.0,4.58992532963,8.1892,9.27224391642,0.163122563394,3.33988,5.76924135303
 05/01  01:00:00,14.9955710029,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  02:00:00,15.0056294161,0.0,0.0,0.0,1.52997510988,7.4902,3.93195132583,0.0,3.33988,0.592071325833
 05/01  03:00:00,15.0032791959,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  04:00:00,15.1585922569,0.0,0.0,0.0,1.52997510988,7.4902,3.93195724934,0.0,3.33988,0.592077249341
 05/01  05:00:00,22.9630367268,4.0781887106,0.0,0.0,4.58992532963,8.1892,16.8618295207,8.49212952069,8.3497,0.02
 05/01  06:00:00,36.809799329,4.0781887106,0.0345471593593,0.0,9.17985065927,19.4245,25.7324741875,5.57134085731,16.6994,3.4617333302
 05/01  07:00:00,42.1979389422,4.0781887106,0.0485427501934,0.0,9.17985065927,26.9147,38.9777501897,0.00710175150126,25.0491,13.9215484382
 05/01  08:00:00,43.4328695804,4.0781887106,1.22227963348,0.0,9.17985065927,26.9147,45.5688603238,0.0,33.3988,12.1700603238
 05/01  09:00:00,38.0448492216,4.0781887106,3.29068660722,0.0,9.17985065927,19.4245,35.4621934545,0.0,25.0491,10.4130934545
 05/01  10:00:00,49.6660665989,4.0781887106,7.37656567021,0.0,9.17985065927,26.9147,50.9972123239,0.0,41.7485,9.2487123239
 05/01  11:00:00,54.9413213746,4.0781887106,11.903841477,0.0,9.17985065927,26.9147,51.5826818908,0.0,41.7485,9.83418189083
 05/01  12:00:00,57.5862818117,4.0781887106,15.1770591959,0.0,9.17985065927,26.9147,50.9963994905,0.0,41.7485,9.24789949051
 05/01  13:00:00,49.9256195228,4.0781887106,15.0699673077,0.0,9.17985065927,19.4245,41.4834505592,0.0,33.3988,8.0846505592
 05/01  14:00:00,47.9096377122,4.0781887106,13.0489377035,0.0,9.17985065927,19.4245,31.9751819549,0.0,25.0491,6.92608195492
 05/01  15:00:00,46.4826361771,4.0781887106,11.6225285457,0.0,9.17985065927,19.4245,40.3252465047,0.0,33.3988,6.92644650473
 05/01  16:00:00,55.980733754,4.0781887106,13.6302081534,0.0,9.17985065927,26.9147,57.0250049725,0.0,50.0982,6.92680497251
 05/01  17:00:00,58.0194302295,4.0781887106,15.6957762551,0.0,9.17985065927,26.9147,59.3450952445,0.0,50.0982,9.24689524447
 05/01  18:00:00,58.9378947565,4.0781887106,16.668694238,0.0,9.17985065927,26.9147,62.2680661518,0.0,50.0982,12.1698661518
 05/01  19:00:00,47.8809322917,4.0781887106,12.9323989892,0.0,9.17985065927,19.4245,47.3183262335,0.0,33.3988,13.9195262335
 05/01  20:00:00,49.6424007727,4.0781887106,10.4942286713,0.0,9.17985065927,19.4245,44.3998735314,0.0,33.3988,11.0010735314
 05/01  21:00:00,46.2299042633,4.0781887106,7.19422372342,0.0,9.17985065927,19.4245,37.7972239452,0.0,25.0491,12.7481239452
 05/01  22:00:00,43.8813837348,4.0781887106,4.99348787078,0.0,9.17985065927,19.4245,26.5343223972,0.0,16.6994,9.83492239715
 05/01  23:00:00,42.9342932613,4.0781887106,3.28276368108,0.0,9.17985065927,19.4245,14.1191183624,0.0,8.3497,5.7694183624
 05/01  24:00:00,23.0778642309,4.0781887106,0.132908330865,0.0,4.58992532963,8.1892,8.62058661738,0.0912182413766,3.33988,5.189488376
 05/02  01:00:00,15.0316264861,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  02:00:00,15.0536226114,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  03:00:00,15.0567040068,0.0,0.0,0.0,1.52997510988,7.4902,3.93194849677,0.0,3.33988,0.592068496772
 05/02  04:00:00,15.8366209862,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  05:00:00,23.7162928273,4.0781887106,0.0538817016671,0.0,4.58992532963,8.1892,9.26195492106,0.320180516978,8.3497,0.592074404082
 05/02  06:00:00,37.2115428115,4.0781887106,0.0443281039203,0.0,9.17985065927,19.4245,20.1618987085,0.0,16.6994,3.46249870854
 05/02  07:00:00,43.7212928849,4.0781887106,1.49930283653,0.0,9.17985065927,26.9147,38.3880275482,0.0,25.0491,13.3389275482
 05/02  08:00:00,47.1576920417,4.0781887106,4.91224196707,0.0,9.17985065927,26.9147,46.1472072086,0.0,33.3988,12.7484072086
 05/02  09:00:00,40.5085059352,4.0781887106,5.73458607154,0.0,9.17985065927,19.4245,34.8822530904,0.0,25.0491,9.83315309038
 05/02  10:00:00,49.606776192,4.0781887106,7.32869719825,0.0,9.17985065927,26.9147,50.9968275463,0.0,41.7485,9.24832754631
 05/02  11:00:00,54.3693771123,4.0781887106,11.3468006982,0.0,9.17985065927,26.9147,52.1603625687,0.0,41.7485,10.4118625687
 05/02  12:00:00,57.7225024898,4.0781887106,15.3282680644,0.0,9.17985065927,26.9147,50.4194576087,0.0,41.7485,8.67095760866
 05/02  13:00:00,48.8169212016,4.0781887106,13.9832646207,0.0,9.17985065927,19.4245,41.4849339245,0.0,33.3988,8.08613392452
 05/02  14:00:00,46.8599117796,4.0781887106,12.0222823698,0.0,9.17985065927,19.4245,31.97604203,0.0,25.0491,6.92694203003
 05/02  15:00:00,46.2919222179,4.0781887106,11.4475037291,0.0,9.17985065927,19.4245,40.3258881783,0.0,33.3988,6.92708817827
 05/02  16:00:00,56.0381916748,4.0781887106,13.700839765,0.0,9.17985065927,26.9147,57.0247019689,0.0,50.0982,6.92650196893
 05/02  17:00:00,58.1050992654,4.0781887106,15.7675699257,0.0,9.17985065927,26.9147,59.3453920989,0.0,50.0982,9.24719209894
 05/02  18:00:00,58.9404277374,4.0781887106,16.6501239466,0.0,9.17985065927,26.9147,62.2669005406,0.0,50.0982,12.1687005406
 05/02  19:00:00,48.3998183301,4.0781887106,13.6357594521,0.0,9.17985065927,19.4245,47.3196746032,0.0,33.3988,13.9208746032
 05/02  20:00:00,50.7556758137,4.0781887106,11.7770629194,0.0,9.17985065927,19.4245,44.4002132114,0.0,33.3988,11.0014132114
 05/02  21:00:00,47.3920587703,4.0781887106,8.47681930052,0.0,9.17985065927,19.4245,37.7962851195,0.0,25.0491,12.7471851195
 05/02  22:00:00,45.226575704,4.0781887106,6.32264479585,0.0,9.17985065927,19.4245,26.532545575,0.0,16.6994,9.83314557502
 05/02  23:00:00,44.243513638,4.0781887106,4.57489891223,0.0,9.17985065927,19.4245,14.1186535384,0.0,8.3497,5.76895353843
 05/02  24:00:00,24.0477623939,4.0781887106,1.08694365217,0.0,4.58992532963,8.1892,8.02268914401,0.0677069998674,3.33988,4.61510214414
 05/03  01:00:00,15.0480514674,0.0,0.0,0.0,1.52997510988,7.4902,3.9319552665,0.0,3.33988,0.592075266505
 05/03  02:00:00,15.0623867884,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  03:00:00,15.0687770629,0.0,0.0,0.0,1.52997510988,7.4902,3.93196118496,0.0,3.33988,0.592081184962
 05/03  04:00:00,15.2332976578,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  05:00:00,23.1210514019,4.0781887106,0.0540643034901,0.0,4.58992532963,8.1892,9.23273233085,0.290945259929,8.3497,0.592087070921
 05/03  06:00:00,36.9876401567,4.0781887106,0.0668863669348,0.0,9.17985065927,19.4245,20.1618873902,0.0,16.6994,3.46248739022
 05/03  07:00:00,45.9228651155,4.0781887106,3.68081404499,0.0,9.17985065927,26.9147,38.3882137207,0.0,25.0491,13.3391137207
 05/03  08:00:00,48.5758795953,4.0781887106,6.31656032192,0.0,9.17985065927,26.9147,45.5673975015,0.0,33.3988,12.1685975015
 05/03  09:00:00,41.4515886961,4.0781887106,6.66763490805,0.0,9.17985065927,19.4245,35.4608309974,0.0,25.0491,10.4117309974
 05/03  10:00:00,49.6141097,4.0781887106,7.33332967435,0.0,9.17985065927,26.9147,50.9961985157,0.0,41.7485,9.24769851566
 05/03  11:00:00,52.2822659803,4.0781887106,9.28789177391,0.0,9.17985065927,26.9147,51.5822237466,0.0,41.7485,9.83372374658
 05/03  12:00:00,53.3249642437,4.0781887106,10.9817720273,0.0,9.17985065927,26.9147,50.995847949,0.0,41.7485,9.24734794895
 05/03  13:00:00,43.7930329015,4.0781887106,9.01462054437,0.0,9.17985065927,19.4245,41.4844582152,0.0,33.3988,8.08565821519
 05/03  14:00:00,42.3030102563,4.0781887106,7.51593628242,0.0,9.17985065927,19.4245,31.9727484818,0.0,25.0491,6.92364848178
 05/03  15:00:00,42.8212582109,4.0781887106,8.01163023212,0.0,9.17985065927,19.4245,40.3219333629,0.0,33.3988,6.92313336292
 05/03  16:00:00,52.552079084,4.0781887106,10.241977131,0.0,9.17985065927,26.9147,56.4484594864,0.0,50.0982,6.35025948637
 05/03  17:00:00,54.1643746472,4.0781887106,11.8546641001,0.0,9.17985065927,26.9147,59.3471900638,0.0,50.0982,9.2489900638
 05/03  18:00:00,56.2527592565,4.0781887106,13.9728713733,0.0,9.17985065927,26.9147,62.2677309284,0.0,50.0982,12.1695309284
 05/03  19:00:00,45.5072518801,4.0781887106,10.5868565055,0.0,9.17985065927,19.4245,47.3183297875,0.0,33.3988,13.9195297875
 05/03  20:00:00,48.0834740073,4.0781887106,8.95737870836,0.0,9.17985065927,19.4245,44.3986075766,0.0,33.3988,10.9998075766
 05/03  21:00:00,45.2968006053,4.0781887106,6.27290806857,0.0,9.17985065927,19.4245,37.2187115162,0.0,25.0491,12.1696115162
 05/03  22:00:00,43.4519645652,4.0781887106,4.56490073596,0.0,9.17985065927,19.4245,27.1109406501,0.0,16.6994,10.4115406501
 05/03  23:00:00,42.089043187,4.0781887106,2.44509219637,0.0,9.17985065927,19.4245,14.1176241034,0.0,8.3497,5.76792410339
 05/03  24:00:00,22.9323349293,4.0781887106,0.0,0.0,4.58992532963,8.1892,8.12597683006,0.171627131919,3.33988,4.61446969815
 05/04  01:00:00,15.007426745,0.0,0.0,0.0,1.52997510988,7.4902,3.93193132217,0.0,3.33988,0.592051322165
 05/04  02:00:00,15.0258758709,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  03:00:00,15.0372727077,0.0,0.0,0.0,1.52997510988,7.4902,3.93193725857,0.0,3.33988,0.592057258573
 05/04  04:00:00,15.2145822074,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  05:00:00,23.0928254344,4.0781887106,0.0445737381589,0.0,4.58992532963,8.1892,8.72978704398,0.36008704398,8.3497,0.02
 05/04  06:00:00,36.9274795923,4.0781887106,0.0524031831621,0.0,9.17985065927,19.4245,20.7349551325,0.0,16.6994,4.03555513252
 05/04  07:00:00,42.8716937393,4.0781887106,0.659784105729,0.0,9.17985065927,26.9147,38.3893450156,0.0,25.0491,13.3402450156
 05/04  08:00:00,45.8765568059,4.0781887106,3.63689165645,0.0,9.17985065927,26.9147,45.5678972031,0.0,33.3988,12.1690972031
 05/04  09:00:00,38.9533844234,4.0781887106,4.18881231477,0.0,9.17985065927,19.4245,35.4606738862,0.0,25.0491,10.4115738862
 05/04  10:00:00,48.2265037302,4.0781887106,5.95437089345,0.0,9.17985065927,26.9147,50.41864787,0.0,41.7485,8.67014787004
 05/04  11:00:00,52.4212667748,4.0781887106,9.41038683246,0.0,9.17985065927,26.9147,52.1592775783,0.0,41.7485,10.4107775783
 05/04  12:00:00,53.785827814,4.0781887106,11.4248385488,0.0,9.17985065927,26.9147,50.4197463808,0.0,41.7485,8.67124638077
 05/04  13:00:00,43.2320460449,4.0781887106,8.4484586128,0.0,9.17985065927,19.4245,41.4835923981,0.0,33.3988,8.08479239809
 05/04  14:00:00,40.8440761277,4.0781887106,6.06669050661,0.0,9.17985065927,19.4245,31.9746114574,0.0,25.0491,6.92551145736
 05/04  15:00:00,39.4432368362,4.0781887106,4.67432027884,0.0,9.17985065927,19.4245,40.3248158945,0.0,33.3988,6.92601589451
 05/04  16:00:00,47.0282454389,4.0781887106,4.79077869152,0.0,9.17985065927,26.9147,57.0224035169,0.0,50.0982,6.92420351692
 05/04  17:00:00,48.5661068653,4.0781887106,6.33827506034,0.0,9.17985065927,26.9147,58.7672437042,0.0,50.0982,8.6690437042
 05/04  18:00:00,50.8219796155,4.0781887106,8.63288573441,0.0,9.17985065927,26.9147,62.8456835506,0.0,50.0982,12.7474835506
 05/04  19:00:00,41.7662623511,4.0781887106,6.90998677877,0.0,9.17985065927,19.4245,46.7384034524,0.0,33.3988,13.3396034524
 05/04  20:00:00,45.4154967911,4.0781887106,6.33412298126,0.0,9.17985065927,19.4245,44.3989681077,0.0,33.3988,11.0001681077
 05/04  21:00:00,41.8634714177,4.0781887106,2.87850367156,0.0,9.17985065927,19.4245,37.217089756,0.0,25.0491,12.167989756
 05/04  22:00:00,39.2640476676,4.0781887106,0.422555745358,0.0,9.17985065927,19.4245,27.1104278397,0.0,16.6994,10.4110278397
 05/04  23:00:00,39.600467656,4.0781887106,0.0,0.0,9.17985065927,19.4245,14.2055194671,0.0859314980234,8.3497,5.76988796912
 05/04  24:00:00,22.8851508212,4.0781887106,0.0,0.0,4.58992532963,8.1892,8.17726675338,0.223285010442,3.33988,4.61410174293
 05/05  01:00:00,14.9792640885,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  02:00:00,14.9994148072,0.0,0.0,0.0,1.52997510988,7.4902,3.93197148528,0.0,3.33988,0.592091485275
 05/05  03:00:00,15.0067919314,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  04:00:00,15.7628056443,0.0,0.0,0.0,1.52997510988,7.4902,3.93192562286,0.0,3.33988,0.592045622865
 05/05  05:00:00,23.5949745179,4.0781887106,0.0,0.0,4.58992532963,8.1892,10.1709422383,1.8012422383,8.3497,0.02
 05/05  06:00:00,37.1484062639,4.0781887106,0.0403508190448,0.0,9.17985065927,19.4245,20.1616723999,0.0,16.6994,3.46227239995
 05/05  07:00:00,42.2224654433,4.0781887106,0.0418914242368,0.0,9.17985065927,26.9147,38.9830032059,0.0150155547129,25.0491,13.9188876512
 05/05  08:00:00,42.4717189554,4.0781887106,0.285393805229,0.0,9.17985065927,26.9147,45.5652847018,0.0,33.3988,12.1664847018
 05/05  09:00:00,34.7632794408,4.0781887106,0.0590900072595,0.0,9.17985065927,19.4245,34.8838032588,0.0,25.0491,9.83470325878
 05/05  10:00:00,44.47642892,4.0781887106,2.25036838808,0.0,9.17985065927,26.9147,50.9962993706,0.0,41.7485,9.24779937064
 05/05  11:00:00,49.6051958948,4.0781887106,6.63492142512,0.0,9.17985065927,26.9147,51.5820888323,0.0,41.7485,9.83358883227
 05/05  12:00:00,51.9128084857,4.0781887106,9.57971093644,0.0,9.17985065927,26.9147,50.9950713056,0.0,41.7485,9.2465713056
 05/05  13:00:00,43.3002027957,4.0781887106,8.52004620646,0.0,9.17985065927,19.4245,41.4833641707,0.0,33.3988,8.08456417065
 05/05  14:00:00,41.2892324237,4.0781887106,6.51012045724,0.0,9.17985065927,19.4245,31.3987178133,0.0,25.0491,6.34961781327
 05/05  15:00:00,40.4601979365,4.0781887106,5.67943521375,0.0,9.17985065927,19.4245,40.3251232418,0.0,33.3988,6.92632324183
 05/05  16:00:00,49.610241575,4.0781887106,7.34030520985,0.0,9.17985065927,26.9147,57.0242451672,0.0,50.0982,6.92604516721
 05/05  17:00:00,51.2732941297,4.0781887106,9.00494122816,0.0,9.17985065927,26.9147,59.3452038984,0.0,50.0982,9.24700389845
 05/05  18:00:00,52.7058091896,4.0781887106,10.4810524891,0.0,9.17985065927,26.9147,62.267044717,0.0,50.0982,12.168844717
 05/05  19:00:00,42.6716434343,4.0781887106,7.97416458932,0.0,9.17985065927,19.4245,46.7372291378,0.0,33.3988,13.3384291378
 05/05  20:00:00,44.3397619241,4.0781887106,5.42919004852,0.0,9.17985065927,19.4245,44.3966261511,0.0,33.3988,10.9978261511
 05/05  21:00:00,41.0559350864,4.0781887106,2.20489823704,0.0,9.17985065927,19.4245,37.2168524754,0.0,25.0491,12.1677524754
 05/05  22:00:00,39.8597583588,4.0781887106,1.00661312944,0.0,9.17985065927,19.4245,27.1097323406,0.0,16.6994,10.4103323406
 05/05  23:00:00,39.7093875265,4.0781887106,0.10372468641,0.0,9.17985065927,19.4245,14.1191721319,0.0,8.3497,5.76947213188
 05/05  24:00:00,22.8721154592,4.0781887106,0.00723814479748,0.0,4.58992532963,8.1892,8.16684711918,0.212965653175,3.33988,4.61400146601
 05/06  01:00:00,14.9564059497,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  02:00:00,15.0038381077,0.0,0.0,0.0,1.52997510988,7.4902,3.93197238817,0.0,3.33988,0.592092388166
 05/06  03:00:00,15.018876778,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  04:00:00,15.1926389793,0.0,0.0,0.0,1.52997510988,7.4902,3.93192653038,0.0,3.33988,0.592046530385
 05/06  05:00:00,23.0770107454,4.0781887106,0.0489532398817,0.0,4.58992532963,8.1892,8.94397365721,0.574273657207,8.3497,0.02
 05/06  06:00:00,36.8975493618,4.0781887106,0.0432630156336,0.0,9.17985065927,19.4245,20.1616702372,0.0,16.6994,3.46227023716
 05/06  07:00:00,42.2662565846,4.0781887106,0.0700059666513,0.0,9.17985065927,26.9147,28.5117254025,0.0,25.0491,3.46262540245
 05/06  08:00:00,43.2149190231,4.0781887106,1.00568256201,0.0,9.17985065927,26.9147,37.4354017413,0.0,33.3988,4.03660174134
 05/06  09:00:00,35.4617630395,4.0781887106,0.737904481167,0.0,9.17985065927,19.4245,36.0485814445,0.0,25.0491,10.9994814445
 05/06  10:00:00,45.0883641824,4.0781887106,2.85709438161,0.0,9.17985065927,26.9147,51.5819448476,0.0,41.7485,9.83344484757
 05/06  11:00:00,49.74861128,4.0781887106,6.77833680967,0.0,9.17985065927,26.9147,53.3241830905,0.0,41.7485,11.5756830905
 05/06  12:00:00,51.8087160419,4.0781887106,9.46472886819,0.0,9.17985065927,26.9147,52.7483383124,0.0,41.7485,10.9998383124
 05/06  13:00:00,45.0988448065,4.0781887106,10.2886460085,0.0,9.17985065927,19.4245,43.2315126844,0.0,33.3988,9.83271268438
 05/06  14:00:00,42.565279212,4.0781887106,7.77113700947,0.0,9.17985065927,19.4245,34.2955533829,0.0,25.0491,9.24645338293
 05/06  15:00:00,40.3357589907,4.0781887106,5.56734228455,0.0,9.17985065927,19.4245,42.0686937727,0.0,33.3988,8.6698937727
 05/06  16:00:00,47.1867577655,4.0781887106,4.94972993482,0.0,9.17985065927,26.9147,58.1831622914,0.0,50.0982,8.0849622914
 05/06  17:00:00,46.1505895173,4.0781887106,3.92324164391,0.0,9.17985065927,26.9147,59.3450418467,0.0,50.0982,9.24684184671
 05/06  18:00:00,49.043077848,4.0781887106,6.82072551493,0.0,9.17985065927,26.9147,62.2660986468,0.0,50.0982,12.1678986468
 05/06  19:00:00,39.6599999943,4.0781887106,4.82641460059,0.0,9.17985065927,19.4245,45.5658704526,0.0,33.3988,12.1670704526
 05/06  20:00:00,40.3487792225,4.0781887106,1.32105301181,0.0,9.17985065927,19.4245,44.39809817,0.0,33.3988,10.99929817
 05/06  21:00:00,39.8012208423,4.0781887106,0.862536729686,0.0,9.17985065927,19.4245,37.2161770014,0.0,25.0491,12.1670770014
 05/06  22:00:00,39.1811417679,4.0781887106,0.355711290763,0.0,9.17985065927,19.4245,25.9458440739,0.0,16.6994,9.24644407387
 05/06  23:00:00,39.5860339459,4.0781887106,0.0,0.0,9.17985065927,19.4245,15.3457284518,0.0721801073558,8.3497,6.92384834448
 05/06  24:00:00,22.8530377432,4.0781887106,0.0,0.0,4.58992532963,8.1892,9.48755118909,1.53489979474,3.33988,4.61277139435
 05/07  01:00:00,14.940386895,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  02:00:00,14.9605443683,0.0,0.0,0.0,1.52997510988,7.4902,3.93193060865,0.0,3.33988,0.592050608648
 05/07  03:00:00,14.9660967584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  04:00:00,15.1207136693,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  05:00:00,22.9268299584,4.0781887106,0.0,0.0,4.58992532963,8.1892,27.5298363967,18.5880453717,8.3497,0.592091024967
 05/07  06:00:00,36.7623357011,4.0781887106,0.0296155663216,0.0,9.17985065927,19.4245,35.5893076321,15.4273882587,16.6994,3.46251937341
 05/07  07:00:00,42.1061960376,4.0781887106,0.021075976322,0.0,9.17985065927,26.9147,29.7051953307,1.19416395411,25.0491,3.46193137659
 05/07  08:00:00,42.143114899,4.0781887106,0.0132871701032,0.0,9.17985065927,26.9147,36.8613686156,0.0,33.3988,3.46256861556
 05/07  09:00:00,34.6696960286,4.0781887106,0.00218681265109,0.0,9.17985065927,19.4245,28.5461050974,0.0342868812692,25.0491,3.46271821616
 05/07  10:00:00,42.704706035,4.0781887106,0.515282703282,0.0,9.17985065927,26.9147,53.3257774413,0.0,41.7485,11.5772774413
 05/07  11:00:00,45.2287931385,4.0781887106,2.29941572463,0.0,9.17985065927,26.9147,52.7475987001,0.0,41.7485,10.9990987001
 05/07  12:00:00,46.8290188071,4.0781887106,4.54652622243,0.0,9.17985065927,26.9147,50.4164580769,0.0,41.7485,8.6679580769
 05/07  13:00:00,38.9020031974,4.0781887106,4.14653261303,0.0,9.17985065927,19.4245,42.6449257166,0.0,33.3988,9.24612571663
 05/07  14:00:00,38.5025509284,4.0781887106,3.73559855388,0.0,9.17985065927,19.4245,31.9721870153,0.0,25.0491,6.92308701527
 05/07  15:00:00,37.9345196149,4.0781887106,3.17710236839,0.0,9.17985065927,19.4245,39.7496034775,0.0,33.3988,6.35080347747
 05/07  16:00:00,46.9104454785,4.0781887106,4.74107887932,0.0,9.17985065927,26.9147,57.0242010053,0.0,50.0982,6.92600100535
 05/07  17:00:00,48.0580736966,4.0781887106,5.87866784169,0.0,9.17985065927,26.9147,59.3431526549,0.0,50.0982,9.2449526549
 05/07  18:00:00,48.4399566771,4.0781887106,6.26640321405,0.0,9.17985065927,26.9147,61.0961766747,0.0,50.0982,10.9979766747
 05/07  19:00:00,38.3394845642,4.0781887106,3.5130489233,0.0,9.17985065927,19.4245,44.3974034435,0.0,33.3988,10.9986034435
 05/07  20:00:00,39.0371927871,4.0781887106,1.09370723754,0.0,9.17985065927,19.4245,42.0680529971,0.0,33.3988,8.66925299711
 05/07  21:00:00,38.8789187802,4.0781887106,0.00177402244696,0.0,9.17985065927,19.4245,36.6992092205,0.0727610987883,25.0491,11.5773481218
 05/07  22:00:00,38.7159593068,4.0781887106,0.0,0.0,9.17985065927,19.4245,33.8204928229,8.4510889668,16.6994,8.67000385609
 05/07  23:00:00,39.4481941058,4.0781887106,0.0,0.0,9.17985065927,19.4245,28.6869071684,15.7228492165,8.3497,4.61435795198
 05/07  24:00:00,22.7380830112,4.0781887106,0.0,0.0,4.58992532963,8.1892,34.8880004782,25.7806472518,3.33988,5.7674732264
 05/08  01:00:00,14.8270768487,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  02:00:00,14.843080025,0.0,0.0,0.0,1.52997510988,7.4902,3.93196956545,0.0,3.33988,0.592089565455
 05/08  03:00:00,14.8448283329,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  04:00:00,14.9961429332,0.0,0.0,0.0,1.52997510988,7.4902,3.93197545274,0.0,3.33988,0.592095452744
 05/08  05:00:00,22.8169230861,4.0781887106,0.0,0.0,4.58992532963,8.1892,52.099585089,43.729885089,8.3497,0.02
 05/08  06:00:00,36.6607575611,4.0781887106,0.0244179060573,0.0,9.17985065927,19.4245,61.0005434252,40.8390489532,16.6994,3.462094472
 05/08  07:00:00,42.0497676912,4.0781887106,0.0213794679166,0.0,9.17985065927,26.9147,57.4444098173,19.0577449981,25.0491,13.3375648192
 05/08  08:00:00,42.1419959438,4.0781887106,0.014077703031,0.0,9.17985065927,26.9147,46.9215391269,1.35611453183,33.3988,12.1666245951
 05/08  09:00:00,34.7135809506,4.0781887106,0.00718386624806,0.0,9.17985065927,19.4245,35.4708926941,0.011658244064,25.0491,10.4101344501
 05/08  10:00:00,43.5180003988,4.0781887106,1.30117262223,0.0,9.17985065927,26.9147,50.4187493885,0.0,41.7485,8.67024938853
 05/08  11:00:00,47.6870311469,4.0781887106,4.73285242928,0.0,9.17985065927,26.9147,51.581859388,0.0,41.7485,9.83335938799
 05/08  12:00:00,49.8950257509,4.0781887106,7.57429722205,0.0,9.17985065927,26.9147,50.994049001,0.0,41.7485,9.24554900101
 05/08  13:00:00,42.1186262044,4.0781887106,7.32225621567,0.0,9.17985065927,19.4245,40.9059093028,0.0,33.3988,7.50710930283
 05/08  14:00:00,41.6721809814,4.0781887106,6.86153550145,0.0,9.17985065927,19.4245,31.9744963675,0.0,25.0491,6.9253963675
 05/08  15:00:00,41.4122329944,4.0781887106,6.59627296758,0.0,9.17985065927,19.4245,40.3230857501,0.0,33.3988,6.92428575009
 05/08  16:00:00,50.4211959007,4.0781887106,8.17100776431,0.0,9.17985065927,26.9147,56.4459255084,0.0,50.0982,6.34772550837
 05/08  17:00:00,51.7733359596,4.0781887106,9.54167671204,0.0,9.17985065927,26.9147,59.3441776409,0.0,50.0982,9.24597764089
 05/08  18:00:00,52.6373121619,4.0781887106,10.4089739195,0.0,9.17985065927,26.9147,62.2648688699,0.0,50.0982,12.1666688699
 05/08  19:00:00,42.2609452444,4.0781887106,7.37173018417,0.0,9.17985065927,19.4245,46.7364012869,0.0,33.3988,13.3376012869
 05/08  20:00:00,43.5308297047,4.0781887106,5.50628450979,0.0,9.17985065927,19.4245,44.3964645066,0.0,33.3988,10.9976645066
 05/08  21:00:00,40.4570475851,4.0781887106,1.50930506146,0.0,9.17985065927,19.4245,37.2154751324,0.0,25.0491,12.1663751324
 05/08  22:00:00,38.8603759449,4.0781887106,0.0541883051501,0.0,9.17985065927,19.4245,26.531428089,0.0,16.6994,9.83202808897
 05/08  23:00:00,39.5213791214,4.0781887106,0.0,0.0,9.17985065927,19.4245,15.1236772622,1.00601617899,8.3497,5.76796108317
 05/08  24:00:00,22.8111274219,4.0781887106,0.0,0.0,4.58992532963,8.1892,14.2927313007,6.33884178952,3.33988,4.61400951117
 05/09  01:00:00,14.9063027192,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  02:00:00,14.920353893,0.0,0.0,0.0,1.52997510988,7.4902,3.93196300124,0.0,3.33988,0.592083001237
 05/09  03:00:00,14.9275902607,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  04:00:00,15.6301120153,0.0,0.0,0.0,1.52997510988,7.4902,3.93196888008,0.0,3.33988,0.592088880081
 05/09  05:00:00,23.4735397356,4.0781887106,0.0,0.0,4.58992532963,8.1892,24.9341438645,16.5644438645,8.3497,0.02
 05/09  06:00:00,37.0404906375,4.0781887106,0.0331890413971,0.0,9.17985065927,19.4245,30.7799478731,10.6185467033,16.6994,3.46200116979
 05/09  07:00:00,42.160255079,4.0781887106,0.0341995299783,0.0,9.17985065927,26.9147,38.3934597136,0.00697941950949,25.0491,13.3373802941
 05/09  08:00:00,43.6237807425,4.0781887106,1.41050167027,0.0,9.17985065927,26.9147,45.5649671865,0.0,33.3988,12.1661671865
 05/09  09:00:00,39.1313601153,4.0781887106,4.36261532148,0.0,9.17985065927,19.4245,34.8823477593,0.0,25.0491,9.83324775925
 05/09  10:00:00,49.332401333,4.0781887106,7.04598351059,0.0,9.17985065927,26.9147,50.9948308489,0.0,41.7485,9.24633084887
 05/09  11:00:00,54.2316662715,4.0781887106,11.1958366311,0.0,9.17985065927,26.9147,51.5810604132,0.0,41.7485,9.83256041322
 05/09  12:00:00,57.1282577153,4.0781887106,14.7266609574,0.0,9.17985065927,26.9147,50.4178440229,0.0,41.7485,8.6693440229
 05/09  13:00:00,48.8256184627,4.0781887106,13.983256446,0.0,9.17985065927,19.4245,41.4831417096,0.0,33.3988,8.08434170962
 05/09  14:00:00,47.7249452445,4.0781887106,12.8690003975,0.0,9.17985065927,19.4245,31.9731383312,0.0,25.0491,6.92403833117
 05/09  15:00:00,46.3894976905,4.0781887106,11.5371008144,0.0,9.17985065927,19.4245,39.7492864587,0.0,33.3988,6.35048645873
 05/09  16:00:00,55.589190885,4.0781887106,13.2516555171,0.0,9.17985065927,26.9147,57.0236220888,0.0,50.0982,6.92542208883
 05/09  17:00:00,57.2222848531,4.0781887106,14.8867490166,0.0,9.17985065927,26.9147,58.7678414401,0.0,50.0982,8.66964144009
 05/09  18:00:00,58.3822349291,4.0781887106,16.113371695,0.0,9.17985065927,26.9147,62.2641990858,0.0,50.0982,12.1659990858
 05/09  19:00:00,47.6364342532,4.0781887106,12.880560766,0.0,9.17985065927,19.4245,46.7350675134,0.0,33.3988,13.3362675134
 05/09  20:00:00,47.7637255476,4.0781887106,9.85860336433,0.0,9.17985065927,19.4245,44.3973965042,0.0,33.3988,10.9985965042
 05/09  21:00:00,45.712477849,4.0781887106,6.8139187161,0.0,9.17985065927,19.4245,37.2150642397,0.0,25.0491,12.1659642397
 05/09  22:00:00,43.8059273415,4.0781887106,4.91773600561,0.0,9.17985065927,19.4245,26.5315492315,0.0,16.6994,9.83214923149
 05/09  23:00:00,42.8576978087,4.0781887106,3.20606029459,0.0,9.17985065927,19.4245,14.1176276691,0.0,8.3497,5.76792766907
 05/09  24:00:00,23.0609740252,4.0781887106,0.117316698784,0.0,4.58992532963,8.1892,8.07538005331,0.121623396951,3.33988,4.61387665636
 05/10  01:00:00,15.0275695788,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  02:00:00,15.0494279051,0.0,0.0,0.0,1.52997510988,7.4902,3.93196615129,0.0,3.33988,0.59208615129
 05/10  03:00:00,15.0446761721,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  04:00:00,15.2137848844,0.0,0.0,0.0,1.52997510988,7.4902,3.93197203233,0.0,3.33988,0.592092032329
 05/10  05:00:00,23.1125597117,4.0781887106,0.0507813797755,0.0,4.58992532963,8.1892,8.65703649152,0.287336491522,8.3497,0.02
 05/10  06:00:00,36.9418673856,4.0781887106,0.0484506834637,0.0,9.17985065927,19.4245,20.1614853857,0.0,16.6994,3.46208538568
 05/10  07:00:00,43.8785791727,4.0781887106,1.65590979453,0.0,9.17985065927,26.9147,38.3852894286,0.0,25.0491,13.3361894286
 05/10  08:00:00,46.0992771658,4.0781887106,3.86327803742,0.0,9.17985065927,26.9147,45.564260434,0.0,33.3988,12.165460434
 05/10  09:00:00,38.537272616,4.0781887106,3.78614799515,0.0,9.17985065927,19.4245,34.8798765942,0.0,25.0491,9.83077659419
 05/10  10:00:00,47.2264348089,4.0781887106,4.9761197919,0.0,9.17985065927,26.9147,50.4157653518,0.0,41.7485,8.66726535179
 05/10  11:00:00,52.9992040685,4.0781887106,9.99168777917,0.0,9.17985065927,26.9147,52.1588890163,0.0,41.7485,10.4103890163
 05/10  12:00:00,55.7015501725,4.0781887106,13.3307465011,0.0,9.17985065927,26.9147,50.4179270356,0.0,41.7485,8.66942703562
 05/10  13:00:00,48.6169464973,4.0781887106,13.7849914898,0.0,9.17985065927,19.4245,40.9065828588,0.0,33.3988,7.50778285878
 05/10  14:00:00,47.3962779142,4.0781887106,12.5567841375,0.0,9.17985065927,19.4245,31.9750367272,0.0,25.0491,6.92593672716
 05/10  15:00:00,46.2749687713,4.0781887106,11.4321181712,0.0,9.17985065927,19.4245,40.3231819858,0.0,33.3988,6.92438198584
 05/10  16:00:00,56.3076867021,4.0781887106,13.9611115842,0.0,9.17985065927,26.9147,56.4477952096,0.0,50.0982,6.34959520964
 05/10  17:00:00,58.1548549193,4.0781887106,15.8119920594,0.0,9.17985065927,26.9147,59.3437672215,0.0,50.0982,9.2455672215
 05/10  18:00:00,59.0395938465,4.0781887106,16.7394309137,0.0,9.17985065927,26.9147,62.2633712342,0.0,50.0982,12.1651712342
 05/10  19:00:00,47.5700155859,4.0781887106,12.6213478087,0.0,9.17985065927,19.4245,46.1552110891,0.0,33.3988,12.7564110891
 05/10  20:00:00,48.5847715835,4.0781887106,10.4952279629,0.0,9.17985065927,19.4245,44.3965513517,0.0,33.3988,10.9977513517
 05/10  21:00:00,45.7855539087,4.0781887106,6.7561758175,0.0,9.17985065927,19.4245,37.2150152507,0.0,25.0491,12.1659152507
 05/10  22:00:00,43.555487069,4.0781887106,4.66825066888,0.0,9.17985065927,19.4245,26.5314503969,0.0,16.6994,9.83205039687
 05/10  23:00:00,42.1609034215,4.0781887106,2.51709941122,0.0,9.17985065927,19.4245,14.1180589013,0.0,8.3497,5.76835890131
 05/10  24:00:00,22.9429020987,4.0781887106,0.0,0.0,4.58992532963,8.1892,8.130293802,0.176379362855,3.33988,4.61403443915
 05/11  01:00:00,15.0306263945,0.0,0.0,0.0,1.52997510988,7.4902,3.9319339722,0.0,3.33988,0.5920539722
 05/11  02:00:00,15.0534268052,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  03:00:00,15.049407404,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  04:00:00,15.2173798516,0.0,0.0,0.0,1.52997510988,7.4902,3.93193990439,0.0,3.33988,0.592059904386
 05/11  05:00:00,23.1003053347,4.0781887106,0.0467114891705,0.0,4.58992532963,8.1892,8.73753492274,0.367834922737,8.3497,0.02
 05/11  06:00:00,36.9336969151,4.0781887106,0.0535226530062,0.0,9.17985065927,19.4245,20.1614308806,0.0,16.6994,3.46203088063
 05/11  07:00:00,43.5891630206,4.0781887106,1.36756282922,0.0,9.17985065927,26.9147,38.3842320438,0.0,25.0491,13.3351320438
 05/11  08:00:00,46.1827255633,4.0781887106,3.94585045952,0.0,9.17985065927,26.9147,45.5633109655,0.0,33.3988,12.1645109655
 05/11  09:00:00,40.0555325671,4.0781887106,5.28645193996,0.0,9.17985065927,19.4245,34.8816194657,0.0,25.0491,9.83251946566
 05/11  10:00:00,50.2103000602,4.0781887106,7.92335753992,0.0,9.17985065927,26.9147,50.4182658998,0.0,41.7485,8.66976589984
 05/11  11:00:00,54.0337454609,4.0781887106,11.0317761263,0.0,9.17985065927,26.9147,51.5804726873,0.0,41.7485,9.83197268727
 05/11  12:00:00,56.2202661783,4.0781887106,13.873382816,0.0,9.17985065927,26.9147,50.9934239125,0.0,41.7485,9.24492391249
 05/11  13:00:00,47.4812809321,4.0781887106,12.6925334771,0.0,9.17985065927,19.4245,40.9070693095,0.0,33.3988,7.50826930952
 05/11  14:00:00,46.8478372504,4.0781887106,12.0367238504,0.0,9.17985065927,19.4245,31.974348373,0.0,25.0491,6.92524837301
 05/11  15:00:00,43.7568634357,4.0781887106,8.94458002505,0.0,9.17985065927,19.4245,39.7483914511,0.0,33.3988,6.34959145114
 05/11  16:00:00,49.1900347059,4.0781887106,6.92816657186,0.0,9.17985065927,26.9147,57.0236343874,0.0,50.0982,6.92543438738
 05/11  17:00:00,49.4274548396,4.0781887106,7.18603551069,0.0,9.17985065927,26.9147,58.7664275003,0.0,50.0982,8.66822750029
 05/11  18:00:00,51.1150955394,4.0781887106,8.87406580793,0.0,9.17985065927,26.9147,62.2630598258,0.0,50.0982,12.1648598258
