Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/11  19:00:00,41.2298834272,4.0781887106,6.37037756307,0.0,9.17985065927,19.4245,46.7338455242,0.0,33.3988,13.3350455242
 05/11  20:00:00,41.8607885476,4.0781887106,3.86513902405,0.0,9.17985065927,19.4245,44.3959413006,0.0,33.3988,10.9971413006
 05/11  21:00:00,39.8487223388,4.0781887106,0.898853284744,0.0,9.17985065927,19.4245,36.6349484043,0.0,25.0491,11.5858484043
 05/11  22:00:00,38.8164361976,4.0781887106,0.0136774296707,0.0,9.17985065927,19.4245,26.6196712243,0.088661614899,16.6994,9.83160960944
 05/11  23:00:00,39.5333968234,4.0781887106,0.0,0.0,9.17985065927,19.4245,14.2155135291,0.0974098647692,8.3497,5.7684036643
 05/11  24:00:00,22.8181953534,4.0781887106,0.00382973709435,0.0,4.58992532963,8.1892,15.3847162232,7.43068233936,3.33988,4.61415388387
 05/12  01:00:00,14.9288666323,0.0,0.0,0.0,1.52997510988,7.4902,3.93197099515,0.0,3.33988,0.592090995146
 05/12  02:00:00,14.9584803655,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  03:00:00,14.9822882148,0.0,0.0,0.0,1.52997510988,7.4902,3.9319510421,0.0,3.33988,0.592071042104
 05/12  04:00:00,15.7539834508,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  05:00:00,23.5922344255,4.0781887106,0.0,0.0,4.58992532963,8.1892,10.4677582125,2.09805821254,8.3497,0.02
 05/12  06:00:00,36.0866029995,4.0781887106,0.040006986214,0.0,9.17985065927,19.4245,20.1615993327,0.0,16.6994,3.46219933269
 05/12  07:00:00,42.2784251066,4.0781887106,0.0909551203039,0.0,9.17985065927,26.9147,38.4080453958,0.024471787709,25.0491,13.3344736081
 05/12  08:00:00,44.0629285021,4.0781887106,1.83690878597,0.0,9.17985065927,26.9147,45.5633366756,0.0,33.3988,12.1645366756
 05/12  09:00:00,37.7487795096,4.0781887106,2.99005415322,0.0,9.17985065927,19.4245,34.8806989065,0.0,25.0491,9.83159890645
 05/12  10:00:00,46.7138215454,4.0781887106,4.451715428,0.0,9.17985065927,26.9147,50.4169982692,0.0,41.7485,8.66849826925
 05/12  11:00:00,50.2646792265,4.0781887106,7.26726432512,0.0,9.17985065927,26.9147,51.5801696972,0.0,41.7485,9.83166969716
 05/12  12:00:00,52.7052648481,4.0781887106,10.3428842751,0.0,9.17985065927,26.9147,50.4157991002,0.0,41.7485,8.66729910024
 05/12  13:00:00,44.2706495448,4.0781887106,9.45702190892,0.0,9.17985065927,19.4245,41.4824447477,0.0,33.3988,8.08364474772
 05/12  14:00:00,43.6020225615,4.0781887106,8.77525295181,0.0,9.17985065927,19.4245,31.3982817329,0.0,25.0491,6.34918173289
 05/12  15:00:00,42.8322379594,4.0781887106,8.00007319275,0.0,9.17985065927,19.4245,40.3238448759,0.0,33.3988,6.92504487593
 05/12  16:00:00,51.369886624,4.0781887106,9.04830544969,0.0,9.17985065927,26.9147,56.4462674686,0.0,50.0982,6.34806746864
 05/12  17:00:00,52.6542496935,4.0781887106,10.3865758412,0.0,9.17985065927,26.9147,59.3433853049,0.0,50.0982,9.24518530488
 05/12  18:00:00,53.4087005726,4.0781887106,11.165861529,0.0,9.17985065927,26.9147,61.6844598364,0.0,50.0982,11.5862598364
 05/12  19:00:00,43.1588862152,4.0781887106,8.43283158513,0.0,9.17985065927,19.4245,46.7341973911,0.0,33.3988,13.3353973911
 05/12  20:00:00,44.4647400493,4.0781887106,6.58840047244,0.0,9.17985065927,19.4245,44.3953284397,0.0,33.3988,10.9965284397
 05/12  21:00:00,42.2946031842,4.0781887106,3.43797787927,0.0,9.17985065927,19.4245,37.2135328729,0.0,25.0491,12.1644328729
 05/12  22:00:00,39.320649307,4.0781887106,0.495856669333,0.0,9.17985065927,19.4245,26.5299025611,0.0,16.6994,9.83050256106
 05/12  23:00:00,39.5705975764,4.0781887106,0.0,0.0,9.17985065927,19.4245,13.6264428827,0.0841415039264,8.3497,5.19260137881
 05/12  24:00:00,22.855552608,4.0781887106,0.0,0.0,4.58992532963,8.1892,8.15876240523,0.204308035733,3.33988,4.6145743695
 05/13  01:00:00,14.9417703555,0.0,0.0,0.0,1.52997510988,7.4902,3.93196914768,0.0,3.33988,0.592089147676
 05/13  02:00:00,14.9706979682,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  03:00:00,14.9812302198,0.0,0.0,0.0,1.52997510988,7.4902,3.93197504281,0.0,3.33988,0.592095042809
 05/13  04:00:00,15.1262885854,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  05:00:00,22.9406638942,4.0781887106,0.0,0.0,4.58992532963,8.1892,24.9440671261,16.0023179291,8.3497,0.592049197039
 05/13  06:00:00,35.7330778735,4.0781887106,0.0330110712234,0.0,9.17985065927,19.4245,31.3454893794,11.1845717037,16.6994,3.46151767567
 05/13  07:00:00,42.2024810025,4.0781887106,0.0482527037884,0.0,9.17985065927,26.9147,28.516290382,0.00474199709031,25.0491,3.46244838491
 05/13  08:00:00,44.5440443588,4.0781887106,2.31796108312,0.0,9.17985065927,26.9147,36.8614519185,0.0,33.3988,3.46265191853
 05/13  09:00:00,40.2134578329,4.0781887106,5.43590777347,0.0,9.17985065927,19.4245,35.4680683526,0.0,25.0491,10.4189683526
 05/13  10:00:00,50.9445005284,4.0781887106,8.64378156144,0.0,9.17985065927,26.9147,51.5799747989,0.0,41.7485,9.83147479886
 05/13  11:00:00,55.1928196186,4.0781887106,12.1553397204,0.0,9.17985065927,26.9147,52.745129243,0.0,41.7485,10.996629243
 05/13  12:00:00,55.8372793727,4.0781887106,13.4271409156,0.0,9.17985065927,26.9147,52.7443043675,0.0,41.7485,10.9958043675
 05/13  13:00:00,48.3951613084,4.0781887106,13.5394335371,0.0,9.17985065927,19.4245,43.2303345701,0.0,33.3988,9.83153457006
 05/13  14:00:00,47.3651364061,4.0781887106,12.504388184,0.0,9.17985065927,19.4245,33.7157559129,0.0,25.0491,8.66665591293
 05/13  15:00:00,46.5582446831,4.0781887106,11.6981890006,0.0,9.17985065927,19.4245,42.0664856187,0.0,33.3988,8.66768561872
 05/13  16:00:00,55.443034965,4.0781887106,13.0946763422,0.0,9.17985065927,26.9147,58.1824897539,0.0,50.0982,8.08428975386
 05/13  17:00:00,55.7798616976,4.0781887106,13.4376230169,0.0,9.17985065927,26.9147,58.7662649037,0.0,50.0982,8.66806490369
 05/13  18:00:00,58.0033829567,4.0781887106,15.7298852367,0.0,9.17985065927,26.9147,62.26255277,0.0,50.0982,12.16435277
 05/13  19:00:00,49.4158086076,4.0781887106,14.4543597782,0.0,9.17985065927,19.4245,44.9842423459,0.0,33.3988,11.5854423459
 05/13  20:00:00,48.2335215465,4.0781887106,10.1475699653,0.0,9.17985065927,19.4245,44.3961173685,0.0,33.3988,10.9973173685
 05/13  21:00:00,45.8561987477,4.0781887106,6.84069157294,0.0,9.17985065927,19.4245,37.2140330821,0.0,25.0491,12.1649330821
 05/13  22:00:00,43.7381798157,4.0781887106,4.86222015363,0.0,9.17985065927,19.4245,25.3679229697,0.0,16.6994,8.66852296967
 05/13  23:00:00,41.9738997802,4.0781887106,2.34148444494,0.0,9.17985065927,19.4245,15.2746722296,0.0,8.3497,6.92497222957
 05/13  24:00:00,22.9206487613,4.0781887106,0.00445327858859,0.0,4.58992532963,8.1892,7.5533607867,0.173903646343,3.33988,4.03957714036
 05/14  01:00:00,15.0018994886,0.0,0.0,0.0,1.52997510988,7.4902,3.93197227512,0.0,3.33988,0.592092275122
 05/14  02:00:00,15.0273608181,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  03:00:00,15.0387848547,0.0,0.0,0.0,1.52997510988,7.4902,3.93194866356,0.0,3.33988,0.592068663558
 05/14  04:00:00,15.205883661,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  05:00:00,23.0807429175,4.0781887106,0.0511098096761,0.0,4.58992532963,8.1892,9.57589333892,0.634118769312,8.3497,0.592074569613
 05/14  06:00:00,35.8378841595,4.0781887106,0.0426184979608,0.0,9.17985065927,19.4245,20.161102333,0.0,16.6994,3.46170233301
 05/14  07:00:00,44.1165710686,4.0781887106,1.89350212798,0.0,9.17985065927,26.9147,28.511604491,0.0,25.0491,3.46250449101
 05/14  08:00:00,48.4378858698,4.0781887106,6.17818249472,0.0,9.17985065927,26.9147,36.8614394229,0.0,33.3988,3.46263942291
 05/14  09:00:00,41.7828238724,4.0781887106,6.97732455766,0.0,9.17985065927,19.4245,28.511678011,0.0,25.0491,3.46257801104
 05/14  10:00:00,53.5550723499,4.0781887106,11.2349582532,0.0,9.17985065927,26.9147,52.1680945435,0.0,41.7485,10.4195945435
 05/14  11:00:00,56.6923879627,4.0781887106,13.640688187,0.0,9.17985065927,26.9147,52.7456899906,0.0,41.7485,10.9971899906
 05/14  12:00:00,58.8019353341,4.0781887106,16.3776020031,0.0,9.17985065927,26.9147,50.4152539803,0.0,41.7485,8.66675398026
 05/14  13:00:00,51.207318176,4.0781887106,16.3375268648,0.0,9.17985065927,19.4245,42.0657819928,0.0,33.3988,8.66698199277
 05/14  14:00:00,50.0889379163,4.0781887106,15.2060825948,0.0,9.17985065927,19.4245,31.9747342931,0.0,25.0491,6.92563429311
 05/14  15:00:00,49.6845688055,4.0781887106,14.7970412608,0.0,9.17985065927,19.4245,39.747609514,0.0,33.3988,6.34880951402
 05/14  16:00:00,59.4564896255,4.0781887106,17.0785579694,0.0,9.17985065927,26.9147,57.023068187,0.0,50.0982,6.92486818702
 05/14  17:00:00,59.2597806163,4.0781887106,16.8986567283,0.0,9.17985065927,26.9147,58.7660023067,0.0,50.0982,8.66780230666
 05/14  18:00:00,59.2682155137,4.0781887106,16.9398038815,0.0,9.17985065927,26.9147,61.0945957616,0.0,50.0982,10.9963957616
 05/14  19:00:00,49.1103620582,4.0781887106,14.1286543243,0.0,9.17985065927,19.4245,44.3952938032,0.0,33.3988,10.9964938032
 05/14  20:00:00,50.3130842572,4.0781887106,12.1988879957,0.0,9.17985065927,19.4245,42.06724357,0.0,33.3988,8.66844357005
 05/14  21:00:00,47.1007899822,4.0781887106,8.04491134639,0.0,9.17985065927,19.4245,36.0450051618,0.0,25.0491,10.9959051618
 05/14  22:00:00,44.4600176239,4.0781887106,5.5559184652,0.0,9.17985065927,19.4245,25.3666185586,0.0,16.6994,8.66721855856
 05/14  23:00:00,43.5343917513,4.0781887106,3.87766007778,0.0,9.17985065927,19.4245,12.9617016634,0.0,8.3497,4.61200166337
 05/14  24:00:00,23.6168381599,4.0781887106,0.659977325554,0.0,4.58992532963,8.1892,8.5619749301,0.029280939445,3.33988,5.19281399065
 05/15  01:00:00,15.047175594,0.0,0.0,0.0,1.52997510988,7.4902,3.93194970182,0.0,3.33988,0.592069701818
 05/15  02:00:00,15.0609620697,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  03:00:00,15.0666578779,0.0,0.0,0.0,1.52997510988,7.4902,3.93195560897,0.0,3.33988,0.592075608974
 05/15  04:00:00,15.231062397,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  05:00:00,23.1056516776,4.0781887106,0.0317485740655,0.0,4.58992532963,8.1892,8.56659544309,0.196895443094,8.3497,0.02
 05/15  06:00:00,35.9245962877,4.0781887106,0.0627156228467,0.0,9.17985065927,19.4245,20.161736582,0.0,16.6994,3.46233658204
 05/15  07:00:00,46.5477017784,4.0781887106,4.29857113152,0.0,9.17985065927,26.9147,38.3832129374,0.0,25.0491,13.3341129374
 05/15  08:00:00,49.2846750878,4.0781887106,7.01249019889,0.0,9.17985065927,26.9147,44.9842060974,0.0,33.3988,11.5854060974
 05/15  09:00:00,43.3360773862,4.0781887106,8.52626257068,0.0,9.17985065927,19.4245,34.8798334224,0.0,25.0491,9.83073342235
 05/15  10:00:00,53.3305761232,4.0781887106,11.0027365232,0.0,9.17985065927,26.9147,50.4171549838,0.0,41.7485,8.66865498382
 05/15  11:00:00,58.2606576093,4.0781887106,15.197190847,0.0,9.17985065927,26.9147,51.5777279609,0.0,41.7485,9.82922796094
 05/15  12:00:00,61.8113021308,4.0781887106,19.3724729408,0.0,9.17985065927,26.9147,50.416925805,0.0,41.7485,8.66842580503
 05/15  13:00:00,53.2634043919,4.0781887106,18.3831401398,0.0,9.17985065927,19.4245,41.480859517,0.0,33.3988,8.08205951704
 05/15  14:00:00,51.2722080704,4.0781887106,16.3863044699,0.0,9.17985065927,19.4245,31.3984381821,0.0,25.0491,6.3493381821
 05/15  15:00:00,50.1376811432,4.0781887106,15.2502756929,0.0,9.17985065927,19.4245,39.7471937142,0.0,33.3988,6.34839371418
 05/15  16:00:00,59.2320862248,4.0781887106,16.8543665473,0.0,9.17985065927,26.9147,57.0235276748,0.0,50.0982,6.92532767482
 05/15  17:00:00,60.9591703373,4.0781887106,18.5897565065,0.0,9.17985065927,26.9147,58.7669317065,0.0,50.0982,8.66873170651
 05/15  18:00:00,61.7056020808,4.0781887106,19.4046257056,0.0,9.17985065927,26.9147,62.2612398459,0.0,50.0982,12.1630398459
 05/15  19:00:00,51.0482467601,4.0781887106,16.0565250656,0.0,9.17985065927,19.4245,46.1530687003,0.0,33.3988,12.7542687003
 05/15  20:00:00,51.8727038499,4.0781887106,13.7438857263,0.0,9.17985065927,19.4245,44.3947179834,0.0,33.3988,10.9959179834
 05/15  21:00:00,48.9937544541,4.0781887106,9.92556510863,0.0,9.17985065927,19.4245,36.6341442436,0.0,25.0491,11.5850442436
 05/15  22:00:00,46.3983820669,4.0781887106,7.48193168292,0.0,9.17985065927,19.4245,26.5295902771,0.0,16.6994,9.8301902771
 05/15  23:00:00,44.8401536082,4.0781887106,5.1703932934,0.0,9.17985065927,19.4245,14.1178651729,0.0,8.3497,5.76816517288
 05/15  24:00:00,24.1802481934,4.0781887106,1.21845253709,0.0,4.58992532963,8.1892,7.41873383693,0.0406356391032,3.33988,4.03821819783
 05/16  01:00:00,15.0495516353,0.0,0.0,0.0,1.52997510988,7.4902,3.93197178884,0.0,3.33988,0.592091788844
 05/16  02:00:00,15.0642178468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  03:00:00,15.0705049207,0.0,0.0,0.0,1.52997510988,7.4902,3.93196048808,0.0,3.33988,0.592080488078
 05/16  04:00:00,15.869971455,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  05:00:00,23.6985639589,4.0781887106,0.0179919829769,0.0,4.58992532963,8.1892,9.28362930373,0.341842927198,8.3497,0.59208637653
 05/16  06:00:00,36.1533091688,4.0781887106,0.041780130795,0.0,9.17985065927,19.4245,20.1611758883,0.0,16.6994,3.4617758883
 05/16  07:00:00,44.8906554018,4.0781887106,2.65980630885,0.0,9.17985065927,26.9147,37.8024677324,0.0,25.0491,12.7533677324
 05/16  08:00:00,48.4768041472,4.0781887106,6.21760883174,0.0,9.17985065927,26.9147,44.9836587311,0.0,33.3988,11.5848587311
 05/16  09:00:00,42.574884668,4.0781887106,7.77837493416,0.0,9.17985065927,19.4245,34.8795138676,0.0,25.0491,9.83041386756
 05/16  10:00:00,53.0285810633,4.0781887106,10.7138021732,0.0,9.17985065927,26.9147,50.415403425,0.0,41.7485,8.66690342496
 05/16  11:00:00,58.4422766587,4.0781887106,15.3917132196,0.0,9.17985065927,26.9147,51.5794692537,0.0,41.7485,9.83096925366
 05/16  12:00:00,62.5741391692,4.0781887106,20.1478951418,0.0,9.17985065927,26.9147,50.4166724458,0.0,41.7485,8.66817244583
 05/16  13:00:00,55.140906768,4.0781887106,20.2669330206,0.0,9.17985065927,19.4245,40.9064506794,0.0,33.3988,7.50765067943
 05/16  14:00:00,53.8637758421,4.0781887106,18.9786103486,0.0,9.17985065927,19.4245,31.9735064525,0.0,25.0491,6.92440645254
 05/16  15:00:00,54.4527505578,4.0781887106,19.555478032,0.0,9.17985065927,19.4245,39.7473115114,0.0,33.3988,6.34851151137
 05/16  16:00:00,65.1273509567,4.0781887106,22.7378809432,0.0,9.17985065927,26.9147,57.0227424804,0.0,50.0982,6.92454248037
 05/16  17:00:00,67.0692130883,4.0781887106,24.6870461445,0.0,9.17985065927,26.9147,58.7652890794,0.0,50.0982,8.66708907942
 05/16  18:00:00,67.5589223842,4.0781887106,25.1985071073,0.0,9.17985065927,26.9147,61.6824720431,0.0,50.0982,11.5842720431
 05/16  19:00:00,55.6369907261,4.0781887106,20.8380541974,0.0,9.17985065927,19.4245,46.1520064714,0.0,33.3988,12.7532064714
 05/16  20:00:00,56.441063467,4.0781887106,18.4868971233,0.0,9.17985065927,19.4245,44.3945768291,0.0,33.3988,10.9957768291
 05/16  21:00:00,52.4314076528,4.0781887106,13.4905631123,0.0,9.17985065927,19.4245,37.212328942,0.0,25.0491,12.163228942
 05/16  22:00:00,49.7199943058,4.0781887106,10.7908361384,0.0,9.17985065927,19.4245,25.9510343228,0.0,16.6994,9.25163432276
 05/16  23:00:00,48.5259255058,4.0781887106,8.82908915425,0.0,9.17985065927,19.4245,14.1170901139,0.0,8.3497,5.76739011388
 05/16  24:00:00,26.5417219791,4.0781887106,3.54661097552,0.0,4.58992532963,8.1892,8.02389512134,0.0712459279399,3.33988,4.6127691934
 05/17  01:00:00,15.0806294197,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  02:00:00,15.0956287022,0.0,0.0,0.0,1.52997510988,7.4902,3.93193901234,0.0,3.33988,0.592059012338
 05/17  03:00:00,15.0989342124,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  04:00:00,15.2655708749,0.0,0.0,0.0,1.52997510988,7.4902,3.9319449365,0.0,3.33988,0.592064936498
 05/17  05:00:00,23.1715758931,4.0781887106,0.0526035777025,0.0,4.58992532963,8.1892,8.61146287935,0.241762879349,8.3497,0.02
 05/17  06:00:00,35.9703775841,4.0781887106,0.0837949043875,0.0,9.17985065927,19.4245,20.1619413751,0.0,16.6994,3.4625413751
 05/17  07:00:00,48.7158250025,4.0781887106,6.46234611835,0.0,9.17985065927,26.9147,37.8026485249,0.0,25.0491,12.7535485249
 05/17  08:00:00,51.963632542,4.0781887106,9.69225982777,0.0,9.17985065927,26.9147,45.560946245,0.0,33.3988,12.162146245
 05/17  09:00:00,45.5873564313,4.0781887106,10.7858437088,0.0,9.17985065927,19.4245,34.3003434488,0.0,25.0491,9.2512434488
 05/17  10:00:00,55.606286803,4.0781887106,13.2900203068,0.0,9.17985065927,26.9147,50.4151839382,0.0,41.7485,8.66668393816
 05/17  11:00:00,60.5403227607,4.0781887106,17.494318619,0.0,9.17985065927,26.9147,51.5775199373,0.0,41.7485,9.82901993728
 05/17  12:00:00,63.4020483103,4.0781887106,20.990242908,0.0,9.17985065927,26.9147,50.4150680393,0.0,41.7485,8.66656803931
 05/17  13:00:00,54.2143242366,4.0781887106,19.365239524,0.0,9.17985065927,19.4245,40.9058932161,0.0,33.3988,7.50709321612
 05/17  14:00:00,51.0807323294,4.0781887106,16.2358867509,0.0,9.17985065927,19.4245,31.9728811292,0.0,25.0491,6.9237811292
 05/17  15:00:00,48.8960162306,4.0781887106,14.0578692639,0.0,9.17985065927,19.4245,39.7465844259,0.0,33.3988,6.34778442595
 05/17  16:00:00,57.7784135024,4.0781887106,15.4611324808,0.0,9.17985065927,26.9147,56.4467499281,0.0,50.0982,6.34854992806
 05/17  17:00:00,57.6073493437,4.0781887106,15.3069965303,0.0,9.17985065927,26.9147,58.7662001358,0.0,50.0982,8.6680001358
 05/17  18:00:00,56.5512376265,4.0781887106,14.2729996189,0.0,9.17985065927,26.9147,62.2604944287,0.0,50.0982,12.1622944287
 05/17  19:00:00,45.6749655373,4.0781887106,10.7225991427,0.0,9.17985065927,19.4245,46.1514257327,0.0,33.3988,12.7526257327
 05/17  20:00:00,46.9921441515,4.0781887106,8.92670745055,0.0,9.17985065927,19.4245,44.3938123081,0.0,33.3988,10.9950123081
 05/17  21:00:00,45.3543942625,4.0781887106,6.3351594951,0.0,9.17985065927,19.4245,36.6338562595,0.0,25.0491,11.5847562595
 05/17  22:00:00,43.4166591059,4.0781887106,4.53202956235,0.0,9.17985065927,19.4245,26.5294573712,0.0,16.6994,9.83005737123
 05/17  23:00:00,41.6276068711,4.0781887106,1.9812091623,0.0,9.17985065927,19.4245,13.5419299076,0.0,8.3497,5.1922299076
 05/17  24:00:00,22.9392167007,4.0781887106,0.0,0.0,4.58992532963,8.1892,8.11750967431,0.163640284888,3.33988,4.61398938942
 05/18  01:00:00,15.0261709931,0.0,0.0,0.0,1.52997510988,7.4902,3.93193900934,0.0,3.33988,0.592059009345
 05/18  02:00:00,15.0502974213,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  03:00:00,15.0617746893,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  04:00:00,15.2259702448,0.0,0.0,0.0,1.52997510988,7.4902,3.93194493351,0.0,3.33988,0.592064933509
 05/18  05:00:00,23.1107017324,4.0781887106,0.0574212564198,0.0,4.58992532963,8.1892,8.68897144307,0.319271443069,8.3497,0.02
 05/18  06:00:00,35.848903835,4.0781887106,0.0399736311445,0.0,9.17985065927,19.4245,20.1610816124,0.0,16.6994,3.46168161245
 05/18  07:00:00,42.8357704777,4.0781887106,0.6287347452,0.0,9.17985065927,26.9147,37.8017085205,0.0,25.0491,12.7526085205
 05/18  08:00:00,43.9510639676,4.0781887106,1.73579582029,0.0,9.17985065927,26.9147,45.5609060343,0.0,33.3988,12.1621060343
 05/18  09:00:00,37.7955610502,4.0781887106,3.05308560243,0.0,9.17985065927,19.4245,34.302900943,0.0,25.0491,9.25380094299
 05/18  10:00:00,47.6099899959,4.0781887106,5.3590911751,0.0,9.17985065927,26.9147,50.4159842888,0.0,41.7485,8.66748428877
 05/18  11:00:00,52.5915748383,4.0781887106,9.60058528179,0.0,9.17985065927,26.9147,51.578757659,0.0,41.7485,9.83025765902
 05/18  12:00:00,56.1354918107,4.0781887106,13.7760785339,0.0,9.17985065927,26.9147,50.4157845282,0.0,41.7485,8.66728452819
 05/18  13:00:00,48.4720865712,4.0781887106,13.6573987131,0.0,9.17985065927,19.4245,40.905414651,0.0,33.3988,7.50661465096
 05/18  14:00:00,46.0807270055,4.0781887106,11.2600252099,0.0,9.17985065927,19.4245,31.9721939594,0.0,25.0491,6.92309395937
 05/18  15:00:00,44.5502865511,4.0781887106,9.72985458239,0.0,9.17985065927,19.4245,39.746735849,0.0,33.3988,6.34793584903
 05/18  16:00:00,54.9380701334,4.0781887106,12.6186448001,0.0,9.17985065927,26.9147,56.4457260557,0.0,50.0982,6.3475260557
 05/18  17:00:00,58.1833542887,4.0781887106,15.8672086841,0.0,9.17985065927,26.9147,58.7645779941,0.0,50.0982,8.66637799413
 05/18  18:00:00,59.651996787,4.0781887106,17.3409964649,0.0,9.17985065927,26.9147,62.0139380061,0.0,50.0982,11.9157380061
 05/18  19:00:00,49.1456659654,4.0781887106,14.19046251,0.0,9.17985065927,19.4245,46.3982700979,0.0,33.3988,12.9994700979
 05/18  20:00:00,49.1678634973,4.0781887106,11.0982133653,0.0,9.17985065927,19.4245,43.816487151,0.0,33.3988,10.417687151
 05/18  21:00:00,45.5481774807,4.0781887106,6.53209141408,0.0,9.17985065927,19.4245,36.6334012117,0.0,25.0491,11.5843012117
 05/18  22:00:00,43.2216097387,4.0781887106,4.33844687376,0.0,9.17985065927,19.4245,26.5279339792,0.0,16.6994,9.82853397916
 05/18  23:00:00,41.2137387991,4.0781887106,1.57303799089,0.0,9.17985065927,19.4245,14.1174040314,0.0,8.3497,5.76770403141
 05/18  24:00:00,22.9262479616,4.0781887106,0.0,0.0,4.58992532963,8.1892,7.52376283215,0.145660109576,3.33988,4.03822272257
 05/19  01:00:00,15.0087539353,0.0,0.0,0.0,1.52997510988,7.4902,3.9319698449,0.0,3.33988,0.592089844897
 05/19  02:00:00,15.0331055694,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  03:00:00,15.0368610605,0.0,0.0,0.0,1.52997510988,7.4902,3.93196838251,0.0,3.33988,0.592088382508
 05/19  04:00:00,15.7998977451,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  05:00:00,23.6682015885,4.0781887106,0.0372593787525,0.0,4.58992532963,8.1892,9.22193374258,0.280139485894,8.3497,0.592094256686
 05/19  06:00:00,36.1462656034,4.0781887106,0.0601371651599,0.0,9.17985065927,19.4245,20.1610587441,0.0,16.6994,3.46165874414
 05/19  07:00:00,43.5179580469,4.0781887106,1.30041347281,0.0,9.17985065927,26.9147,37.801642744,0.0,25.0491,12.752542744
 05/19  08:00:00,47.6933212165,4.0781887106,5.44687277197,0.0,9.17985065927,26.9147,44.9807349077,0.0,33.3988,11.5819349077
 05/19  09:00:00,40.9219154109,4.0781887106,6.14734434394,0.0,9.17985065927,19.4245,34.8790418964,0.0,25.0491,9.82994189641
 05/19  10:00:00,50.3428148482,4.0781887106,8.05603052102,0.0,9.17985065927,26.9147,50.4164595906,0.0,41.7485,8.66795959063
 05/19  11:00:00,55.2672029511,4.0781887106,12.2429596279,0.0,9.17985065927,26.9147,51.0013741869,0.0,41.7485,9.25287418692
 05/19  12:00:00,57.0948101373,4.0781887106,14.7103188154,0.0,9.17985065927,26.9147,50.4150136069,0.0,41.7485,8.66651360692
 05/19  13:00:00,47.1376789237,4.0781887106,12.3261814905,0.0,9.17985065927,19.4245,40.9053052175,0.0,33.3988,7.50650521751
 05/19  14:00:00,44.0486958267,4.0781887106,9.25092870881,0.0,9.17985065927,19.4245,31.9719375733,0.0,25.0491,6.92283757327
 05/19  15:00:00,42.8398376414,4.0781887106,8.04672857085,0.0,9.17985065927,19.4245,39.7462948743,0.0,33.3988,6.34749487427
 05/19  16:00:00,51.7548254588,4.0781887106,9.48802865229,0.0,9.17985065927,26.9147,56.4465531764,0.0,50.0982,6.34835317636
 05/19  17:00:00,53.6411574714,4.0781887106,11.3845591386,0.0,9.17985065927,26.9147,58.765097896,0.0,50.0982,8.66689789598
 05/19  18:00:00,55.5323682443,4.0781887106,13.2847922647,0.0,9.17985065927,26.9147,61.6818492214,0.0,50.0982,11.5836492214
 05/19  19:00:00,45.9347105898,4.0781887106,11.2167100178,0.0,9.17985065927,19.4245,46.1512250212,0.0,33.3988,12.7524250212
 05/19  20:00:00,48.4021435758,4.0781887106,10.522394258,0.0,9.17985065927,19.4245,44.3920128144,0.0,33.3988,10.9932128144
 05/19  21:00:00,46.2557799785,4.0781887106,7.36702541034,0.0,9.17985065927,19.4245,36.6332824255,0.0,25.0491,11.5841824255
 05/19  22:00:00,43.8742454693,4.0781887106,4.98405990606,0.0,9.17985065927,19.4245,26.5286574796,0.0,16.6994,9.82925747964
 05/19  23:00:00,42.5413910876,4.0781887106,2.88520460636,0.0,9.17985065927,19.4245,13.5422971697,0.0,8.3497,5.19259716969
 05/19  24:00:00,22.9585606652,4.0781887106,0.0,0.0,4.58992532963,8.1892,8.1150886479,0.161779613877,3.33988,4.61342903402
 05/20  01:00:00,15.0370318691,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  02:00:00,15.0457005432,0.0,0.0,0.0,1.52997510988,7.4902,3.93196798512,0.0,3.33988,0.592087985124
 05/20  03:00:00,15.0511349477,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  04:00:00,15.2206468286,0.0,0.0,0.0,1.52997510988,7.4902,3.93197386325,0.0,3.33988,0.592093863255
 05/20  05:00:00,23.1123000309,4.0781887106,0.0489140001306,0.0,4.58992532963,8.1892,8.74719497603,0.377494976034,8.3497,0.02
 05/20  06:00:00,35.8901221501,4.0781887106,0.0582970872859,0.0,9.17985065927,19.4245,20.1608674793,0.0,16.6994,3.46146747934
 05/20  07:00:00,42.6196897025,4.0781887106,0.41367411608,0.0,9.17985065927,26.9147,28.5106921168,0.0,25.0491,3.46159211682
 05/20  08:00:00,43.9581704982,4.0781887106,1.74392446282,0.0,9.17985065927,26.9147,36.8609050975,0.0,33.3988,3.46210509753
 05/20  09:00:00,37.6573303064,4.0781887106,2.914387845,0.0,9.17985065927,19.4245,35.4660135214,0.0,25.0491,10.4169135214
 05/20  10:00:00,47.5704584817,4.0781887106,5.3203063204,0.0,9.17985065927,26.9147,51.5779772976,0.0,41.7485,9.8294772976
 05/20  11:00:00,51.7986718447,4.0781887106,8.81479967322,0.0,9.17985065927,26.9147,52.1645307404,0.0,41.7485,10.4160307404
 05/20  12:00:00,53.9885661208,4.0781887106,11.6400323111,0.0,9.17985065927,26.9147,52.7425679965,0.0,41.7485,10.9940679965
 05/20  13:00:00,47.7172955711,4.0781887106,12.9085932306,0.0,9.17985065927,19.4245,42.6503623383,0.0,33.3988,9.25156233827
 05/20  14:00:00,48.1478107125,4.0781887106,13.3193301212,0.0,9.17985065927,19.4245,33.7160202259,0.0,25.0491,8.66692022593
 05/20  15:00:00,47.1612141887,4.0781887106,12.3347489134,0.0,9.17985065927,19.4245,42.0643460846,0.0,33.3988,8.66554608456
 05/20  16:00:00,56.3947624072,4.0781887106,14.0749514225,0.0,9.17985065927,26.9147,57.603249833,0.0,50.0982,7.50504983296
 05/20  17:00:00,55.5840931352,4.0781887106,13.2848759213,0.0,9.17985065927,26.9147,58.7645028397,0.0,50.0982,8.6663028397
 05/20  18:00:00,56.1717324738,4.0781887106,13.8975265575,0.0,9.17985065927,26.9147,61.6805512609,0.0,50.0982,11.5823512609
 05/20  19:00:00,45.8027180765,4.0781887106,10.8788327137,0.0,9.17985065927,19.4245,44.9829508005,0.0,33.3988,11.5841508005
 05/20  20:00:00,45.7646795744,4.0781887106,7.72313317784,0.0,9.17985065927,19.4245,44.3918560737,0.0,33.3988,10.9930560737
 05/20  21:00:00,44.1487366608,4.0781887106,5.15585274818,0.0,9.17985065927,19.4245,36.6324177144,0.0,25.0491,11.5833177144
 05/20  22:00:00,40.2778382558,4.0781887106,1.42388762587,0.0,9.17985065927,19.4245,25.3663162845,0.0,16.6994,8.66691628451
 05/20  23:00:00,39.6610927948,4.0781887106,0.0618641518484,0.0,9.17985065927,19.4245,14.7322130378,0.0351484694027,8.3497,6.3473645684
 05/20  24:00:00,22.8716315313,4.0781887106,0.0,0.0,4.58992532963,8.1892,8.22178977036,0.269236167378,3.33988,4.61267360298
 05/21  01:00:00,14.9571095818,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  02:00:00,14.9610695818,0.0,0.0,0.0,1.52997510988,7.4902,3.93196489879,0.0,3.33988,0.592084898787
 05/21  03:00:00,14.957449012,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  04:00:00,15.1139314809,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  05:00:00,22.9306245107,4.0781887106,0.0233120205708,0.0,4.58992532963,8.1892,28.5021870448,19.5603962453,8.3497,0.59209079946
 05/21  06:00:00,35.6627903353,4.0781887106,0.0257182712764,0.0,9.17985065927,19.4245,41.1465577405,20.9852306626,16.6994,3.46192707797
 05/21  07:00:00,42.0419252361,4.0781887106,0.0116014746132,0.0,9.17985065927,26.9147,42.4521042171,13.9412473582,25.0491,3.46175685897
 05/21  08:00:00,42.0418205337,4.0781887106,0.0,0.0,9.17985065927,26.9147,50.7904363885,13.9295822529,33.3988,3.46205413563
 05/21  09:00:00,34.5566244621,4.0781887106,0.0,0.0,9.17985065927,19.4245,49.1781487575,21.2403354748,25.0491,2.8887132827
 05/21  10:00:00,42.074397031,4.0781887106,0.00457773966077,0.0,9.17985065927,26.9147,67.3473526051,14.604670586,41.7485,10.9941820191
 05/21  11:00:00,42.8251553503,4.0781887106,0.0,0.0,9.17985065927,26.9147,55.9606576599,3.7961710529,41.7485,10.415986607
 05/21  12:00:00,42.4071394054,4.0781887106,0.220204362678,0.0,9.17985065927,26.9147,50.4145656312,0.0,41.7485,8.66606563119
 05/21  13:00:00,34.8155321619,4.0781887106,0.134762170357,0.0,9.17985065927,19.4245,42.0646132706,0.0,33.3988,8.66581327057
 05/21  14:00:00,34.9207048869,4.0781887106,0.214286040835,0.0,9.17985065927,19.4245,31.3969576291,0.0,25.0491,6.3478576291
 05/21  15:00:00,34.9829983675,4.0781887106,0.279186864803,0.0,9.17985065927,19.4245,39.7464289661,0.0,33.3988,6.34762896611
 05/21  16:00:00,43.3858027703,4.0781887106,1.27394220474,0.0,9.17985065927,26.9147,56.4458707253,0.0,50.0982,6.34767072526
 05/21  17:00:00,44.1027529004,4.0781887106,1.98224633547,0.0,9.17985065927,26.9147,58.7649495528,0.0,50.0982,8.66674955278
 05/21  18:00:00,44.4993280998,4.0781887106,2.38544499927,0.0,9.17985065927,26.9147,61.0917190129,0.0,50.0982,10.9935190129
 05/21  19:00:00,35.9595405464,4.0781887106,1.18471747324,0.0,9.17985065927,19.4245,43.8152784434,0.0,33.3988,10.4164784434
 05/21  20:00:00,38.129491108,4.0781887106,0.232287625954,0.0,9.17985065927,19.4245,42.0792643128,0.0136304198636,33.3988,8.66683389297
 05/21  21:00:00,38.8314301367,4.0781887106,0.0,0.0,9.17985065927,19.4245,41.617155809,6.15231621352,25.0491,10.4157395955
 05/21  22:00:00,38.6968095861,4.0781887106,0.0,0.0,9.17985065927,19.4245,40.8120127395,15.4460823082,16.6994,8.66653043125
 05/21  23:00:00,39.4348256079,4.0781887106,0.0,0.0,9.17985065927,19.4245,33.0727774819,20.6852572083,8.3497,4.03782027357
 05/21  24:00:00,22.7194612067,4.0781887106,0.0,0.0,4.58992532963,8.1892,39.586288084,30.4792098549,3.33988,5.7671982291
 05/22  01:00:00,14.8166223016,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  02:00:00,14.8374067406,0.0,0.0,0.0,1.52997510988,7.4902,3.93195144328,0.0,3.33988,0.592071443279
 05/22  03:00:00,14.8395502613,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  04:00:00,14.9850508333,0.0,0.0,0.0,1.52997510988,7.4902,3.93193146752,0.0,3.33988,0.592051467524
 05/22  05:00:00,22.8080843063,4.0781887106,0.0,0.0,4.58992532963,8.1892,53.9671163596,45.5974163596,8.3497,0.02
 05/22  06:00:00,35.5937972925,4.0781887106,0.0127131628781,0.0,9.17985065927,19.4245,58.5747590606,38.4140691902,16.6994,3.46128987042
 05/22  07:00:00,42.0363334912,4.0781887106,0.0121028878857,0.0,9.17985065927,26.9147,57.5880172901,19.7895336364,25.0491,12.7493836537
 05/22  08:00:00,42.0894516566,4.0781887106,0.0,0.0,9.17985065927,26.9147,50.6418336933,5.65990838421,33.3988,11.5831253091
 05/22  09:00:00,34.6580535491,4.0781887106,0.00320422116029,0.0,9.17985065927,19.4245,34.3072801412,0.0057137102624,25.0491,9.25246643099
 05/22  10:00:00,42.7720612514,4.0781887106,0.577337735396,0.0,9.17985065927,26.9147,50.4151161715,0.0,41.7485,8.66661617146
 05/22  11:00:00,46.55634159,4.0781887106,3.61923291163,0.0,9.17985065927,26.9147,51.5763894858,0.0,41.7485,9.82788948578
 05/22  12:00:00,48.8514126078,4.0781887106,6.54588579294,0.0,9.17985065927,26.9147,49.8375447842,0.0,41.7485,8.08904478423
 05/22  13:00:00,41.5062740968,4.0781887106,6.72212324696,0.0,9.17985065927,19.4245,40.9048873463,0.0,33.3988,7.50608734626
 05/22  14:00:00,40.5827264117,4.0781887106,5.79281821681,0.0,9.17985065927,19.4245,31.9734673759,0.0,25.0491,6.92436737591
 05/22  15:00:00,40.2931348966,4.0781887106,5.4947073969,0.0,9.17985065927,19.4245,39.7472231282,0.0,33.3988,6.34842312819
 05/22  16:00:00,50.2657665326,4.0781887106,7.99084576203,0.0,9.17985065927,26.9147,56.446128809,0.0,50.0982,6.34792880904
 05/22  17:00:00,51.1701074101,4.0781887106,8.9447023211,0.0,9.17985065927,26.9147,58.7640262326,0.0,50.0982,8.66582623262
 05/22  18:00:00,51.5191237794,4.0781887106,9.30415709804,0.0,9.17985065927,26.9147,61.6813089367,0.0,50.0982,11.5831089367
 05/22  19:00:00,42.6474609455,4.0781887106,7.74208292343,0.0,9.17985065927,19.4245,46.1493286824,0.0,33.3988,12.7505286824
 05/22  20:00:00,44.1724915355,4.0781887106,6.12746246258,0.0,9.17985065927,19.4245,43.8136411413,0.0,33.3988,10.4148411413
 05/22  21:00:00,41.8858535992,4.0781887106,2.91226647076,0.0,9.17985065927,19.4245,36.6315264492,0.0,25.0491,11.5824264492
 05/22  22:00:00,39.38869248,4.0781887106,0.572715928246,0.0,9.17985065927,19.4245,26.5278319344,0.0,16.6994,9.82843193437
 05/22  23:00:00,39.5574178407,4.0781887106,0.0,0.0,9.17985065927,19.4245,13.6381722173,0.0961157513505,8.3497,5.19235646594
 05/22  24:00:00,22.8258637604,4.0781887106,0.00623366616619,0.0,4.58992532963,8.1892,9.65994840856,1.70790475865,3.33988,4.61216364991
 05/23  01:00:00,14.9067212155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  02:00:00,14.9229314796,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  03:00:00,14.9220488534,0.0,0.0,0.0,1.52997510988,7.4902,3.93196214656,0.0,3.33988,0.592082146564
 05/23  04:00:00,15.6112408933,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  05:00:00,23.4204859001,4.0781887106,0.0,0.0,4.58992532963,8.1892,32.7348874668,23.7930994145,8.3497,0.592088052307
 05/23  06:00:00,35.9199066222,4.0781887106,0.0293405522517,0.0,9.17985065927,19.4245,40.5994325349,20.4386775617,16.6994,3.46135497323
 05/23  07:00:00,42.1176262452,4.0781887106,0.0228878589134,0.0,9.17985065927,26.9147,41.1076993078,3.88727487728,25.0491,12.1713244306
 05/23  08:00:00,42.1752458993,4.0781887106,0.0139671249839,0.0,9.17985065927,26.9147,44.9822540674,0.0,33.3988,11.5834540674
 05/23  09:00:00,35.2598769647,4.0781887106,0.532570480326,0.0,9.17985065927,19.4245,34.8758788309,0.0,25.0491,9.82677883093
 05/23  10:00:00,44.9517296486,4.0781887106,2.70539376712,0.0,9.17985065927,26.9147,50.414336731,0.0,41.7485,8.66583673097
 05/23  11:00:00,49.486789852,4.0781887106,6.49001776487,0.0,9.17985065927,26.9147,51.000661309,0.0,41.7485,9.252161309
 05/23  12:00:00,52.3009249514,4.0781887106,9.93733134189,0.0,9.17985065927,26.9147,50.4148096976,0.0,41.7485,8.66630969764
 05/23  13:00:00,45.0218982322,4.0781887106,10.1951775051,0.0,9.17985065927,19.4245,40.9049913826,0.0,33.3988,7.50619138262
 05/23  14:00:00,43.9369201224,4.0781887106,9.10489459288,0.0,9.17985065927,19.4245,31.3977976698,0.0,25.0491,6.34869766983
 05/23  15:00:00,43.2683174728,4.0781887106,8.43608728332,0.0,9.17985065927,19.4245,39.7468306824,0.0,33.3988,6.3480306824
 05/23  16:00:00,52.9727072833,4.0781887106,10.6477806562,0.0,9.17985065927,26.9147,56.4459008222,0.0,50.0982,6.34770082224
 05/23  17:00:00,52.3232190665,4.0781887106,10.0782895977,0.0,9.17985065927,26.9147,58.7643049664,0.0,50.0982,8.66610496642
 05/23  18:00:00,52.2315173439,4.0781887106,10.015559766,0.0,9.17985065927,26.9147,61.6797549974,0.0,50.0982,11.5815549974
 05/23  19:00:00,42.327200299,4.0781887106,7.62266565287,0.0,9.17985065927,19.4245,46.1491228292,0.0,33.3988,12.7503228292
 05/23  20:00:00,43.5647666639,4.0781887106,5.70419856005,0.0,9.17985065927,19.4245,43.8132950922,0.0,33.3988,10.4144950922
 05/23  21:00:00,40.7333732803,4.0781887106,1.90064361934,0.0,9.17985065927,19.4245,36.6312341221,0.0,25.0491,11.5821341221
 05/23  22:00:00,38.9289547507,4.0781887106,0.128533617679,0.0,9.17985065927,19.4245,25.9883063852,0.0375324440507,16.6994,9.25137394115
 05/23  23:00:00,39.5116336044,4.0781887106,0.0,0.0,9.17985065927,19.4245,14.9828864065,0.866162307255,8.3497,5.76702409928
 05/23  24:00:00,22.7653682815,4.0781887106,0.0,0.0,4.58992532963,8.1892,21.5042668953,14.12472236,3.33988,4.03966453527
 05/24  01:00:00,14.8416549355,0.0,0.0,0.0,1.52997510988,7.4902,3.93195332727,0.0,3.33988,0.592073327267
 05/24  02:00:00,14.8535662723,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  03:00:00,14.8607030356,0.0,0.0,0.0,1.52997510988,7.4902,3.9319333596,0.0,3.33988,0.592053359598
 05/24  04:00:00,15.0101208938,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  05:00:00,22.8248555298,4.0781887106,0.0,0.0,4.58992532963,8.1892,47.5095461334,38.5677868425,8.3497,0.592059290967
 05/24  06:00:00,35.6087972271,4.0781887106,0.0236416417835,0.0,9.17985065927,19.4245,55.4758195231,35.8882724222,16.6994,2.88814710092
 05/24  07:00:00,42.0478933871,4.0781887106,0.0206583261542,0.0,9.17985065927,26.9147,54.7604676926,16.9618477746,25.0491,12.749519918
 05/24  08:00:00,42.0868585569,4.0781887106,0.0,0.0,9.17985065927,26.9147,49.5200372999,4.54027653693,33.3988,11.580960763
 05/24  09:00:00,34.6336863615,4.0781887106,0.00393994734999,0.0,9.17985065927,19.4245,34.329934457,0.0297631712308,25.0491,9.25107128575
 05/24  10:00:00,42.15438459,4.0781887106,0.00970465295706,0.0,9.17985065927,26.9147,50.4144221051,0.0,41.7485,8.66592210508
 05/24  11:00:00,43.6236600979,4.0781887106,0.742971465193,0.0,9.17985065927,26.9147,50.9997738756,0.0,41.7485,9.2512738756
 05/24  12:00:00,44.6940808998,4.0781887106,2.45433719938,0.0,9.17985065927,26.9147,50.414444975,0.0,41.7485,8.66594497502
 05/24  13:00:00,37.1103670936,4.0781887106,2.38520293179,0.0,9.17985065927,19.4245,40.9041359157,0.0,33.3988,7.50533591573
 05/24  14:00:00,36.7821561542,4.0781887106,2.0420107783,0.0,9.17985065927,19.4245,31.396801857,0.0,25.0491,6.34770185698
 05/24  15:00:00,36.4710876518,4.0781887106,1.72584162897,0.0,9.17985065927,19.4245,39.7462343542,0.0,33.3988,6.34743435417
 05/24  16:00:00,45.3836738702,4.0781887106,3.22167321901,0.0,9.17985065927,26.9147,56.4461567057,0.0,50.0982,6.34795670573
 05/24  17:00:00,46.1084115383,4.0781887106,3.96108075327,0.0,9.17985065927,26.9147,58.7641661131,0.0,50.0982,8.66596611311
 05/24  18:00:00,46.545405958,4.0781887106,4.41126026209,0.0,9.17985065927,26.9147,61.6789831865,0.0,50.0982,11.5807831865
 05/24  19:00:00,36.7427383373,4.0781887106,1.95664459232,0.0,9.17985065927,19.4245,46.1481949361,0.0,33.3988,12.7493949361
 05/24  20:00:00,38.7924376827,4.0781887106,0.866339159485,0.0,9.17985065927,19.4245,43.8132212593,0.0,33.3988,10.4144212593
 05/24  21:00:00,38.889305048,4.0781887106,0.0137430363363,0.0,9.17985065927,19.4245,36.6876933273,0.0573271170728,25.0491,11.5812662103
 05/24  22:00:00,38.7101409431,4.0781887106,0.0,0.0,9.17985065927,19.4245,34.0161417647,8.06669336645,16.6994,9.25004839827
 05/24  23:00:00,39.4605595238,4.0781887106,0.0,0.0,9.17985065927,19.4245,28.2803482607,14.7382337865,8.3497,5.19241447425
 05/24  24:00:00,22.7392057373,4.0781887106,0.0,0.0,4.58992532963,8.1892,32.3127425737,24.3591732643,3.33988,4.61368930944
 05/25  01:00:00,14.8322467937,0.0,0.0,0.0,1.52997510988,7.4902,3.93192891862,0.0,3.33988,0.592048918621
 05/25  02:00:00,14.8526753289,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  03:00:00,14.8600094751,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  04:00:00,15.0034115683,0.0,0.0,0.0,1.52997510988,7.4902,3.93193485886,0.0,3.33988,0.592054858859
 05/25  05:00:00,22.828605967,4.0781887106,0.0,0.0,4.58992532963,8.1892,46.8626799644,38.4929799644,8.3497,0.02
 05/25  06:00:00,35.6189070763,4.0781887106,0.0207733093661,0.0,9.17985065927,19.4245,52.7107495768,32.5499862198,16.6994,3.46136335702
 05/25  07:00:00,42.0610575217,4.0781887106,0.027539627724,0.0,9.17985065927,26.9147,54.0722962083,16.2750276636,25.0491,12.7481685447
 05/25  08:00:00,42.0903422628,4.0781887106,0.00308107707633,0.0,9.17985065927,26.9147,50.5441644117,5.56497010417,33.3988,11.5803943075
 05/25  09:00:00,34.6346744313,4.0781887106,0.0031648147213,0.0,9.17985065927,19.4245,34.6662752304,0.367635307547,25.0491,9.24953992284
 05/25  10:00:00,42.1915511924,4.0781887106,0.0326669817317,0.0,9.17985065927,26.9147,50.4147447379,0.0,41.7485,8.66624473795
 05/25  11:00:00,43.8000555694,4.0781887106,0.911989042276,0.0,9.17985065927,26.9147,51.0002360853,0.0,41.7485,9.2517360853
 05/25  12:00:00,44.762604261,4.0781887106,2.52102232049,0.0,9.17985065927,26.9147,50.4127114251,0.0,41.7485,8.66421142514
 05/25  13:00:00,37.1154513133,4.0781887106,2.39070563606,0.0,9.17985065927,19.4245,40.3278594804,0.0,33.3988,6.92905948037
 05/25  14:00:00,36.7273101932,4.0781887106,1.98721062277,0.0,9.17985065927,19.4245,31.3964904382,0.0,25.0491,6.34739043823
 05/25  15:00:00,36.4377661748,4.0781887106,1.69287710251,0.0,9.17985065927,19.4245,40.3220794674,0.0,33.3988,6.92327946739
 05/25  16:00:00,44.7235279713,4.0781887106,2.57689132454,0.0,9.17985065927,26.9147,56.4464487923,0.0,50.0982,6.3482487923
 05/25  17:00:00,45.1786483097,4.0781887106,3.04883351239,0.0,9.17985065927,26.9147,58.187100486,0.0,50.0982,8.08890048597
 05/25  18:00:00,46.8959258732,4.0781887106,4.75732450123,0.0,9.17985065927,26.9147,61.6795856673,0.0,50.0982,11.5813856673
 05/25  19:00:00,37.8575088749,4.0781887106,3.05122926553,0.0,9.17985065927,19.4245,46.1479805062,0.0,33.3988,12.7491805062
 05/25  20:00:00,39.1263808751,4.0781887106,1.18644415164,0.0,9.17985065927,19.4245,43.8131062917,0.0,33.3988,10.4143062917
 05/25  21:00:00,38.9208708022,4.0781887106,0.0346383572728,0.0,9.17985065927,19.4245,36.6663695732,0.0365853092454,25.0491,11.580684264
 05/25  22:00:00,38.7330619802,4.0781887106,0.0,0.0,9.17985065927,19.4245,28.5076745954,2.55858488171,16.6994,9.24968971373
 05/25  23:00:00,39.44484447,4.0781887106,0.0,0.0,9.17985065927,19.4245,30.2822973936,16.7406613406,8.3497,5.19193605303
 05/25  24:00:00,22.7186246494,4.0781887106,0.0,0.0,4.58992532963,8.1892,40.7009962785,32.7479368199,3.33988,4.61317945854
 05/26  01:00:00,14.826465777,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  02:00:00,14.8489643496,0.0,0.0,0.0,1.52997510988,7.4902,3.93197126559,0.0,3.33988,0.592091265589
 05/26  03:00:00,14.8521288886,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  04:00:00,15.5121096107,0.0,0.0,0.0,1.52997510988,7.4902,3.9319253996,0.0,3.33988,0.592045399595
 05/26  05:00:00,23.332321772,4.0781887106,0.0,0.0,4.58992532963,8.1892,52.067363434,43.697663434,8.3497,0.02
 05/26  06:00:00,35.8416127294,4.0781887106,0.0160175742868,0.0,9.17985065927,19.4245,55.8443796279,35.6838283092,16.6994,3.46115131873
 05/26  07:00:00,42.0696345181,4.0781887106,0.0154847897692,0.0,9.17985065927,26.9147,50.8867554924,13.4390518019,25.0491,12.3986036905
 05/26  08:00:00,42.1506185224,4.0781887106,0.0116531236262,0.0,9.17985065927,26.9147,45.3368096862,0.583958290786,33.3988,11.3540513954
 05/26  09:00:00,34.7249609374,4.0781887106,0.0152740279427,0.0,9.17985065927,19.4245,34.8774456869,0.0,25.0491,9.82834568694
 05/26  10:00:00,44.2816484798,4.0781887106,2.04466904718,0.0,9.17985065927,26.9147,49.8382984889,0.0,41.7485,8.0897984889
 05/26  11:00:00,48.4940085781,4.0781887106,5.51906851106,0.0,9.17985065927,26.9147,50.9995553801,0.0,41.7485,9.25105538006
 05/26  12:00:00,50.3516900704,4.0781887106,8.01939195604,0.0,9.17985065927,26.9147,50.4133855816,0.0,41.7485,8.6648855816
 05/26  13:00:00,43.167640559,4.0781887106,8.35986757634,0.0,9.17985065927,19.4245,40.9046617331,0.0,33.3988,7.50586173309
 05/26  14:00:00,42.920638223,4.0781887106,8.09380499552,0.0,9.17985065927,19.4245,31.3966662916,0.0,25.0491,6.34756629162
 05/26  15:00:00,42.7480577879,4.0781887106,7.91659764328,0.0,9.17985065927,19.4245,39.7464961965,0.0,33.3988,6.34769619654
 05/26  16:00:00,52.5412380493,4.0781887106,10.2319446934,0.0,9.17985065927,26.9147,56.4460605319,0.0,50.0982,6.34786053194
 05/26  17:00:00,54.027025713,4.0781887106,11.7751561052,0.0,9.17985065927,26.9147,58.7640525362,0.0,50.0982,8.66585253618
 05/26  18:00:00,55.7853268483,4.0781887106,13.5371392205,0.0,9.17985065927,26.9147,61.0995005438,0.0,50.0982,11.0013005438
 05/26  19:00:00,46.0238007519,4.0781887106,11.2822526135,0.0,9.17985065927,19.4245,46.147436132,0.0,33.3988,12.748636132
 05/26  20:00:00,45.4168819118,4.0781887106,8.58416643248,0.0,9.17985065927,19.4245,43.812612748,0.0,33.3988,10.413812748
 05/26  21:00:00,43.1845994448,4.0781887106,4.31418816432,0.0,9.17985065927,19.4245,36.6298089769,0.0,25.0491,11.5807089769
 05/26  22:00:00,40.1538116832,4.0781887106,1.30085191459,0.0,9.17985065927,19.4245,25.9494571993,0.0,16.6994,9.25005719933
 05/26  23:00:00,39.6902438343,4.0781887106,0.0874450822751,0.0,9.17985065927,19.4245,13.576167931,0.03463135735,8.3497,5.19183657368
 05/26  24:00:00,22.8824355514,4.0781887106,0.0,0.0,4.58992532963,8.1892,8.18763093839,0.234665736287,3.33988,4.61308520211
 05/27  01:00:00,14.9724744812,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  02:00:00,15.000877853,0.0,0.0,0.0,1.52997510988,7.4902,3.93195075662,0.0,3.33988,0.592070756616
 05/27  03:00:00,15.0053592903,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  04:00:00,15.162544797,0.0,0.0,0.0,1.52997510988,7.4902,3.9319566549,0.0,3.33988,0.592076654898
 05/27  05:00:00,22.9922776324,4.0781887106,0.0,0.0,4.58992532963,8.1892,12.6931449664,4.32344496639,8.3497,0.02
 05/27  06:00:00,35.7705765238,4.0781887106,0.0206097627072,0.0,9.17985065927,19.4245,20.861067984,0.700471383971,16.6994,3.46119660004
 05/27  07:00:00,42.344127486,4.0781887106,0.156786163464,0.0,9.17985065927,26.9147,28.5343953395,0.0230539328311,25.0491,3.46224140668
 05/27  08:00:00,46.1783969677,4.0781887106,3.93778645747,0.0,9.17985065927,26.9147,36.2872702395,0.0,33.3988,2.88847023954
 05/27  09:00:00,41.2470242753,4.0781887106,6.46367318463,0.0,9.17985065927,19.4245,35.4639643638,0.0,25.0491,10.4148643638
 05/27  10:00:00,53.5756474052,4.0781887106,11.2651779071,0.0,9.17985065927,26.9147,51.5766380236,0.0,41.7485,9.82813802362
 05/27  11:00:00,58.9309896189,4.0781887106,15.8804261792,0.0,9.17985065927,26.9147,52.1628978871,0.0,41.7485,10.4143978871
 05/27  12:00:00,59.7296530586,4.0781887106,17.3046796077,0.0,9.17985065927,26.9147,52.1617415954,0.0,41.7485,10.4132415954
 05/27  13:00:00,52.8675623409,4.0781887106,17.9972493769,0.0,9.17985065927,19.4245,42.647504638,0.0,33.3988,9.24870463803
 05/27  14:00:00,51.6246285825,4.0781887106,16.7490375213,0.0,9.17985065927,19.4245,33.1369167201,0.0,25.0491,8.08781672007
 05/27  15:00:00,51.7730747008,4.0781887106,16.8895217428,0.0,9.17985065927,19.4245,42.0639830341,0.0,33.3988,8.66518303407
 05/27  16:00:00,59.3812241953,4.0781887106,17.0189196231,0.0,9.17985065927,26.9147,57.6039104151,0.0,50.0982,7.50571041512
 05/27  17:00:00,56.2367978803,4.0781887106,13.9190089651,0.0,9.17985065927,26.9147,58.1861949122,0.0,50.0982,8.08799491225
 05/27  18:00:00,54.7631667154,4.0781887106,12.4835865772,0.0,9.17985065927,26.9147,61.6786853819,0.0,50.0982,11.5804853819
 05/27  19:00:00,45.177435729,4.0781887106,10.2813097357,0.0,9.17985065927,19.4245,44.9771701519,0.0,33.3988,11.5783701519
 05/27  20:00:00,44.2688488414,4.0781887106,7.28451589979,0.0,9.17985065927,19.4245,43.8132598156,0.0,33.3988,10.4144598156
 05/27  21:00:00,42.5505232782,4.0781887106,3.5731062872,0.0,9.17985065927,19.4245,36.0509206669,0.0,25.0491,11.0018206669
 05/27  22:00:00,39.7265940978,4.0781887106,0.88701430521,0.0,9.17985065927,19.4245,25.3646380182,0.0,16.6994,8.66523801821
 05/27  23:00:00,39.6328430395,4.0781887106,0.0359029994015,0.0,9.17985065927,19.4245,14.6970471291,0.0,8.3497,6.34734712907
 05/27  24:00:00,22.8794667248,4.0781887106,0.00930571563717,0.0,4.58992532963,8.1892,7.57942019986,0.201400770624,3.33988,4.03813942924
 05/28  01:00:00,14.9543568773,0.0,0.0,0.0,1.52997510988,7.4902,3.93197116233,0.0,3.33988,0.592091162326
 05/28  02:00:00,14.9788260992,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  03:00:00,14.9910329718,0.0,0.0,0.0,1.52997510988,7.4902,3.93196232255,0.0,3.33988,0.592082322553
 05/28  04:00:00,15.1601287804,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  05:00:00,22.9788303314,4.0781887106,0.0,0.0,4.58992532963,8.1892,18.3431526022,9.40136439406,8.3497,0.592088208095
 05/28  06:00:00,35.7773260737,4.0781887106,0.0376841144575,0.0,9.17985065927,19.4245,23.2059320432,3.61882413096,16.6994,2.88770791227
