Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/28  07:00:00,42.2182255972,4.0781887106,0.0475069394466,0.0,9.17985065927,26.9147,28.5356405979,0.0248439336659,25.0491,3.46169666422
 05/28  08:00:00,42.7178814828,4.0781887106,0.5144207292,0.0,9.17985065927,26.9147,36.8607593327,0.0,33.3988,3.46195933267
 05/28  09:00:00,35.2433923375,4.0781887106,0.502188828394,0.0,9.17985065927,19.4245,28.510981137,0.0,25.0491,3.461881137
 05/28  10:00:00,46.8855273643,4.0781887106,4.62684707771,0.0,9.17985065927,26.9147,52.1619328102,0.0,41.7485,10.4134328102
 05/28  11:00:00,50.4609665191,4.0781887106,7.46355161717,0.0,9.17985065927,26.9147,52.1612431037,0.0,41.7485,10.4127431037
 05/28  12:00:00,53.2032269561,4.0781887106,10.830482304,0.0,9.17985065927,26.9147,49.8371736534,0.0,41.7485,8.08867365342
 05/28  13:00:00,45.4323517744,4.0781887106,10.6117566493,0.0,9.17985065927,19.4245,41.4876390504,0.0,33.3988,8.08883905045
 05/28  14:00:00,44.3488778578,4.0781887106,9.52030938724,0.0,9.17985065927,19.4245,31.396754369,0.0,25.0491,6.34765436898
 05/28  15:00:00,45.0165949911,4.0781887106,10.174767443,0.0,9.17985065927,19.4245,39.7458241955,0.0,33.3988,6.34702419547
 05/28  16:00:00,55.1355067817,4.0781887106,12.7977121466,0.0,9.17985065927,26.9147,56.445261443,0.0,50.0982,6.34706144299
 05/28  17:00:00,56.0282092373,4.0781887106,13.6990985959,0.0,9.17985065927,26.9147,58.7632201337,0.0,50.0982,8.66502013372
 05/28  18:00:00,56.5473765774,4.0781887106,14.2668812976,0.0,9.17985065927,26.9147,60.5123267771,0.0,50.0982,10.4141267771
 05/28  19:00:00,46.9559735205,4.0781887106,12.0073778706,0.0,9.17985065927,19.4245,43.8120638351,0.0,33.3988,10.4132638351
 05/28  20:00:00,46.9702671217,4.0781887106,9.94643158406,0.0,9.17985065927,19.4245,41.487556075,0.0,33.3988,8.08875607502
 05/28  21:00:00,44.9699156548,4.0781887106,5.9422344548,0.0,9.17985065927,19.4245,35.4625216527,0.0,25.0491,10.4134216527
 05/28  22:00:00,42.1087328041,4.0781887106,3.22467962474,0.0,9.17985065927,19.4245,25.3641982926,0.0,16.6994,8.66479829261
 05/28  23:00:00,41.710607489,4.0781887106,2.06219407503,0.0,9.17985065927,19.4245,12.3884984196,0.0,8.3497,4.03879841965
 05/28  24:00:00,22.9279676102,4.0781887106,0.0,0.0,4.58992532963,8.1892,8.73797028598,0.206226763848,3.33988,5.19186352213
 05/29  01:00:00,15.0072865049,0.0,0.0,0.0,1.52997510988,7.4902,3.93196511302,0.0,3.33988,0.592085113018
 05/29  02:00:00,15.0224828166,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  03:00:00,15.0357062365,0.0,0.0,0.0,1.52997510988,7.4902,3.93197101894,0.0,3.33988,0.592091018935
 05/29  04:00:00,15.2052404676,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  05:00:00,23.0809806996,4.0781887106,0.0506624365219,0.0,4.58992532963,8.1892,9.53029696275,0.588551811384,8.3497,0.592045151362
 05/29  06:00:00,35.8728851026,4.0781887106,0.0636436045803,0.0,9.17985065927,19.4245,19.5876072916,0.0,16.6994,2.88820729164
 05/29  07:00:00,42.6942025484,4.0781887106,0.480480501365,0.0,9.17985065927,26.9147,28.5109273711,0.0,25.0491,3.46182737114
 05/29  08:00:00,43.8993175941,4.0781887106,1.6832596985,0.0,9.17985065927,26.9147,36.8608339296,0.0,33.3988,3.46203392956
 05/29  09:00:00,34.9088324957,4.0781887106,0.182417890161,0.0,9.17985065927,19.4245,27.9376139561,0.0,25.0491,2.88851395611
 05/29  10:00:00,43.8130672418,4.0781887106,1.59748858677,0.0,9.17985065927,26.9147,52.1625447957,0.0,41.7485,10.4140447957
 05/29  11:00:00,46.1480751155,4.0781887106,3.20507665126,0.0,9.17985065927,26.9147,52.1616769566,0.0,41.7485,10.4131769566
 05/29  12:00:00,47.6258914806,4.0781887106,5.33399569482,0.0,9.17985065927,26.9147,50.4144346555,0.0,41.7485,8.66593465549
 05/29  13:00:00,37.9414835174,4.0781887106,3.2140233791,0.0,9.17985065927,19.4245,41.4872318316,0.0,33.3988,8.08843183162
 05/29  14:00:00,37.7607406699,4.0781887106,3.01874451875,0.0,9.17985065927,19.4245,31.3960399538,0.0,25.0491,6.34693995382
 05/29  15:00:00,40.7397335277,4.0781887106,5.97003618331,0.0,9.17985065927,19.4245,39.7450007794,0.0,33.3988,6.34620077942
 05/29  16:00:00,52.7982637239,4.0781887106,10.518691847,0.0,9.17985065927,26.9147,56.4449751246,0.0,50.0982,6.34677512458
 05/29  17:00:00,53.8591584024,4.0781887106,11.5836028608,0.0,9.17985065927,26.9147,58.1854500612,0.0,50.0982,8.0872500612
 05/29  18:00:00,54.4641136768,4.0781887106,12.1947771286,0.0,9.17985065927,26.9147,60.5114020527,0.0,50.0982,10.4132020527
 05/29  19:00:00,44.6945108918,4.0781887106,9.7423260257,0.0,9.17985065927,19.4245,43.812118119,0.0,33.3988,10.413318119
 05/29  20:00:00,45.3868385174,4.0781887106,8.37479192457,0.0,9.17985065927,19.4245,42.0634178794,0.0,33.3988,8.66461787938
 05/29  21:00:00,44.1172180108,4.0781887106,5.10229669248,0.0,9.17985065927,19.4245,34.8846706127,0.0,25.0491,9.83557061271
 05/29  22:00:00,40.8816808276,4.0781887106,2.00127735005,0.0,9.17985065927,19.4245,25.3643161466,0.0,16.6994,8.66491614665
 05/29  23:00:00,39.9694921923,4.0781887106,0.338604731011,0.0,9.17985065927,19.4245,12.3877822522,0.0,8.3497,4.03808225216
 05/29  24:00:00,22.9127328948,4.0781887106,0.00827694185373,0.0,4.58992532963,8.1892,9.29786964693,0.191425142858,3.33988,5.76656450408
 05/30  01:00:00,14.9817667156,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  02:00:00,15.0024327199,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  03:00:00,15.0129470833,0.0,0.0,0.0,1.52997510988,7.4902,3.93193915008,0.0,3.33988,0.592059150082
 05/30  04:00:00,15.7667847606,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  05:00:00,23.6042122543,4.0781887106,0.0,0.0,4.58992532963,8.1892,9.8616407799,0.919875707643,8.3497,0.592065072257
 05/30  06:00:00,36.1221704761,4.0781887106,0.0519112443876,0.0,9.17985065927,19.4245,19.5873988896,0.0,16.6994,2.88799888959
 05/30  07:00:00,42.415142235,4.0781887106,0.218243842725,0.0,9.17985065927,26.9147,37.7971705339,0.0,25.0491,12.7480705339
 05/30  08:00:00,43.1146058101,4.0781887106,0.913418975574,0.0,9.17985065927,26.9147,44.3996523785,0.0,33.3988,11.0008523785
 05/30  09:00:00,35.6187770552,4.0781887106,0.894674613816,0.0,9.17985065927,19.4245,34.2991035952,0.0,25.0491,9.25000359517
 05/30  10:00:00,45.5703127991,4.0781887106,3.33511695974,0.0,9.17985065927,26.9147,50.4134228589,0.0,41.7485,8.66492285891
 05/30  11:00:00,50.6268109585,4.0781887106,7.65653648899,0.0,9.17985065927,26.9147,50.9988349927,0.0,41.7485,9.2503349927
 05/30  12:00:00,54.2019693838,4.0781887106,11.8670684851,0.0,9.17985065927,26.9147,49.8371448435,0.0,41.7485,8.08864484353
 05/30  13:00:00,46.7591840252,4.0781887106,11.9700626531,0.0,9.17985065927,19.4245,40.9033325074,0.0,33.3988,7.50453250735
 05/30  14:00:00,44.9266788264,4.0781887106,10.1328128893,0.0,9.17985065927,19.4245,31.3957403068,0.0,25.0491,6.34664030677
 05/30  15:00:00,45.2150789084,4.0781887106,10.4035850473,0.0,9.17985065927,19.4245,39.7449953881,0.0,33.3988,6.34619538811
 05/30  16:00:00,56.6590114031,4.0781887106,14.34699639,0.0,9.17985065927,26.9147,56.4446865286,0.0,50.0982,6.34648652856
 05/30  17:00:00,60.4324782842,4.0781887106,18.1120328184,0.0,9.17985065927,26.9147,58.185644858,0.0,50.0982,8.087444858
 05/30  18:00:00,61.3831698605,4.0781887106,19.0582168371,0.0,9.17985065927,26.9147,61.6762647546,0.0,50.0982,11.5780647546
 05/30  19:00:00,50.2142807408,4.0781887106,15.3973663633,0.0,9.17985065927,19.4245,45.5660503215,0.0,33.3988,12.1672503215
 05/30  20:00:00,48.5750888327,4.0781887106,11.7195180202,0.0,9.17985065927,19.4245,43.8120111087,0.0,33.3988,10.4132111087
 05/30  21:00:00,45.6354743833,4.0781887106,6.74552232878,0.0,9.17985065927,19.4245,36.0481532686,0.0,25.0491,10.9990532686
 05/30  22:00:00,43.0249922404,4.0781887106,4.14256464584,0.0,9.17985065927,19.4245,25.9489640929,0.0,16.6994,9.24956409288
 05/30  23:00:00,40.4694747874,4.0781887106,0.845548669362,0.0,9.17985065927,19.4245,13.5414532892,0.0,8.3497,5.19175328916
 05/30  24:00:00,22.9128865601,4.0781887106,0.00601169477663,0.0,4.58992532963,8.1892,8.11873280007,0.16579593002,3.33988,4.61305687005
 05/31  01:00:00,14.9931585861,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  02:00:00,15.0127483603,0.0,0.0,0.0,1.52997510988,7.4902,3.93196171375,0.0,3.33988,0.592081713747
 05/31  03:00:00,15.0151562949,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  04:00:00,15.1708137995,0.0,0.0,0.0,1.52997510988,7.4902,3.93196760183,0.0,3.33988,0.592087601826
 05/31  05:00:00,22.9865591853,4.0781887106,0.0,0.0,4.58992532963,8.1892,12.5680457306,4.19834573057,8.3497,0.02
 05/31  06:00:00,35.7869400012,4.0781887106,0.0335363326181,0.0,9.17985065927,19.4245,20.1604490642,0.0,16.6994,3.46104906416
 05/31  07:00:00,42.2168165658,4.0781887106,0.0459102148852,0.0,9.17985065927,26.9147,37.2394469446,0.0226161216085,25.0491,12.167730823
 05/31  08:00:00,42.5557937078,4.0781887106,0.372644716074,0.0,9.17985065927,26.9147,44.9776561598,0.0,33.3988,11.5788561598
 05/31  09:00:00,34.6927394896,4.0781887106,0.0,0.0,9.17985065927,19.4245,34.2979764312,0.0,25.0491,9.24887643119
 05/31  10:00:00,42.6356002312,4.0781887106,0.452462302917,0.0,9.17985065927,26.9147,49.8368803679,0.0,41.7485,8.08838036786
 05/31  11:00:00,44.1033273318,4.0781887106,1.19946947286,0.0,9.17985065927,26.9147,50.9968464999,0.0,41.7485,9.24834649988
 05/31  12:00:00,44.0308386286,4.0781887106,1.7947494505,0.0,9.17985065927,26.9147,49.8357181975,0.0,41.7485,8.08721819754
 05/31  13:00:00,35.9759311604,4.0781887106,1.27430907695,0.0,9.17985065927,19.4245,40.9037208803,0.0,33.3988,7.50492088028
 05/31  14:00:00,35.3104420651,4.0781887106,0.603942895856,0.0,9.17985065927,19.4245,31.3961138295,0.0,25.0491,6.34701382954
 05/31  15:00:00,35.154374491,4.0781887106,0.442615225328,0.0,9.17985065927,19.4245,39.7456919459,0.0,33.3988,6.34689194587
 05/31  16:00:00,43.9319582093,4.0781887106,1.7430321713,0.0,9.17985065927,26.9147,56.4455025516,0.0,50.0982,6.34730255156
 05/31  17:00:00,45.6717704442,4.0781887106,3.52850883823,0.0,9.17985065927,26.9147,58.1856119334,0.0,50.0982,8.08741193344
 05/31  18:00:00,47.6853177985,4.0781887106,5.53610962155,0.0,9.17985065927,26.9147,61.0967245004,0.0,50.0982,10.9985245004
 05/31  19:00:00,38.3666674872,4.0781887106,3.54954767508,0.0,9.17985065927,19.4245,46.1453325602,0.0,33.3988,12.7465325602
 05/31  20:00:00,38.3941787626,4.0781887106,1.49591594142,0.0,9.17985065927,19.4245,43.2345559744,0.0,33.3988,9.83575597437
 05/31  21:00:00,39.0473364265,4.0781887106,0.135694307308,0.0,9.17985065927,19.4245,36.6375230429,0.01056882973,25.0491,11.5778542132
 05/31  22:00:00,38.7691435166,4.0781887106,0.0,0.0,9.17985065927,19.4245,26.0488086682,0.101563305442,16.6994,9.24784536274
 05/31  23:00:00,39.5074488057,4.0781887106,0.0,0.0,9.17985065927,19.4245,18.069376059,4.52833471796,8.3497,5.19134134102
 05/31  24:00:00,22.7866952457,4.0781887106,0.0,0.0,4.58992532963,8.1892,23.4488772874,16.0708954648,3.33988,4.03810182259
 06/01  01:00:00,14.8802569394,0.0,0.0,0.0,1.52997510988,7.4902,3.93197340815,0.0,3.33988,0.592093408153
 06/01  02:00:00,14.9010088575,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  03:00:00,14.9027346119,0.0,0.0,0.0,1.52997510988,7.4902,3.93194239749,0.0,3.33988,0.592062397487
 06/01  04:00:00,15.0436511322,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  05:00:00,22.8602979026,4.0781887106,0.0,0.0,4.58992532963,8.1892,40.3679351011,31.4261667866,8.3497,0.592068314483
 06/01  06:00:00,35.6373687143,4.0781887106,0.014555338295,0.0,9.17985065927,19.4245,46.4716223795,26.8844503541,16.6994,2.88777202539
 06/01  07:00:00,42.1156526493,4.0781887106,0.0187065160709,0.0,9.17985065927,26.9147,41.6528033585,4.43650869173,25.0491,12.1671946668
 06/01  08:00:00,42.6818628071,4.0781887106,0.48576162709,0.0,9.17985065927,26.9147,44.9833058058,0.00569138042122,33.3988,11.5788144253
 06/01  09:00:00,37.1136003892,4.0781887106,2.36546482579,0.0,9.17985065927,19.4245,34.2991936904,0.0,25.0491,9.25009369037
 06/01  10:00:00,47.8704361414,4.0781887106,5.59948656372,0.0,9.17985065927,26.9147,49.8368892949,0.0,41.7485,8.08838929489
 06/01  11:00:00,51.46844476,4.0781887106,8.46934137112,0.0,9.17985065927,26.9147,50.9972280481,0.0,41.7485,9.24872804814
 06/01  12:00:00,54.5730777929,4.0781887106,12.1989532424,0.0,9.17985065927,26.9147,49.8352505592,0.0,41.7485,8.08675055918
 06/01  13:00:00,46.3603442854,4.0781887106,11.5405741859,0.0,9.17985065927,19.4245,40.9026010122,0.0,33.3988,7.5038010122
 06/01  14:00:00,45.3143395998,4.0781887106,10.4860387851,0.0,9.17985065927,19.4245,31.3953123934,0.0,25.0491,6.34621239341
 06/01  15:00:00,44.9626225639,4.0781887106,10.1290346847,0.0,9.17985065927,19.4245,39.7445706979,0.0,33.3988,6.34577069786
 06/01  16:00:00,54.5840556061,4.0781887106,12.2600142655,0.0,9.17985065927,26.9147,56.4447758895,0.0,50.0982,6.34657588952
 06/01  17:00:00,56.762919186,4.0781887106,14.461686138,0.0,9.17985065927,26.9147,58.1859737236,0.0,50.0982,8.08777372359
 06/01  18:00:00,57.9353742885,4.0781887106,15.6792963873,0.0,9.17985065927,26.9147,61.0974972826,0.0,50.0982,10.9992972826
 06/01  19:00:00,46.0729734348,4.0781887106,11.1520942801,0.0,9.17985065927,19.4245,45.5660113093,0.0,33.3988,12.1672113093
 06/01  20:00:00,44.6340970755,4.0781887106,7.64937638958,0.0,9.17985065927,19.4245,43.8116662068,0.0,33.3988,10.4128662068
 06/01  21:00:00,41.5880211778,4.0781887106,2.61894738554,0.0,9.17985065927,19.4245,36.6259416063,0.0,25.0491,11.5768416063
 06/01  22:00:00,38.9999561783,4.0781887106,0.197720730265,0.0,9.17985065927,19.4245,25.969495636,0.0253871702097,16.6994,9.24470846575
 06/01  23:00:00,39.5466630017,4.0781887106,0.0,0.0,9.17985065927,19.4245,13.5914791668,0.050216639574,8.3497,5.19156252726
 06/01  24:00:00,22.8159766005,4.0781887106,0.00616320149544,0.0,4.58992532963,8.1892,14.3625507192,6.98368711,3.33988,4.03898360923
 06/02  01:00:00,14.9039183061,0.0,0.0,0.0,1.52997510988,7.4902,3.93192924964,0.0,3.33988,0.592049249638
 06/02  02:00:00,14.9366730101,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  03:00:00,14.932920456,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  04:00:00,15.5933812269,0.0,0.0,0.0,1.52997510988,7.4902,3.93196106404,0.0,3.33988,0.592081064037
 06/02  05:00:00,23.405694722,4.0781887106,0.0,0.0,4.58992532963,8.1892,34.2417045631,25.8720045631,8.3497,0.02
 06/02  06:00:00,35.9141685902,4.0781887106,0.0154254730863,0.0,9.17985065927,19.4245,39.0621540757,18.9016010377,16.6994,3.461153038
 06/02  07:00:00,42.1516209128,4.0781887106,0.0230505891538,0.0,9.17985065927,26.9147,38.1665687275,0.949820395751,25.0491,12.1676483317
 06/02  08:00:00,43.0294707976,4.0781887106,0.827887167008,0.0,9.17985065927,26.9147,44.3993096504,0.0,33.3988,11.0005096504
 06/02  09:00:00,37.4510403369,4.0781887106,2.70353587058,0.0,9.17985065927,19.4245,34.2984672661,0.0,25.0491,9.2493672661
 06/02  10:00:00,46.8914280492,4.0781887106,4.63790198849,0.0,9.17985065927,26.9147,50.4137661161,0.0,41.7485,8.6652661161
 06/02  11:00:00,50.9811804401,4.0781887106,7.98545635987,0.0,9.17985065927,26.9147,50.9968665676,0.0,41.7485,9.2483665676
 06/02  12:00:00,52.9817918271,4.0781887106,10.6255275473,0.0,9.17985065927,26.9147,49.83564333,0.0,41.7485,8.08714333004
 06/02  13:00:00,45.4297850999,4.0781887106,10.6207652079,0.0,9.17985065927,19.4245,40.327095743,0.0,33.3988,6.92829574295
 06/02  14:00:00,44.3902088734,4.0781887106,9.57077044483,0.0,9.17985065927,19.4245,31.3957259554,0.0,25.0491,6.34662595535
 06/02  15:00:00,44.012324029,4.0781887106,9.18451711369,0.0,9.17985065927,19.4245,39.7447551157,0.0,33.3988,6.34595511568
 06/02  16:00:00,54.3211050314,4.0781887106,11.9977000573,0.0,9.17985065927,26.9147,56.445006453,0.0,50.0982,6.34680645302
 06/02  17:00:00,55.6919864427,4.0781887106,13.412021467,0.0,9.17985065927,26.9147,58.1858684483,0.0,50.0982,8.08766844829
 06/02  18:00:00,57.3128369153,4.0781887106,15.0627430105,0.0,9.17985065927,26.9147,61.0980421983,0.0,50.0982,10.9998421983
 06/02  19:00:00,45.3615344303,4.0781887106,10.6375930688,0.0,9.17985065927,19.4245,45.5655876902,0.0,33.3988,12.1667876902
 06/02  20:00:00,42.7198050991,4.0781887106,5.92709153195,0.0,9.17985065927,19.4245,43.8116614193,0.0,33.3988,10.4128614193
 06/02  21:00:00,40.2079864658,4.0781887106,1.38245359346,0.0,9.17985065927,19.4245,36.0470543499,0.0,25.0491,10.9979543499
 06/02  22:00:00,39.1062734141,4.0781887106,0.293637522841,0.0,9.17985065927,19.4245,25.9493746159,0.0,16.6994,9.24997461587
 06/02  23:00:00,39.5880508246,4.0781887106,0.0,0.0,9.17985065927,19.4245,13.5756029815,0.0343659951291,8.3497,5.19153698635
 06/02  24:00:00,22.8611842813,4.0781887106,0.0,0.0,4.58992532963,8.1892,8.11847371552,0.165618409157,3.33988,4.61297530636
 06/03  01:00:00,14.9431495579,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  02:00:00,14.9539040497,0.0,0.0,0.0,1.52997510988,7.4902,3.93197534623,0.0,3.33988,0.592095346226
 06/03  03:00:00,14.9567899743,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  04:00:00,15.1198299231,0.0,0.0,0.0,1.52997510988,7.4902,3.93192952133,0.0,3.33988,0.592049521328
 06/03  05:00:00,22.936802633,4.0781887106,0.0,0.0,4.58992532963,8.1892,25.4794623012,17.1097623012,8.3497,0.02
 06/03  06:00:00,35.7302409993,4.0781887106,0.0325473344862,0.0,9.17985065927,19.4245,31.5131432392,11.3522784754,16.6994,3.46146476387
 06/03  07:00:00,42.1873339147,4.0781887106,0.0365853650667,0.0,9.17985065927,26.9147,27.9467448264,0.00986803595172,25.0491,2.88777679047
 06/03  08:00:00,43.5155986372,4.0781887106,1.3036415078,0.0,9.17985065927,26.9147,36.8606572956,0.0,33.3988,3.46185729556
 06/03  09:00:00,36.5393998387,4.0781887106,1.80268125488,0.0,9.17985065927,19.4245,35.4606665002,0.0,25.0491,10.4115665002
 06/03  10:00:00,45.466042405,4.0781887106,3.23050761084,0.0,9.17985065927,26.9147,50.4208509374,0.0,41.7485,8.67235093743
 06/03  11:00:00,48.4887218132,4.0781887106,5.53037343529,0.0,9.17985065927,26.9147,52.1611273468,0.0,41.7485,10.4126273468
 06/03  12:00:00,48.6228107658,4.0781887106,6.31273259965,0.0,9.17985065927,26.9147,52.1605957298,0.0,41.7485,10.4120957298
 06/03  13:00:00,40.5994958668,4.0781887106,5.84061148824,0.0,9.17985065927,19.4245,42.6461109421,0.0,33.3988,9.24731094211
 06/03  14:00:00,41.8669287151,4.0781887106,7.07725904052,0.0,9.17985065927,19.4245,33.1357165091,0.0,25.0491,8.08661650914
 06/03  15:00:00,42.4482515212,4.0781887106,7.65144639674,0.0,9.17985065927,19.4245,41.4855719781,0.0,33.3988,8.0867719781
 06/03  16:00:00,52.8228948653,4.0781887106,10.5233052159,0.0,9.17985065927,26.9147,57.0266971509,0.0,50.0982,6.92849715092
 06/03  17:00:00,54.7380414407,4.0781887106,12.4355953729,0.0,9.17985065927,26.9147,58.7618162826,0.0,50.0982,8.66361628256
 06/03  18:00:00,56.7428203111,4.0781887106,14.4980994272,0.0,9.17985065927,26.9147,61.0967193675,0.0,50.0982,10.9985193675
 06/03  19:00:00,47.8378089551,4.0781887106,12.9099735774,0.0,9.17985065927,19.4245,44.3988105056,0.0,33.3988,11.0000105056
 06/03  20:00:00,44.9846324511,4.0781887106,7.98959907995,0.0,9.17985065927,19.4245,43.8111131301,0.0,33.3988,10.4123131301
 06/03  21:00:00,44.0899614947,4.0781887106,5.097858315,0.0,9.17985065927,19.4245,36.0471130899,0.0,25.0491,10.9980130899
 06/03  22:00:00,41.6321435265,4.0781887106,2.77946736087,0.0,9.17985065927,19.4245,24.7860226707,0.0,16.6994,8.08662267067
 06/03  23:00:00,39.8372241055,4.0781887106,0.244308940657,0.0,9.17985065927,19.4245,14.7107416811,0.0144497609306,8.3497,6.34659192019
 06/03  24:00:00,22.8781784702,4.0781887106,0.00875616503423,0.0,4.58992532963,8.1892,7.57569330401,0.198045167964,3.33988,4.03776813605
 06/04  01:00:00,14.9655009952,0.0,0.0,0.0,1.52997510988,7.4902,3.93197256706,0.0,3.33988,0.59209256706
 06/04  02:00:00,14.9962206234,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  03:00:00,14.9921420482,0.0,0.0,0.0,1.52997510988,7.4902,3.93192674357,0.0,3.33988,0.59204674357
 06/04  04:00:00,15.1665516876,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  05:00:00,23.0507998715,4.0781887106,0.0377810256577,0.0,4.58992532963,8.1892,10.8309558678,1.88917730075,8.3497,0.59207856707
 06/04  06:00:00,35.8167161227,4.0781887106,0.0416742784379,0.0,9.17985065927,19.4245,19.5867575702,0.0,16.6994,2.88735757017
 06/04  07:00:00,42.322769174,4.0781887106,0.134074514764,0.0,9.17985065927,26.9147,28.5348272605,0.0242054779741,25.0491,3.46152178252
 06/04  08:00:00,43.008481575,4.0781887106,0.808132160979,0.0,9.17985065927,26.9147,36.8603872539,0.0,33.3988,3.46158725391
 06/04  09:00:00,34.7263228342,4.0781887106,0.00782982650338,0.0,9.17985065927,19.4245,27.9444486015,0.00716786553291,25.0491,2.88818073593
 06/04  10:00:00,44.7312199984,4.0781887106,2.50023693508,0.0,9.17985065927,26.9147,52.1594990268,0.0,41.7485,10.4109990268
 06/04  11:00:00,47.4904343211,4.0781887106,4.53208594325,0.0,9.17985065927,26.9147,51.5816150177,0.0,41.7485,9.83311501767
 06/04  12:00:00,48.2335754484,4.0781887106,5.92482271087,0.0,9.17985065927,26.9147,49.8353659163,0.0,41.7485,8.08686591633
 06/04  13:00:00,39.6899110053,4.0781887106,4.93957190367,0.0,9.17985065927,19.4245,42.0629103555,0.0,33.3988,8.66411035547
 06/04  14:00:00,40.0470009684,4.0781887106,5.27890408426,0.0,9.17985065927,19.4245,30.820601436,0.0,25.0491,5.77150143601
 06/04  15:00:00,40.5083762621,4.0781887106,5.72973142009,0.0,9.17985065927,19.4245,39.7461840792,0.0,33.3988,6.34738407917
 06/04  16:00:00,50.8683340671,4.0781887106,8.59057488661,0.0,9.17985065927,26.9147,56.4450021037,0.0,50.0982,6.34680210372
 06/04  17:00:00,51.3895575961,4.0781887106,9.1151485495,0.0,9.17985065927,26.9147,58.185401044,0.0,50.0982,8.08720104399
 06/04  18:00:00,52.1114678581,4.0781887106,9.86881373085,0.0,9.17985065927,26.9147,60.5102247451,0.0,50.0982,10.4120247451
 06/04  19:00:00,43.4712651124,4.0781887106,8.57874513188,0.0,9.17985065927,19.4245,43.2325693548,0.0,33.3988,9.83376935476
 06/04  20:00:00,42.4285314531,4.0781887106,5.4659529338,0.0,9.17985065927,19.4245,41.4857987758,0.0,33.3988,8.08699877581
 06/04  21:00:00,39.5928968898,4.0781887106,0.64866458801,0.0,9.17985065927,19.4245,35.4595786616,0.0,25.0491,10.4104786616
 06/04  22:00:00,38.7904820027,4.0781887106,0.0,0.0,9.17985065927,19.4245,24.8646656418,0.0788147841163,16.6994,8.0864508577
 06/04  23:00:00,39.5346072234,4.0781887106,0.0,0.0,9.17985065927,19.4245,12.4550413384,0.0674267548476,8.3497,4.03791458351
 06/04  24:00:00,22.8199446902,4.0781887106,0.0,0.0,4.58992532963,8.1892,16.0788880128,7.54862651883,3.33988,5.19038149399
 06/05  01:00:00,14.916646397,0.0,0.0,0.0,1.52997510988,7.4902,3.93196816142,0.0,3.33988,0.592088161418
 06/05  02:00:00,14.9334148109,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  03:00:00,14.9312563377,0.0,0.0,0.0,1.52997510988,7.4902,3.9319740582,0.0,3.33988,0.592094058205
 06/05  04:00:00,15.080604732,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  05:00:00,22.8916414646,4.0781887106,0.0,0.0,4.58992532963,8.1892,34.3638768468,25.4221027192,8.3497,0.592074127645
 06/05  06:00:00,35.6595576541,4.0781887106,0.0153365293248,0.0,9.17985065927,19.4245,42.0426146849,22.4554425189,16.6994,2.88777216601
 06/05  07:00:00,42.1262053772,4.0781887106,0.0170208089913,0.0,9.17985065927,26.9147,40.1976733681,2.98223625154,25.0491,12.1663371166
 06/05  08:00:00,42.5046482735,4.0781887106,0.316000078688,0.0,9.17985065927,26.9147,44.4033057552,0.00540877299783,33.3988,10.9990969822
 06/05  09:00:00,37.0802734512,4.0781887106,2.33600774729,0.0,9.17985065927,19.4245,34.2980269962,0.0,25.0491,9.24892699619
 06/05  10:00:00,48.6331886693,4.0781887106,6.36039047818,0.0,9.17985065927,26.9147,49.8352015417,0.0,41.7485,8.08670154173
 06/05  11:00:00,51.389496812,4.0781887106,8.37861686986,0.0,9.17985065927,26.9147,50.996668447,0.0,41.7485,9.24816844698
 06/05  12:00:00,52.3031495031,4.0781887106,9.92699489414,0.0,9.17985065927,26.9147,49.8350215504,0.0,41.7485,8.08652155039
 06/05  13:00:00,43.78787564,4.0781887106,8.97075970564,0.0,9.17985065927,19.4245,40.3272225072,0.0,33.3988,6.92842250718
 06/05  14:00:00,42.4573932491,4.0781887106,7.64169332006,0.0,9.17985065927,19.4245,31.396305192,0.0,25.0491,6.34720519195
 06/05  15:00:00,42.418141564,4.0781887106,7.59475697345,0.0,9.17985065927,19.4245,39.7446744279,0.0,33.3988,6.3458744279
 06/05  16:00:00,51.1853566602,4.0781887106,8.90444666097,0.0,9.17985065927,26.9147,56.4437037281,0.0,50.0982,6.34550372813
 06/05  17:00:00,52.2048823105,4.0781887106,9.97433219469,0.0,9.17985065927,26.9147,58.184329433,0.0,50.0982,8.08612943299
 06/05  18:00:00,53.8792941078,4.0781887106,11.6433318372,0.0,9.17985065927,26.9147,61.0969275321,0.0,50.0982,10.9987275321
 06/05  19:00:00,44.4062813121,4.0781887106,9.48638845008,0.0,9.17985065927,19.4245,45.5644205694,0.0,33.3988,12.1656205694
 06/05  20:00:00,43.7668703439,4.0781887106,6.78663429332,0.0,9.17985065927,19.4245,43.2331371246,0.0,33.3988,9.83433712456
 06/05  21:00:00,41.3677652776,4.0781887106,2.40653905305,0.0,9.17985065927,19.4245,36.0465268582,0.0,25.0491,10.9974268582
 06/05  22:00:00,39.2533160278,4.0781887106,0.43870762307,0.0,9.17985065927,19.4245,25.9476882688,0.0,16.6994,9.24828826879
 06/05  23:00:00,39.5390479374,4.0781887106,0.0,0.0,9.17985065927,19.4245,13.6381445737,0.0966225206954,8.3497,5.19182205305
 06/05  24:00:00,22.8085523351,4.0781887106,0.00463955784568,0.0,4.58992532963,8.1892,16.1794728993,8.22770535895,3.33988,4.61188754035
 06/06  01:00:00,14.9034844292,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  02:00:00,14.9114948816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  03:00:00,14.9069844983,0.0,0.0,0.0,1.52997510988,7.4902,3.93197264816,0.0,3.33988,0.592092648159
 06/06  04:00:00,15.5799695692,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  05:00:00,23.3843079739,4.0781887106,0.0,0.0,4.58992532963,8.1892,37.5029690303,28.5611963164,8.3497,0.592072713924
 06/06  06:00:00,35.8967275982,4.0781887106,0.0143417297808,0.0,9.17985065927,19.4245,40.3054891933,20.7180174685,16.6994,2.8880717248
 06/06  07:00:00,42.1441036202,4.0781887106,0.0213530846488,0.0,9.17985065927,26.9147,38.2845531577,1.07063158251,25.0491,12.1648215752
 06/06  08:00:00,42.8692370876,4.0781887106,0.668571781865,0.0,9.17985065927,26.9147,44.3975956279,0.0,33.3988,10.9987956279
 06/06  09:00:00,37.6586623584,4.0781887106,2.90377474109,0.0,9.17985065927,19.4245,34.2980076964,0.0,25.0491,9.24890769641
 06/06  10:00:00,48.1909071783,4.0781887106,5.90775537122,0.0,9.17985065927,26.9147,49.8351487917,0.0,41.7485,8.08664879169
 06/06  11:00:00,51.7613096705,4.0781887106,8.74349778509,0.0,9.17985065927,26.9147,50.9967999999,0.0,41.7485,9.24829999989
 06/06  12:00:00,53.5909637157,4.0781887106,11.220572973,0.0,9.17985065927,26.9147,49.8350352399,0.0,41.7485,8.08653523986
 06/06  13:00:00,45.7682847025,4.0781887106,10.9299702981,0.0,9.17985065927,19.4245,40.3268647215,0.0,33.3988,6.9280647215
 06/06  14:00:00,44.7907494915,4.0781887106,9.94793865331,0.0,9.17985065927,19.4245,31.3954586874,0.0,25.0491,6.34635868737
 06/06  15:00:00,44.8382462687,4.0781887106,9.98809717517,0.0,9.17985065927,19.4245,39.7450802064,0.0,33.3988,6.34628020643
 06/06  16:00:00,54.3396194044,4.0781887106,12.0605536028,0.0,9.17985065927,26.9147,55.8691595157,0.0,50.0982,5.77095951569
 06/06  17:00:00,55.8604460853,4.0781887106,13.59446906,0.0,9.17985065927,26.9147,58.1850236082,0.0,50.0982,8.08682360823
 06/06  18:00:00,56.547533036,4.0781887106,14.2832902339,0.0,9.17985065927,26.9147,61.6744276306,0.0,50.0982,11.5762276306
 06/06  19:00:00,46.6815531859,4.0781887106,11.9168182336,0.0,9.17985065927,19.4245,44.9864072193,0.0,33.3988,11.5876072193
 06/06  20:00:00,45.9088164441,4.0781887106,9.06388225112,0.0,9.17985065927,19.4245,43.8099215739,0.0,33.3988,10.4111215739
 06/06  21:00:00,44.5182211697,4.0781887106,5.63716213154,0.0,9.17985065927,19.4245,36.0459437673,0.0,25.0491,10.9968437673
 06/06  22:00:00,40.3218170553,4.0781887106,1.48793678678,0.0,9.17985065927,19.4245,25.9447828377,0.0,16.6994,9.24538283771
 06/06  23:00:00,39.5586667439,4.0781887106,0.0,0.0,9.17985065927,19.4245,13.6039706777,0.0628137921702,8.3497,5.1914568855
 06/06  24:00:00,22.8222151444,4.0781887106,0.00466539221029,0.0,4.58992532963,8.1892,13.3987736081,6.02024582419,3.33988,4.03864778393
 06/07  01:00:00,14.9172730676,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  02:00:00,14.9549276503,0.0,0.0,0.0,1.52997510988,7.4902,3.93197333205,0.0,3.33988,0.59209333205
 06/07  03:00:00,14.975211729,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  04:00:00,15.1595323795,0.0,0.0,0.0,1.52997510988,7.4902,3.93192747911,0.0,3.33988,0.592047479107
 06/07  05:00:00,22.9791527997,4.0781887106,0.0,0.0,4.58992532963,8.1892,11.5129660548,3.14326605482,8.3497,0.02
 06/07  06:00:00,35.7546208427,4.0781887106,0.0208416561682,0.0,9.17985065927,19.4245,20.1601632062,0.0,16.6994,3.46076320624
 06/07  07:00:00,42.3262854709,4.0781887106,0.155267384665,0.0,9.17985065927,26.9147,36.8565108654,0.0121085071338,25.0491,11.7953023583
 06/07  08:00:00,45.2111615802,4.0781887106,2.97851819227,0.0,9.17985065927,26.9147,44.7663181819,0.0,33.3988,11.3675181819
 06/07  09:00:00,40.8795833312,4.0781887106,6.09028043891,0.0,9.17985065927,19.4245,33.7207690174,0.0,25.0491,8.67166901741
 06/07  10:00:00,50.9193949562,4.0781887106,8.60655206769,0.0,9.17985065927,26.9147,49.8361979104,0.0,41.7485,8.08769791045
 06/07  11:00:00,54.9163401432,4.0781887106,11.8544802864,0.0,9.17985065927,26.9147,50.9967455944,0.0,41.7485,9.24824559438
 06/07  12:00:00,56.7178297944,4.0781887106,14.2892018295,0.0,9.17985065927,26.9147,49.8343910443,0.0,41.7485,8.08589104429
 06/07  13:00:00,48.1158214802,4.0781887106,13.2486410258,0.0,9.17985065927,19.4245,40.3269389751,0.0,33.3988,6.92813897508
 06/07  14:00:00,47.6562260893,4.0781887106,12.7764296562,0.0,9.17985065927,19.4245,31.395465408,0.0,25.0491,6.34636540795
 06/07  15:00:00,46.7158541729,4.0781887106,11.8399728504,0.0,9.17985065927,19.4245,39.7446009145,0.0,33.3988,6.34580091454
 06/07  16:00:00,56.2155704539,4.0781887106,13.872076657,0.0,9.17985065927,26.9147,55.868962404,0.0,50.0982,5.77076240402
 06/07  17:00:00,56.7091293449,4.0781887106,14.4199228292,0.0,9.17985065927,26.9147,58.1849298818,0.0,50.0982,8.08672988181
 06/07  18:00:00,57.9684863309,4.0781887106,15.68651712,0.0,9.17985065927,26.9147,61.0965076011,0.0,50.0982,10.9983076011
 06/07  19:00:00,49.2571038187,4.0781887106,14.2716560105,0.0,9.17985065927,19.4245,45.5638817986,0.0,33.3988,12.1650817986
 06/07  20:00:00,49.9490859525,4.0781887106,12.8829236901,0.0,9.17985065927,19.4245,43.8087945942,0.0,33.3988,10.4099945942
 06/07  21:00:00,47.9484766757,4.0781887106,8.89181678313,0.0,9.17985065927,19.4245,36.048045603,0.0,25.0491,10.998945603
 06/07  22:00:00,45.8015914757,4.0781887106,6.89315462738,0.0,9.17985065927,19.4245,25.3705851096,0.0,16.6994,8.67118510957
 06/07  23:00:00,44.690148054,4.0781887106,5.02434649502,0.0,9.17985065927,19.4245,13.5404498706,0.0,8.3497,5.19074987063
 06/07  24:00:00,23.6291043255,4.0781887106,0.67505229546,0.0,4.58992532963,8.1892,7.41668402492,0.0380187506342,3.33988,4.03878527429
 06/08  01:00:00,15.041062808,0.0,0.0,0.0,1.52997510988,7.4902,3.9319754244,0.0,3.33988,0.592095424397
 06/08  02:00:00,15.0402784131,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  03:00:00,15.0269477791,0.0,0.0,0.0,1.52997510988,7.4902,3.93195550522,0.0,3.33988,0.592075505221
 06/08  04:00:00,15.181180423,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  05:00:00,22.9977354213,4.0781887106,0.0,0.0,4.58992532963,8.1892,12.5554990086,3.61374347234,8.3497,0.592055536216
 06/08  06:00:00,35.8021072207,4.0781887106,0.0361650669552,0.0,9.17985065927,19.4245,19.5873031917,0.0,16.6994,2.8879031917
 06/08  07:00:00,42.5541859399,4.0781887106,0.364675704666,0.0,9.17985065927,26.9147,37.2127329743,0.0,25.0491,12.1636329743
 06/08  08:00:00,45.7721656193,4.0781887106,3.54489019305,0.0,9.17985065927,26.9147,44.3969510523,0.0,33.3988,10.9981510523
 06/08  09:00:00,42.6423110886,4.0781887106,7.84693818613,0.0,9.17985065927,19.4245,34.2969668302,0.0,25.0491,9.24786683019
 06/08  10:00:00,52.6373541946,4.0781887106,10.3184084433,0.0,9.17985065927,26.9147,49.8353228421,0.0,41.7485,8.08682284206
 06/08  11:00:00,57.3928604904,4.0781887106,14.3310006336,0.0,9.17985065927,26.9147,50.4189758504,0.0,41.7485,8.67047585038
 06/08  12:00:00,60.5881695322,4.0781887106,18.1597899669,0.0,9.17985065927,26.9147,49.8343730599,0.0,41.7485,8.08587305994
 06/08  13:00:00,49.7221753305,4.0781887106,14.8704314164,0.0,9.17985065927,19.4245,40.9023898481,0.0,33.3988,7.50358984809
 06/08  14:00:00,46.4155295746,4.0781887106,11.5696302934,0.0,9.17985065927,19.4245,30.8189161541,0.0,25.0491,5.76981615408
 06/08  15:00:00,45.0778044868,4.0781887106,10.2321641373,0.0,9.17985065927,19.4245,39.7444746324,0.0,33.3988,6.34567463243
 06/08  16:00:00,54.1539455371,4.0781887106,11.8183336384,0.0,9.17985065927,26.9147,55.8695143476,0.0,50.0982,5.77131434757
 06/08  17:00:00,52.9007398387,4.0781887106,10.6216907125,0.0,9.17985065927,26.9147,58.186664253,0.0,50.0982,8.08846425295
 06/08  18:00:00,53.1940654047,4.0781887106,10.9973011088,0.0,9.17985065927,26.9147,61.095027735,0.0,50.0982,10.996827735
 06/08  19:00:00,44.7288328823,4.0781887106,9.84159203844,0.0,9.17985065927,19.4245,45.5627839232,0.0,33.3988,12.1639839232
 06/08  20:00:00,46.3452751874,4.0781887106,9.3505760041,0.0,9.17985065927,19.4245,43.2314489786,0.0,33.3988,9.8326489786
 06/08  21:00:00,46.0272693177,4.0781887106,7.00643258419,0.0,9.17985065927,19.4245,36.0463413252,0.0,25.0491,10.9972413252
 06/08  22:00:00,43.9290130889,4.0781887106,5.04513317278,0.0,9.17985065927,19.4245,25.9480101611,0.0,16.6994,9.24861016106
 06/08  23:00:00,43.231630039,4.0781887106,3.57130281363,0.0,9.17985065927,19.4245,13.540213821,0.0,8.3497,5.19051382105
 06/08  24:00:00,23.8371710128,4.0781887106,0.878277072684,0.0,4.58992532963,8.1892,7.45213647059,0.0742886925128,3.33988,4.03796777808
 06/09  01:00:00,15.0406516693,0.0,0.0,0.0,1.52997510988,7.4902,3.93196718625,0.0,3.33988,0.592087186249
 06/09  02:00:00,15.0594016584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  03:00:00,15.0552431412,0.0,0.0,0.0,1.52997510988,7.4902,3.93197306565,0.0,3.33988,0.592093065646
 06/09  04:00:00,15.8145610232,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  05:00:00,23.6737756377,4.0781887106,0.0606291899285,0.0,4.58992532963,8.1892,9.2918501068,0.350102900055,8.3497,0.592047206744
 06/09  06:00:00,36.0991221821,4.0781887106,0.0477015643966,0.0,9.17985065927,19.4245,19.5867847,0.0,16.6994,2.88738470001
 06/09  07:00:00,42.2624732649,4.0781887106,0.0822729434658,0.0,9.17985065927,26.9147,37.2334851128,0.0210738979086,25.0491,12.1633112149
 06/09  08:00:00,42.6930370775,4.0781887106,0.507746546118,0.0,9.17985065927,26.9147,44.3949788156,0.0,33.3988,10.9961788156
 06/09  09:00:00,34.6949070451,4.0781887106,0.0,0.0,9.17985065927,19.4245,33.7189546107,0.0,25.0491,8.66985461066
 06/09  10:00:00,42.9042366503,4.0781887106,0.710327180118,0.0,9.17985065927,26.9147,49.8340103203,0.0,41.7485,8.08551032032
 06/09  11:00:00,44.6552185229,4.0781887106,1.73777650195,0.0,9.17985065927,26.9147,50.9950196832,0.0,41.7485,9.24651968322
 06/09  12:00:00,46.9638585173,4.0781887106,4.69086316055,0.0,9.17985065927,26.9147,49.8342292416,0.0,41.7485,8.08572924163
 06/09  13:00:00,38.2769453306,4.0781887106,3.55410568099,0.0,9.17985065927,19.4245,40.3246023137,0.0,33.3988,6.9258023137
 06/09  14:00:00,35.92021582,4.0781887106,1.19726411993,0.0,9.17985065927,19.4245,31.3944375786,0.0,25.0491,6.34533757863
 06/09  15:00:00,35.34540339,4.0781887106,0.630974020173,0.0,9.17985065927,19.4245,39.1699938283,0.0,33.3988,5.7711938283
 06/09  16:00:00,44.089202823,4.0781887106,1.88036988362,0.0,9.17985065927,26.9147,56.4450880059,0.0,50.0982,6.34688800592
 06/09  17:00:00,46.4319825024,4.0781887106,4.21774802287,0.0,9.17985065927,26.9147,58.1844098003,0.0,50.0982,8.08620980034
 06/09  18:00:00,49.9841534839,4.0781887106,7.78154364976,0.0,9.17985065927,26.9147,61.095040412,0.0,50.0982,10.996840412
 06/09  19:00:00,40.4246647376,4.0781887106,5.75176077544,0.0,9.17985065927,19.4245,44.9826748689,0.0,33.3988,11.5838748689
 06/09  20:00:00,41.3998436685,4.0781887106,4.61567830206,0.0,9.17985065927,19.4245,43.8086449212,0.0,33.3988,10.4098449212
 06/09  21:00:00,41.0816927509,4.0781887106,2.2286545651,0.0,9.17985065927,19.4245,35.4677099444,0.0,25.0491,10.4186099444
 06/09  22:00:00,39.8921172645,4.0781887106,1.03965161682,0.0,9.17985065927,19.4245,25.948154253,0.0,16.6994,9.24875425302
 06/09  23:00:00,39.8439162196,4.0781887106,0.224653666852,0.0,9.17985065927,19.4245,13.5401725719,0.0,8.3497,5.19047257187
 06/09  24:00:00,22.8971109865,4.0781887106,0.0,0.0,4.58992532963,8.1892,7.54529361086,0.167208777513,3.33988,4.03820483334
 06/10  01:00:00,14.9841740475,0.0,0.0,0.0,1.52997510988,7.4902,3.93194763095,0.0,3.33988,0.59206763095
 06/10  02:00:00,15.0121539323,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  03:00:00,15.025424521,0.0,0.0,0.0,1.52997510988,7.4902,3.9319535414,0.0,3.33988,0.592073541398
 06/10  04:00:00,15.1999049982,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  05:00:00,23.0818920002,4.0781887106,0.0507718817769,0.0,4.58992532963,8.1892,8.91451870288,0.544818702877,8.3497,0.02
 06/10  06:00:00,35.8395088998,4.0781887106,0.0423780706871,0.0,9.17985065927,19.4245,20.1602986313,0.0,16.6994,3.46089863127
 06/10  07:00:00,42.279771516,4.0781887106,0.0830969665346,0.0,9.17985065927,26.9147,28.5102522112,0.0,25.0491,3.46115221122
 06/10  08:00:00,43.1911718599,4.0781887106,0.98213291857,0.0,9.17985065927,26.9147,36.286307989,0.0,33.3988,2.887507989
 06/10  09:00:00,35.3210249411,4.0781887106,0.597440247302,0.0,9.17985065927,19.4245,34.8815030088,0.0,25.0491,9.83240300876
 06/10  10:00:00,43.573598783,4.0781887106,1.35968668859,0.0,9.17985065927,26.9147,50.994975454,0.0,41.7485,9.24647545396
 06/10  11:00:00,45.4550554476,4.0781887106,2.52399261983,0.0,9.17985065927,26.9147,51.5802706861,0.0,41.7485,9.83177068613
 06/10  12:00:00,46.46788303,4.0781887106,4.1794015603,0.0,9.17985065927,26.9147,51.5800875793,0.0,41.7485,9.83158757925
 06/10  13:00:00,39.3816548873,4.0781887106,4.63554198008,0.0,9.17985065927,19.4245,42.6454844711,0.0,33.3988,9.24668447114
 06/10  14:00:00,39.3144376738,4.0781887106,4.55487607553,0.0,9.17985065927,19.4245,33.1345038043,0.0,25.0491,8.08540380435
 06/10  15:00:00,40.298642588,4.0781887106,5.52568764664,0.0,9.17985065927,19.4245,41.4840341961,0.0,33.3988,8.08523419607
 06/10  16:00:00,49.1492798391,4.0781887106,6.88920048854,0.0,9.17985065927,26.9147,57.0238842658,0.0,50.0982,6.92568426581
 06/10  17:00:00,49.741176328,4.0781887106,7.47755170964,0.0,9.17985065927,26.9147,58.1845464892,0.0,50.0982,8.08634648924
 06/10  18:00:00,52.8695074948,4.0781887106,10.6110952665,0.0,9.17985065927,26.9147,61.0946147719,0.0,50.0982,10.9964147719
 06/10  19:00:00,44.6565103773,4.0781887106,9.76367647835,0.0,9.17985065927,19.4245,44.3958568563,0.0,33.3988,10.9970568563
 06/10  20:00:00,42.4005055696,4.0781887106,5.43866466619,0.0,9.17985065927,19.4245,43.2314882908,0.0,33.3988,9.83268829084
 06/10  21:00:00,41.2293183181,4.0781887106,2.260887227,0.0,9.17985065927,19.4245,36.045469367,0.0,25.0491,10.996369367
 06/10  22:00:00,39.4604359258,4.0781887106,0.626448021855,0.0,9.17985065927,19.4245,24.7852395669,0.0,16.6994,8.08583956691
 06/10  23:00:00,39.5874291675,4.0781887106,0.0,0.0,9.17985065927,19.4245,14.1558095522,0.0356948703555,8.3497,5.77041468182
 06/10  24:00:00,22.8648226558,4.0781887106,0.0,0.0,4.58992532963,8.1892,7.63708941174,0.259740305755,3.33988,4.03746910598
 06/11  01:00:00,14.951988735,0.0,0.0,0.0,1.52997510988,7.4902,3.93195269262,0.0,3.33988,0.592072692616
 06/11  02:00:00,14.9607085731,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  03:00:00,14.9608661092,0.0,0.0,0.0,1.52997510988,7.4902,3.93195860673,0.0,3.33988,0.592078606734
 06/11  04:00:00,15.1217145555,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  05:00:00,22.9479074165,4.0781887106,0.0,0.0,4.58992532963,8.1892,24.219824409,15.2780399108,8.3497,0.592084498161
 06/11  06:00:00,35.7242048038,4.0781887106,0.017697501728,0.0,9.17985065927,19.4245,30.0402843262,10.453531939,16.6994,2.88735238721
 06/11  07:00:00,42.2036052077,4.0781887106,0.0546374017568,0.0,9.17985065927,26.9147,28.5104458921,0.0,25.0491,3.46134589206
 06/11  08:00:00,42.8360035944,4.0781887106,0.631250150827,0.0,9.17985065927,26.9147,36.2867756375,0.0,33.3988,2.88797563746
 06/11  09:00:00,37.4036624714,4.0781887106,2.64311670581,0.0,9.17985065927,19.4245,28.5110053057,0.0,25.0491,3.4619053057
 06/11  10:00:00,49.0485254902,4.0781887106,6.77812214106,0.0,9.17985065927,26.9147,51.5815528363,0.0,41.7485,9.8330528363
 06/11  11:00:00,50.9369651604,4.0781887106,7.95139623781,0.0,9.17985065927,26.9147,51.5796596102,0.0,41.7485,9.83115961018
 06/11  12:00:00,50.121984703,4.0781887106,7.7991094537,0.0,9.17985065927,26.9147,49.8358051315,0.0,41.7485,8.08730513154
 06/11  13:00:00,41.3523585684,4.0781887106,6.59117605847,0.0,9.17985065927,19.4245,41.4854439028,0.0,33.3988,8.08664390277
 06/11  14:00:00,40.8146706513,4.0781887106,6.03933903485,0.0,9.17985065927,19.4245,30.8208933057,0.0,25.0491,5.77179330572
 06/11  15:00:00,41.8601398793,4.0781887106,7.07133592521,0.0,9.17985065927,19.4245,39.7448380044,0.0,33.3988,6.34603800441
 06/11  16:00:00,53.9143491719,4.0781887106,11.6131304637,0.0,9.17985065927,26.9147,55.8684400359,0.0,50.0982,5.77024003595
 06/11  17:00:00,55.5368139693,4.0781887106,13.2257910558,0.0,9.17985065927,26.9147,58.1835795417,0.0,50.0982,8.08537954167
 06/11  18:00:00,56.8596017083,4.0781887106,14.548986878,0.0,9.17985065927,26.9147,59.9306728225,0.0,50.0982,9.83247282251
 06/11  19:00:00,46.8613094219,4.0781887106,11.8989440788,0.0,9.17985065927,19.4245,43.2312895872,0.0,33.3988,9.83248958716
 06/11  20:00:00,47.3881224825,4.0781887106,10.3692796218,0.0,9.17985065927,19.4245,41.4850161622,0.0,33.3988,8.08621616224
 06/11  21:00:00,45.7302261224,4.0781887106,6.69970700011,0.0,9.17985065927,19.4245,35.4581267738,0.0,25.0491,10.4090267738
 06/11  22:00:00,43.5278304923,4.0781887106,4.63269228579,0.0,9.17985065927,19.4245,24.2081451084,0.0,16.6994,7.50874510838
 06/11  23:00:00,43.6394540237,4.0781887106,3.97585994915,0.0,9.17985065927,19.4245,12.9616707662,0.0,8.3497,4.61197076622
 06/11  24:00:00,23.7382163834,4.0781887106,0.772060417946,0.0,4.58992532963,8.1892,8.04704054501,0.0916997988889,3.33988,4.61546074613
 06/12  01:00:00,15.0590472947,0.0,0.0,0.0,1.52997510988,7.4902,3.93197374849,0.0,3.33988,0.592093748491
 06/12  02:00:00,15.0806558543,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  03:00:00,15.0848091051,0.0,0.0,0.0,1.52997510988,7.4902,3.93194274454,0.0,3.33988,0.59206274454
 06/12  04:00:00,15.2591104135,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  05:00:00,23.1516186803,4.0781887106,0.0418645778899,0.0,4.58992532963,8.1892,9.18271846414,0.240949804186,8.3497,0.592068659955
 06/12  06:00:00,36.0749595896,4.0781887106,0.191713500465,0.0,9.17985065927,19.4245,19.6092324055,0.0221133959313,16.6994,2.88771900956
 06/12  07:00:00,46.7584411776,4.0781887106,4.51587272571,0.0,9.17985065927,26.9147,37.2119553522,0.0,25.0491,12.1628553522
 06/12  08:00:00,49.1539117253,4.0781887106,6.89495008658,0.0,9.17985065927,26.9147,43.8167213417,0.0,33.3988,10.4179213417
 06/12  09:00:00,42.7518119641,4.0781887106,7.96391316543,0.0,9.17985065927,19.4245,34.2958338399,0.0,25.0491,9.24673383988
 06/12  10:00:00,53.8711713414,4.0781887106,11.5613542648,0.0,9.17985065927,26.9147,49.8349103388,0.0,41.7485,8.08641033875
 06/12  11:00:00,60.9331154818,4.0781887106,17.871255625,0.0,9.17985065927,26.9147,50.4184110521,0.0,41.7485,8.66991105208
 06/12  12:00:00,65.2632269617,4.0781887106,22.8160030978,0.0,9.17985065927,26.9147,49.8341918912,0.0,41.7485,8.08569189117
 06/12  13:00:00,55.3455134822,4.0781887106,20.4572290714,0.0,9.17985065927,19.4245,40.3258415558,0.0,33.3988,6.92704155584
 06/12  14:00:00,52.3561624458,4.0781887106,17.4601738413,0.0,9.17985065927,19.4245,31.3951166494,0.0,25.0491,6.34601664936
 06/12  15:00:00,51.1248671937,4.0781887106,16.224387362,0.0,9.17985065927,19.4245,39.1691254115,0.0,33.3988,5.77032541155
 06/12  16:00:00,63.0687309221,4.0781887106,20.6693843085,0.0,9.17985065927,26.9147,56.4443200091,0.0,50.0982,6.34612000912
 06/12  17:00:00,66.365812505,4.0781887106,23.9691890737,0.0,9.17985065927,26.9147,57.6077178322,0.0,50.0982,7.50951783223
 06/12  18:00:00,68.7641089347,4.0781887106,26.3854099039,0.0,9.17985065927,26.9147,61.0942351225,0.0,50.0982,10.9960351225
 06/12  19:00:00,59.7344470451,4.0781887106,24.6903381244,0.0,9.17985065927,19.4245,45.5620973066,0.0,33.3988,12.1632973066
 06/12  20:00:00,58.6643139918,4.0781887106,21.5498840733,0.0,9.17985065927,19.4245,43.2314235747,0.0,33.3988,9.83262357468
 06/12  21:00:00,55.4264222041,4.0781887106,16.3200332377,0.0,9.17985065927,19.4245,36.044739537,0.0,25.0491,10.995639537
 06/12  22:00:00,52.8934195267,4.0781887106,13.9336369512,0.0,9.17985065927,19.4245,25.3690522053,0.0,16.6994,8.66965220526
 06/12  23:00:00,51.7589533394,4.0781887106,12.0276809742,0.0,9.17985065927,19.4245,13.540646866,0.0,8.3497,5.19094686595
 06/12  24:00:00,30.8163189852,4.0781887106,7.7868254421,0.0,4.58992532963,8.1892,7.40632088075,0.0284513237586,3.33988,4.03798955699
 06/13  01:00:00,15.056320389,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  02:00:00,15.0353631231,0.0,0.0,0.0,1.52997510988,7.4902,3.93197327711,0.0,3.33988,0.592093277106
 06/13  03:00:00,15.0421962815,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  04:00:00,15.8093766043,0.0,0.0,0.0,1.52997510988,7.4902,3.93196196923,0.0,3.33988,0.592081969235
 06/13  05:00:00,23.6905690668,4.0781887106,0.0728997775697,0.0,4.58992532963,8.1892,8.81387112479,0.444171124791,8.3497,0.02
 06/13  06:00:00,36.1310921555,4.0781887106,0.0577347322277,0.0,9.17985065927,19.4245,20.1605595515,0.0,16.6994,3.46115955153
 06/13  07:00:00,42.7198660593,4.0781887106,0.522082044041,0.0,9.17985065927,26.9147,36.6322209993,0.0,25.0491,11.5831209993
 06/13  08:00:00,45.6109582295,4.0781887106,3.38408944593,0.0,9.17985065927,26.9147,44.3956597046,0.0,33.3988,10.9968597046
 06/13  09:00:00,39.9642840998,4.0781887106,5.20390133664,0.0,9.17985065927,19.4245,33.7194329117,0.0,25.0491,8.67033291175
 06/13  10:00:00,49.7971176327,4.0781887106,7.52325337631,0.0,9.17985065927,26.9147,49.8347325963,0.0,41.7485,8.08623259631
 06/13  11:00:00,54.8331764123,4.0781887106,11.8104331395,0.0,9.17985065927,26.9147,50.416664468,0.0,41.7485,8.66816446798
 06/13  12:00:00,57.8850493816,4.0781887106,15.4922284742,0.0,9.17985065927,26.9147,49.8337436263,0.0,41.7485,8.08524362627
 06/13  13:00:00,49.0227212375,4.0781887106,14.180712957,0.0,9.17985065927,19.4245,40.3264513034,0.0,33.3988,6.92765130339
 06/13  14:00:00,48.0606577519,4.0781887106,13.2054751714,0.0,9.17985065927,19.4245,31.3944057075,0.0,25.0491,6.34530570746
 06/13  15:00:00,47.7475146891,4.0781887106,12.8868651465,0.0,9.17985065927,19.4245,39.1693062339,0.0,33.3988,5.7705062339
 06/13  16:00:00,57.4935482913,4.0781887106,15.1425550822,0.0,9.17985065927,26.9147,56.4434349003,0.0,50.0982,6.34523490034
 06/13  17:00:00,59.8262670917,4.0781887106,17.4753052621,0.0,9.17985065927,26.9147,58.1828602305,0.0,50.0982,8.08466023046
