Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  18:00:00,62.3775344492,4.0781887106,20.0622987269,0.0,9.17985065927,26.9147,60.5160839379,0.0,50.0982,10.4178839379
 06/13  19:00:00,51.7807077688,4.0781887106,16.9971555259,0.0,9.17985065927,19.4245,45.561114254,0.0,33.3988,12.162314254
 06/13  20:00:00,50.7013604427,4.0781887106,13.8327302566,0.0,9.17985065927,19.4245,43.2309625772,0.0,33.3988,9.83216257724
 06/13  21:00:00,47.7175486379,4.0781887106,8.81426648938,0.0,9.17985065927,19.4245,35.4673481891,0.0,25.0491,10.4182481891
 06/13  22:00:00,44.3267235141,4.0781887106,5.43989578281,0.0,9.17985065927,19.4245,25.9465622248,0.0,16.6994,9.24716222481
 06/13  23:00:00,41.794272624,4.0781887106,2.15419938148,0.0,9.17985065927,19.4245,13.5408414594,0.0,8.3497,5.19114145945
 06/13  24:00:00,22.9281434605,4.0781887106,0.0,0.0,4.58992532963,8.1892,7.53090447033,0.15262931316,3.33988,4.03839515717
 06/14  01:00:00,15.0121524323,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  02:00:00,15.0302551439,0.0,0.0,0.0,1.52997510988,7.4902,3.93195482003,0.0,3.33988,0.592074820027
 06/14  03:00:00,15.0362798141,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  04:00:00,15.1980209094,0.0,0.0,0.0,1.52997510988,7.4902,3.93193485865,0.0,3.33988,0.592054858646
 06/14  05:00:00,23.0931563463,4.0781887106,0.0654550221924,0.0,4.58992532963,8.1892,9.02285629589,0.65315629589,8.3497,0.02
 06/14  06:00:00,35.8460568201,4.0781887106,0.0418419201864,0.0,9.17985065927,19.4245,20.1603433634,0.0,16.6994,3.46094336345
 06/14  07:00:00,44.6911995192,4.0781887106,2.46437803885,0.0,9.17985065927,26.9147,36.6312962068,0.0,25.0491,11.5821962068
 06/14  08:00:00,49.4881302133,4.0781887106,7.22814579428,0.0,9.17985065927,26.9147,44.3941033879,0.0,33.3988,10.9953033879
 06/14  09:00:00,43.5678724604,4.0781887106,8.77073401513,0.0,9.17985065927,19.4245,33.7193066329,0.0,25.0491,8.67020663288
 06/14  10:00:00,53.2364456162,4.0781887106,10.9217864023,0.0,9.17985065927,26.9147,49.8350439887,0.0,41.7485,8.08654398869
 06/14  11:00:00,56.7860940464,4.0781887106,13.7469685675,0.0,9.17985065927,26.9147,50.4180193257,0.0,41.7485,8.66951932571
 06/14  12:00:00,59.161635216,4.0781887106,16.7540709945,0.0,9.17985065927,26.9147,49.8330465644,0.0,41.7485,8.08454656437
 06/14  13:00:00,50.1615891353,4.0781887106,15.3059317107,0.0,9.17985065927,19.4245,40.3248240562,0.0,33.3988,6.92602405619
 06/14  14:00:00,47.876582459,4.0781887106,13.0165039332,0.0,9.17985065927,19.4245,30.8185731203,0.0,25.0491,5.7694731203
 06/14  15:00:00,46.1684074347,4.0781887106,11.3169900027,0.0,9.17985065927,19.4245,39.743886365,0.0,33.3988,6.34508636502
 06/14  16:00:00,57.4611492546,4.0781887106,15.0991076165,0.0,9.17985065927,26.9147,55.8682700683,0.0,50.0982,5.77007006832
 06/14  17:00:00,60.2855994813,4.0781887106,17.9247602407,0.0,9.17985065927,26.9147,58.183716253,0.0,50.0982,8.085516253
 06/14  18:00:00,61.5242563004,4.0781887106,19.2211841249,0.0,9.17985065927,26.9147,61.0933992557,0.0,50.0982,10.9951992557
 06/14  19:00:00,51.4638212157,4.0781887106,16.4873423665,0.0,9.17985065927,19.4245,44.982876756,0.0,33.3988,11.584076756
 06/14  20:00:00,51.0462916379,4.0781887106,13.990894645,0.0,9.17985065927,19.4245,43.2306764335,0.0,33.3988,9.83187643349
 06/14  21:00:00,48.9518813983,4.0781887106,9.89589140672,0.0,9.17985065927,19.4245,36.0434669962,0.0,25.0491,10.9943669962
 06/14  22:00:00,47.1872590261,4.0781887106,8.27108090267,0.0,9.17985065927,19.4245,25.3690000384,0.0,16.6994,8.66960003836
 06/14  23:00:00,45.8742479068,4.0781887106,6.19789412706,0.0,9.17985065927,19.4245,13.5400571036,0.0,8.3497,5.19035710365
 06/14  24:00:00,24.6042880894,4.0781887106,1.6317589009,0.0,4.58992532963,8.1892,7.41190931429,0.0340586394377,3.33988,4.03797067485
 06/15  01:00:00,15.0698290672,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  02:00:00,15.0901507357,0.0,0.0,0.0,1.52997510988,7.4902,3.9319692219,0.0,3.33988,0.592089221899
 06/15  03:00:00,15.0887762628,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  04:00:00,15.2745112706,0.0,0.0,0.0,1.52997510988,7.4902,3.93197509569,0.0,3.33988,0.592095095692
 06/15  05:00:00,23.5174975516,4.0781887106,0.386617561145,0.0,4.58992532963,8.1892,8.4946000381,0.124900038104,8.3497,0.02
 06/15  06:00:00,37.9362194442,4.0781887106,2.03755091533,0.0,9.17985065927,19.4245,20.1598695077,0.0,16.6994,3.46046950768
 06/15  07:00:00,48.6266024725,4.0781887106,6.37036691917,0.0,9.17985065927,26.9147,36.6320693787,0.0,25.0491,11.5829693787
 06/15  08:00:00,50.0907922821,4.0781887106,7.83459404058,0.0,9.17985065927,26.9147,44.3936525639,0.0,33.3988,10.9948525639
 06/15  09:00:00,42.7863500877,4.0781887106,8.01132606988,0.0,9.17985065927,19.4245,33.7187056662,0.0,25.0491,8.66960566624
 06/15  10:00:00,52.4997721472,4.0781887106,10.2120738057,0.0,9.17985065927,26.9147,49.8344724386,0.0,41.7485,8.08597243858
 06/15  11:00:00,57.5000109272,4.0781887106,14.4641812869,0.0,9.17985065927,26.9147,50.4181356569,0.0,41.7485,8.66963565693
 06/15  12:00:00,61.1914398884,4.0781887106,18.774467267,0.0,9.17985065927,26.9147,49.8342497958,0.0,41.7485,8.08574979579
 06/15  13:00:00,51.6503127225,4.0781887106,16.7976259907,0.0,9.17985065927,19.4245,40.3236534739,0.0,33.3988,6.92485347391
 06/15  14:00:00,50.2051834443,4.0781887106,15.340855632,0.0,9.17985065927,19.4245,30.8195750286,0.0,25.0491,5.77047502865
 06/15  15:00:00,49.8199849632,4.0781887106,14.9454662008,0.0,9.17985065927,19.4245,39.1687818792,0.0,33.3988,5.76998187921
 06/15  16:00:00,60.3525285009,4.0781887106,17.9793549757,0.0,9.17985065927,26.9147,56.4436042606,0.0,50.0982,6.34540426056
 06/15  17:00:00,63.1847201936,4.0781887106,20.8150014946,0.0,9.17985065927,26.9147,58.1822798906,0.0,50.0982,8.0840798906
 06/15  18:00:00,64.9637782199,4.0781887106,22.6172073199,0.0,9.17985065927,26.9147,60.5151415713,0.0,50.0982,10.4169415713
 06/15  19:00:00,54.7266589197,4.0781887106,19.7313542495,0.0,9.17985065927,19.4245,44.9845656713,0.0,33.3988,11.5857656713
 06/15  20:00:00,54.9973435232,4.0781887106,17.9120486819,0.0,9.17985065927,19.4245,43.2305132387,0.0,33.3988,9.83171323872
 06/15  21:00:00,53.58355966,4.0781887106,14.4933156075,0.0,9.17985065927,19.4245,36.0441138769,0.0,25.0491,10.9950138769
 06/15  22:00:00,50.6828801567,4.0781887106,11.7431964632,0.0,9.17985065927,19.4245,25.3672248276,0.0,16.6994,8.66782482758
 06/15  23:00:00,49.0387577048,4.0781887106,9.34372403542,0.0,9.17985065927,19.4245,13.5398616008,0.0,8.3497,5.19016160078
 06/15  24:00:00,28.0875392134,4.0781887106,5.08382963809,0.0,4.58992532963,8.1892,7.41520914366,0.0373609975305,3.33988,4.03796814613
 06/16  01:00:00,15.0982049996,0.0,0.0,0.0,1.52997510988,7.4902,3.93196836834,0.0,3.33988,0.592088368335
 06/16  02:00:00,15.1150466735,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  03:00:00,15.1108075648,0.0,0.0,0.0,1.52997510988,7.4902,3.93197424586,0.0,3.33988,0.592094245858
 06/16  04:00:00,15.9254491331,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  05:00:00,23.8883654824,4.0781887106,0.120626433604,0.0,4.58992532963,8.1892,9.15207379502,0.210325399013,8.3497,0.592048396002
 06/16  06:00:00,36.2175974121,4.0781887106,0.0555524745364,0.0,9.17985065927,19.4245,19.5865195958,0.0,16.6994,2.88711959577
 06/16  07:00:00,43.8564623278,4.0781887106,1.64122240299,0.0,9.17985065927,26.9147,36.6314918853,0.0,25.0491,11.5823918853
 06/16  08:00:00,46.6763920577,4.0781887106,4.44478233127,0.0,9.17985065927,26.9147,44.3944487501,0.0,33.3988,10.9956487501
 06/16  09:00:00,41.2377575,4.0781887106,6.46868482742,0.0,9.17985065927,19.4245,33.7190357629,0.0,25.0491,8.66993576291
 06/16  10:00:00,52.2390424284,4.0781887106,9.94307611588,0.0,9.17985065927,26.9147,49.8348162294,0.0,41.7485,8.08631622943
 06/16  11:00:00,56.8367678629,4.0781887106,13.7992879656,0.0,9.17985065927,26.9147,50.4179264398,0.0,41.7485,8.66942643977
 06/16  12:00:00,60.7087674097,4.0781887106,18.2926695319,0.0,9.17985065927,26.9147,49.8335655117,0.0,41.7485,8.08506551166
 06/16  13:00:00,51.844996188,4.0781887106,16.9840928701,0.0,9.17985065927,19.4245,40.3237092163,0.0,33.3988,6.92490921632
 06/16  14:00:00,51.0151448514,4.0781887106,16.1376832695,0.0,9.17985065927,19.4245,30.8192088531,0.0,25.0491,5.77010885305
 06/16  15:00:00,51.2996459582,4.0781887106,16.4110247467,0.0,9.17985065927,19.4245,39.1682428354,0.0,33.3988,5.76944283539
 06/16  16:00:00,61.7064619483,4.0781887106,19.3274963444,0.0,9.17985065927,26.9147,56.4439862358,0.0,50.0982,6.34578623583
 06/16  17:00:00,63.005737004,4.0781887106,20.6357694543,0.0,9.17985065927,26.9147,57.607268813,0.0,50.0982,7.50906881298
 06/16  18:00:00,63.0713773237,4.0781887106,20.7316910075,0.0,9.17985065927,26.9147,61.0936738298,0.0,50.0982,10.9954738298
 06/16  19:00:00,46.3598081184,4.0781887106,11.6320281763,0.0,9.17985065927,19.4245,44.9823618315,0.0,33.3988,11.5835618315
 06/16  20:00:00,43.0787431751,4.0781887106,6.28716661064,0.0,9.17985065927,19.4245,43.2307462906,0.0,33.3988,9.83194629058
 06/16  21:00:00,40.7084847101,4.0781887106,1.86708463283,0.0,9.17985065927,19.4245,36.0436940764,0.0,25.0491,10.9945940764
 06/16  22:00:00,39.7505272349,4.0781887106,0.915517491705,0.0,9.17985065927,19.4245,25.3683258268,0.0,16.6994,8.66892582682
 06/16  23:00:00,40.0067776907,4.0781887106,0.399527100571,0.0,9.17985065927,19.4245,13.5402863225,0.0,8.3497,5.1905863225
 06/16  24:00:00,22.9045922424,4.0781887106,0.0,0.0,4.58992532963,8.1892,7.57825721414,0.200551400197,3.33988,4.03782581394
 06/17  01:00:00,15.0012132782,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  02:00:00,15.0299680027,0.0,0.0,0.0,1.52997510988,7.4902,3.93193632717,0.0,3.33988,0.592056327165
 06/17  03:00:00,15.0434671352,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  04:00:00,15.2119963202,0.0,0.0,0.0,1.52997510988,7.4902,3.93196811021,0.0,3.33988,0.592088110214
 06/17  05:00:00,23.0835048052,4.0781887106,0.0514611763274,0.0,4.58992532963,8.1892,8.91409577501,0.544395775014,8.3497,0.02
 06/17  06:00:00,35.8359889482,4.0781887106,0.0400200378396,0.0,9.17985065927,19.4245,20.1601127113,0.0,16.6994,3.46071271133
 06/17  07:00:00,42.5381475438,4.0781887106,0.340534080099,0.0,9.17985065927,26.9147,27.9368049778,0.0,25.0491,2.88770497776
 06/17  08:00:00,43.4110725292,4.0781887106,1.20633020852,0.0,9.17985065927,26.9147,36.2864185713,0.0,33.3988,2.88761857125
 06/17  09:00:00,35.6513093955,4.0781887106,0.929676405379,0.0,9.17985065927,19.4245,34.8783816116,0.0,25.0491,9.82928161159
 06/17  10:00:00,44.3628676479,4.0781887106,2.13972268216,0.0,9.17985065927,26.9147,50.9941598036,0.0,41.7485,9.24565980362
 06/17  11:00:00,48.6207805547,4.0781887106,5.66413734387,0.0,9.17985065927,26.9147,51.0024517505,0.0,41.7485,9.25395175054
 06/17  12:00:00,49.9034726057,4.0781887106,7.58406772506,0.0,9.17985065927,26.9147,51.5802920079,0.0,41.7485,9.83179200788
 06/17  13:00:00,43.4746763381,4.0781887106,8.69191117878,0.0,9.17985065927,19.4245,42.6430044279,0.0,33.3988,9.24420442794
 06/17  14:00:00,44.6737942641,4.0781887106,9.86355245144,0.0,9.17985065927,19.4245,32.5574845315,0.0,25.0491,7.5083845315
 06/17  15:00:00,46.1328090658,4.0781887106,11.3038802884,0.0,9.17985065927,19.4245,41.4824435759,0.0,33.3988,8.08364357586
 06/17  16:00:00,55.9292546805,4.0781887106,13.6046229105,0.0,9.17985065927,26.9147,57.0243572667,0.0,50.0982,6.92615726674
 06/17  17:00:00,55.3992117173,4.0781887106,13.0752415112,0.0,9.17985065927,26.9147,57.6062993431,0.0,50.0982,7.50809934313
 06/17  18:00:00,58.2228164949,4.0781887106,15.8993618155,0.0,9.17985065927,26.9147,61.0923335105,0.0,50.0982,10.9941335105
 06/17  19:00:00,48.7194092189,4.0781887106,13.7700595415,0.0,9.17985065927,19.4245,43.8147894757,0.0,33.3988,10.4159894757
 06/17  20:00:00,46.1884474609,4.0781887106,9.18007023701,0.0,9.17985065927,19.4245,43.2297785776,0.0,33.3988,9.83097857762
 06/17  21:00:00,45.50870574,4.0781887106,6.50023888152,0.0,9.17985065927,19.4245,36.0439441215,0.0,25.0491,10.9948441215
 06/17  22:00:00,40.8693711426,4.0781887106,2.02738691534,0.0,9.17985065927,19.4245,24.2076168663,0.0,16.6994,7.50821686635
 06/17  23:00:00,39.5851594943,4.0781887106,0.00838165175731,0.0,9.17985065927,19.4245,14.7371229823,0.0421932175019,8.3497,6.34522976477
 06/17  24:00:00,22.8679404495,4.0781887106,0.00854579060185,0.0,4.58992532963,8.1892,7.55053510858,0.172346257129,3.33988,4.03830885145
 06/18  01:00:00,14.9642402165,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  02:00:00,14.9873816274,0.0,0.0,0.0,1.52997510988,7.4902,3.93196136653,0.0,3.33988,0.592081366534
 06/18  03:00:00,14.9863342591,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  04:00:00,15.1663081835,0.0,0.0,0.0,1.52997510988,7.4902,3.93196725516,0.0,3.33988,0.592087255164
 06/18  05:00:00,22.9984140889,4.0781887106,0.0,0.0,4.58992532963,8.1892,12.9303500994,4.56065009939,8.3497,0.02
 06/18  06:00:00,35.771367327,4.0781887106,0.0198016778438,0.0,9.17985065927,19.4245,21.1703987956,1.01081618291,16.6994,3.46018261265
 06/18  07:00:00,42.476030965,4.0781887106,0.285388978678,0.0,9.17985065927,26.9147,27.9530284331,0.0159140314052,25.0491,2.88801440173
 06/18  08:00:00,47.4667590953,4.0781887106,5.22519086626,0.0,9.17985065927,26.9147,36.2867639833,0.0,33.3988,2.8879639833
 06/18  09:00:00,42.4839704033,4.0781887106,7.68232016546,0.0,9.17985065927,19.4245,28.5106837692,0.0,25.0491,3.46158376918
 06/18  10:00:00,55.3140778105,4.0781887106,12.9848048369,0.0,9.17985065927,26.9147,51.5796684874,0.0,41.7485,9.83116848743
 06/18  11:00:00,59.103982409,4.0781887106,16.0294005368,0.0,9.17985065927,26.9147,51.0018874293,0.0,41.7485,9.25338742931
 06/18  12:00:00,60.7354574835,4.0781887106,18.2827982617,0.0,9.17985065927,26.9147,49.8324578761,0.0,41.7485,8.08395787615
 06/18  13:00:00,52.5920553209,4.0781887106,17.6960895009,0.0,9.17985065927,19.4245,41.4832728094,0.0,33.3988,8.08447280941
 06/18  14:00:00,51.4599141891,4.0781887106,16.551194033,0.0,9.17985065927,19.4245,30.818784455,0.0,25.0491,5.76968445496
 06/18  15:00:00,51.1289196942,4.0781887106,16.2157990627,0.0,9.17985065927,19.4245,39.1681799489,0.0,33.3988,5.76937994888
 06/18  16:00:00,60.3982903095,4.0781887106,18.002777472,0.0,9.17985065927,26.9147,56.443313194,0.0,50.0982,6.34511319397
 06/18  17:00:00,61.3683068692,4.0781887106,18.977568226,0.0,9.17985065927,26.9147,57.6069207638,0.0,50.0982,7.5087207638
 06/18  18:00:00,61.6437426751,4.0781887106,19.2869726911,0.0,9.17985065927,26.9147,59.9285607349,0.0,50.0982,9.83036073492
 06/18  19:00:00,51.6063071015,4.0781887106,16.5937350969,0.0,9.17985065927,19.4245,43.229846572,0.0,33.3988,9.83104657204
 06/18  20:00:00,51.4443746764,4.0781887106,14.3580908381,0.0,9.17985065927,19.4245,40.9078759666,0.0,33.3988,7.50907596657
 06/18  21:00:00,49.3482189671,4.0781887106,10.2648228921,0.0,9.17985065927,19.4245,34.8784380782,0.0,25.0491,9.82933807821
 06/18  22:00:00,46.9744519587,4.0781887106,8.04410013956,0.0,9.17985065927,19.4245,24.7834068061,0.0,16.6994,8.08400680608
 06/18  23:00:00,46.6134932693,4.0781887106,6.91691193831,0.0,9.17985065927,19.4245,12.3873983753,0.0,8.3497,4.03769837527
 06/18  24:00:00,25.7739275844,4.0781887106,2.79380803738,0.0,4.58992532963,8.1892,8.53054196767,0.0,3.33988,5.19066196767
 06/19  01:00:00,15.0652145763,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  02:00:00,15.0806417172,0.0,0.0,0.0,1.52997510988,7.4902,3.93194373804,0.0,3.33988,0.59206373804
 06/19  03:00:00,15.0790232821,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  04:00:00,15.2388411141,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  05:00:00,23.1725146297,4.0781887106,0.100611197209,0.0,4.58992532963,8.1892,9.28425990569,0.342473026356,8.3497,0.592086879333
 06/19  06:00:00,36.0058578634,4.0781887106,0.144012351657,0.0,9.17985065927,19.4245,19.5869034897,0.0,16.6994,2.88750348974
 06/19  07:00:00,48.3834400951,4.0781887106,6.12398769566,0.0,9.17985065927,26.9147,36.6321424504,0.0,25.0491,11.5830424504
 06/19  08:00:00,53.3465871523,4.0781887106,11.0504105059,0.0,9.17985065927,26.9147,44.3934795392,0.0,33.3988,10.9946795392
 06/19  09:00:00,48.806186051,4.0781887106,13.9673112794,0.0,9.17985065927,19.4245,33.718221033,0.0,25.0491,8.66912103301
 06/19  10:00:00,60.200253519,4.0781887106,17.8436364445,0.0,9.17985065927,26.9147,49.2578138562,0.0,41.7485,7.50931385616
 06/19  11:00:00,67.2968079562,4.0781887106,24.1975109411,0.0,9.17985065927,26.9147,50.9928807241,0.0,41.7485,9.24438072411
 06/19  12:00:00,69.6950079044,4.0781887106,27.2120561985,0.0,9.17985065927,26.9147,49.2562545469,0.0,41.7485,7.50775454693
 06/19  13:00:00,61.7604113865,4.0781887106,26.8367083684,0.0,9.17985065927,19.4245,40.3248800379,0.0,33.3988,6.92608003787
 06/19  14:00:00,61.2604226809,4.0781887106,26.3320667022,0.0,9.17985065927,19.4245,30.8191416868,0.0,25.0491,5.77004168678
 06/19  15:00:00,59.9828752,4.0781887106,25.0542755436,0.0,9.17985065927,19.4245,39.7439692238,0.0,33.3988,6.34516922382
 06/19  16:00:00,69.598007545,4.0781887106,27.1795422218,0.0,9.17985065927,26.9147,55.8678587258,0.0,50.0982,5.76965872581
 06/19  17:00:00,69.6908479538,4.0781887106,27.2886559803,0.0,9.17985065927,26.9147,58.1826923489,0.0,50.0982,8.08449234889
 06/19  18:00:00,69.4917501867,4.0781887106,27.0985659164,0.0,9.17985065927,26.9147,60.5150346845,0.0,50.0982,10.4168346845
 06/19  19:00:00,61.6738932448,4.0781887106,26.5862152649,0.0,9.17985065927,19.4245,44.9801090859,0.0,33.3988,11.5813090859
 06/19  20:00:00,62.4035530306,4.0781887106,25.2634359209,0.0,9.17985065927,19.4245,43.2277764071,0.0,33.3988,9.82897640706
 06/19  21:00:00,60.0334299126,4.0781887106,20.896215433,0.0,9.17985065927,19.4245,35.465211093,0.0,25.0491,10.416111093
 06/19  22:00:00,55.9418351742,4.0781887106,16.9640864589,0.0,9.17985065927,19.4245,25.3662513613,0.0,16.6994,8.66685136132
 06/19  23:00:00,54.1990371144,4.0781887106,14.4537537407,0.0,9.17985065927,19.4245,13.5390478106,0.0,8.3497,5.18934781065
 06/19  24:00:00,32.3798306442,4.0781887106,9.33729554801,0.0,4.58992532963,8.1892,7.37737422666,0.0,3.33988,4.03749422666
 06/20  01:00:00,15.1264707925,0.0,0.0,0.0,1.52997510988,7.4902,3.93195485958,0.0,3.33988,0.592074859579
 06/20  02:00:00,15.1487736627,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  03:00:00,15.15332799,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  04:00:00,16.0132084813,0.0,0.0,0.0,1.52997510988,7.4902,3.93196075854,0.0,3.33988,0.592080758539
 06/20  05:00:00,28.8921892131,4.0781887106,5.04144224325,0.0,4.58992532963,8.1892,8.56345511926,0.193755119259,8.3497,0.02
 06/20  06:00:00,42.8639534784,4.0781887106,6.61315648853,0.0,9.17985065927,19.4245,20.1601953246,0.0,16.6994,3.46079532458
 06/20  07:00:00,56.5511745933,4.0781887106,14.2483096433,0.0,9.17985065927,26.9147,36.6305482518,0.0,25.0491,11.5814482518
 06/20  08:00:00,61.2008895075,4.0781887106,18.8667922286,0.0,9.17985065927,26.9147,43.8151445575,0.0,33.3988,10.4163445575
 06/20  09:00:00,56.1548406586,4.0781887106,21.2773499081,0.0,9.17985065927,19.4245,33.7175315507,0.0,25.0491,8.66843155072
 06/20  10:00:00,66.0405064449,4.0781887106,23.6519125147,0.0,9.17985065927,26.9147,49.8337025953,0.0,41.7485,8.08520259525
 06/20  11:00:00,70.491473801,4.0781887106,27.3787645787,0.0,9.17985065927,26.9147,50.4169006288,0.0,41.7485,8.66840062882
 06/20  12:00:00,70.4709900234,4.0781887106,27.9819680348,0.0,9.17985065927,26.9147,49.2565000918,0.0,41.7485,7.50800009181
 06/20  13:00:00,63.1573998961,4.0781887106,28.232365529,0.0,9.17985065927,19.4245,40.3256461951,0.0,33.3988,6.92684619505
 06/20  14:00:00,62.3785870785,4.0781887106,27.4491158053,0.0,9.17985065927,19.4245,31.394171404,0.0,25.0491,6.34507140403
 06/20  15:00:00,62.1810140257,4.0781887106,27.2439479855,0.0,9.17985065927,19.4245,39.1682303817,0.0,33.3988,5.76943038171
 06/20  16:00:00,70.8419076136,4.0781887106,28.4181154883,0.0,9.17985065927,26.9147,55.8678854408,0.0,50.0982,5.76968544081
 06/20  17:00:00,70.8646267328,4.0781887106,28.4451079085,0.0,9.17985065927,26.9147,58.1823190654,0.0,50.0982,8.08411906542
 06/20  18:00:00,70.365798801,4.0781887106,27.9535056341,0.0,9.17985065927,26.9147,60.5139043158,0.0,50.0982,10.4157043158
 06/20  19:00:00,61.7956151009,4.0781887106,26.8960505193,0.0,9.17985065927,19.4245,44.979648239,0.0,33.3988,11.580848239
 06/20  20:00:00,62.4531890668,4.0781887106,25.4547395782,0.0,9.17985065927,19.4245,43.2278347675,0.0,33.3988,9.8290347675
 06/20  21:00:00,61.2129188433,4.0781887106,22.2192254305,0.0,9.17985065927,19.4245,35.4648577794,0.0,25.0491,10.4157577794
 06/20  22:00:00,57.5207349209,4.0781887106,18.5421224658,0.0,9.17985065927,19.4245,25.3667949386,0.0,16.6994,8.66739493861
 06/20  23:00:00,54.9051032301,4.0781887106,15.1693339408,0.0,9.17985065927,19.4245,13.5398461898,0.0,8.3497,5.19014618984
 06/20  24:00:00,32.4629476815,4.0781887106,9.4225344277,0.0,4.58992532963,8.1892,7.37747939481,0.0,3.33988,4.03759939481
 06/21  01:00:00,15.1356599897,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  02:00:00,15.1534805482,0.0,0.0,0.0,1.52997510988,7.4902,3.93195735757,0.0,3.33988,0.592077357567
 06/21  03:00:00,15.1528111925,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  04:00:00,15.3275421098,0.0,0.0,0.0,1.52997510988,7.4902,3.93196325256,0.0,3.33988,0.59208325256
 06/21  05:00:00,27.0542309812,4.0781887106,3.88509358792,0.0,4.58992532963,8.1892,8.56215455894,0.192454558944,8.3497,0.02
 06/21  06:00:00,41.7842683924,4.0781887106,5.85247210402,0.0,9.17985065927,19.4245,20.160215139,0.0,16.6994,3.46081513903
 06/21  07:00:00,53.8020163733,4.0781887106,11.5085795575,0.0,9.17985065927,26.9147,36.0522440291,0.0,25.0491,11.0031440291
 06/21  08:00:00,57.6026550068,4.0781887106,15.2872200857,0.0,9.17985065927,26.9147,44.3924740887,0.0,33.3988,10.9936740887
 06/21  09:00:00,50.1352072044,4.0781887106,15.2998344602,0.0,9.17985065927,19.4245,33.7159576028,0.0,25.0491,8.66685760281
 06/21  10:00:00,58.4562163416,4.0781887106,16.1218842616,0.0,9.17985065927,26.9147,49.2569847139,0.0,41.7485,7.50848471388
 06/21  11:00:00,62.6408825618,4.0781887106,19.5886943503,0.0,9.17985065927,26.9147,50.4170099159,0.0,41.7485,8.66850991585
 06/21  12:00:00,67.1055060785,4.0781887106,24.6639803308,0.0,9.17985065927,26.9147,49.8319425839,0.0,41.7485,8.08344258391
 06/21  13:00:00,59.9498942379,4.0781887106,25.0518836348,0.0,9.17985065927,19.4245,40.3241347032,0.0,33.3988,6.92533470325
 06/21  14:00:00,58.839450304,4.0781887106,23.9282713888,0.0,9.17985065927,19.4245,30.8196715848,0.0,25.0491,5.77057158485
 06/21  15:00:00,56.5510521522,4.0781887106,21.6357177349,0.0,9.17985065927,19.4245,39.1684731083,0.0,33.3988,5.76967310835
 06/21  16:00:00,65.8653659572,4.0781887106,23.4599073459,0.0,9.17985065927,26.9147,56.4431074887,0.0,50.0982,6.34490748871
 06/21  17:00:00,68.6988357648,4.0781887106,26.2939121766,0.0,9.17985065927,26.9147,57.6052558299,0.0,50.0982,7.50705582991
 06/21  18:00:00,69.4410477849,4.0781887106,27.0443306661,0.0,9.17985065927,26.9147,60.5134804052,0.0,50.0982,10.4152804052
 06/21  19:00:00,60.3223485265,4.0781887106,25.2500588158,0.0,9.17985065927,19.4245,44.979473491,0.0,33.3988,11.580673491
 06/21  20:00:00,59.7074621335,4.0781887106,22.5933130147,0.0,9.17985065927,19.4245,43.2287702934,0.0,33.3988,9.8299702934
 06/21  21:00:00,56.6470145378,4.0781887106,17.5395870026,0.0,9.17985065927,19.4245,35.463603922,0.0,25.0491,10.414503922
 06/21  22:00:00,53.2982397675,4.0781887106,14.3374154244,0.0,9.17985065927,19.4245,25.3656236368,0.0,16.6994,8.66622363678
 06/21  23:00:00,50.4510244757,4.0781887106,10.7318039321,0.0,9.17985065927,19.4245,13.5394128868,0.0,8.3497,5.18971288678
 06/21  24:00:00,27.6734885914,4.0781887106,4.66959120804,0.0,4.58992532963,8.1892,7.39608013009,0.0187900060566,3.33988,4.03741012404
 06/22  01:00:00,15.0799959482,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  02:00:00,15.0947425791,0.0,0.0,0.0,1.52997510988,7.4902,3.93196248907,0.0,3.33988,0.592082489075
 06/22  03:00:00,15.0992557095,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  04:00:00,15.2717904226,0.0,0.0,0.0,1.52997510988,7.4902,3.93196839603,0.0,3.33988,0.592088396028
 06/22  05:00:00,23.20629377,4.0781887106,0.0976674007277,0.0,4.58992532963,8.1892,8.63190814343,0.262208143427,8.3497,0.02
 06/22  06:00:00,36.4283001277,4.0781887106,0.546802258431,0.0,9.17985065927,19.4245,20.1598464678,0.0,16.6994,3.46044646784
 06/22  07:00:00,48.2166521278,4.0781887106,5.96538655049,0.0,9.17985065927,26.9147,36.6294759509,0.0,25.0491,11.5803759509
 06/22  08:00:00,51.9513370611,4.0781887106,9.66932495796,0.0,9.17985065927,26.9147,43.8150433213,0.0,33.3988,10.4162433213
 06/22  09:00:00,46.2997357557,4.0781887106,11.475304606,0.0,9.17985065927,19.4245,33.71745791,0.0,25.0491,8.66835791002
 06/22  10:00:00,55.5640535375,4.0781887106,13.2307854144,0.0,9.17985065927,26.9147,49.2561610038,0.0,41.7485,7.50766100383
 06/22  11:00:00,59.8567794445,4.0781887106,16.7933126824,0.0,9.17985065927,26.9147,50.4159671117,0.0,41.7485,8.66746711167
 06/22  12:00:00,64.4552221119,4.0781887106,22.017248366,0.0,9.17985065927,26.9147,49.8321224251,0.0,41.7485,8.0836224251
 06/22  13:00:00,56.124941145,4.0781887106,21.2497443906,0.0,9.17985065927,19.4245,40.3224932438,0.0,33.3988,6.92369324376
 06/22  14:00:00,51.8411259066,4.0781887106,16.96588672,0.0,9.17985065927,19.4245,30.8191770841,0.0,25.0491,5.77007708409
 06/22  15:00:00,50.5103769815,4.0781887106,15.6273363033,0.0,9.17985065927,19.4245,39.1680261755,0.0,33.3988,5.76922617547
 06/22  16:00:00,60.1840500143,4.0781887106,17.8059462816,0.0,9.17985065927,26.9147,55.8675881042,0.0,50.0982,5.76938810418
 06/22  17:00:00,62.0943879217,4.0781887106,19.7250621503,0.0,9.17985065927,26.9147,58.1823544368,0.0,50.0982,8.08415443679
 06/22  18:00:00,63.8916598937,4.0781887106,21.5520738329,0.0,9.17985065927,26.9147,60.5137007173,0.0,50.0982,10.4155007173
 06/22  19:00:00,54.4213169371,4.0781887106,19.4265735491,0.0,9.17985065927,19.4245,44.9786709008,0.0,33.3988,11.5798709008
 06/22  20:00:00,55.0791219137,4.0781887106,17.994081911,0.0,9.17985065927,19.4245,43.2277331698,0.0,33.3988,9.82893316975
 06/22  21:00:00,53.0376043537,4.0781887106,13.9478862331,0.0,9.17985065927,19.4245,35.464423899,0.0,25.0491,10.415323899
 06/22  22:00:00,48.6806926218,4.0781887106,9.75190054954,0.0,9.17985065927,19.4245,25.3668578374,0.0,16.6994,8.66745783736
 06/22  23:00:00,45.6164803039,4.0781887106,5.9409884867,0.0,9.17985065927,19.4245,13.0848384119,0.0,8.3497,4.7351384119
 06/22  24:00:00,25.1993532346,4.0781887106,2.22528389834,0.0,4.58992532963,8.1892,7.27655303429,0.0181692418713,3.33988,3.91850379242
 06/23  01:00:00,15.0660388292,0.0,0.0,0.0,1.52997510988,7.4902,3.93197137261,0.0,3.33988,0.592091372615
 06/23  02:00:00,15.0821167834,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  03:00:00,15.0892238425,0.0,0.0,0.0,1.52997510988,7.4902,3.93196990925,0.0,3.33988,0.592089909251
 06/23  04:00:00,15.9202449085,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  05:00:00,25.0731844947,4.0781887106,1.28522770733,0.0,4.58992532963,8.1892,9.07077120508,0.128975422314,8.3497,0.592095782763
 06/23  06:00:00,39.5533675991,4.0781887106,3.33134253602,0.0,9.17985065927,19.4245,19.5868499126,0.0,16.6994,2.88744991257
 06/23  07:00:00,50.044989248,4.0781887106,7.77484806293,0.0,9.17985065927,26.9147,36.6295355669,0.0,25.0491,11.5804355669
 06/23  08:00:00,52.5731351175,4.0781887106,10.2898943952,0.0,9.17985065927,26.9147,43.813829448,0.0,33.3988,10.415029448
 06/23  09:00:00,46.1887401506,4.0781887106,11.3749416737,0.0,9.17985065927,19.4245,33.71527168,0.0,25.0491,8.66617167997
 06/23  10:00:00,56.2051768639,4.0781887106,13.8843780547,0.0,9.17985065927,26.9147,49.8316074951,0.0,41.7485,8.08310749508
 06/23  11:00:00,60.9481560602,4.0781887106,17.8975926212,0.0,9.17985065927,26.9147,50.4158776405,0.0,41.7485,8.66737764049
 06/23  12:00:00,63.9554128902,4.0781887106,21.5220627246,0.0,9.17985065927,26.9147,49.2558176845,0.0,41.7485,7.5073176845
 06/23  13:00:00,54.5134404436,4.0781887106,19.6444037969,0.0,9.17985065927,19.4245,40.3244155386,0.0,33.3988,6.92561553858
 06/23  14:00:00,51.2260673396,4.0781887106,16.3690053033,0.0,9.17985065927,19.4245,30.8191520837,0.0,25.0491,5.77005208374
 06/23  15:00:00,48.6802759016,4.0781887106,13.8389584202,0.0,9.17985065927,19.4245,39.1673374292,0.0,33.3988,5.76853742917
 06/23  16:00:00,58.5372026209,4.0781887106,16.2119754886,0.0,9.17985065927,26.9147,55.8674387402,0.0,50.0982,5.76923874016
 06/23  17:00:00,61.4086522156,4.0781887106,19.0834551411,0.0,9.17985065927,26.9147,58.181402359,0.0,50.0982,8.083202359
 06/23  18:00:00,63.1075400775,4.0781887106,20.7825864566,0.0,9.17985065927,26.9147,60.5141517713,0.0,50.0982,10.4159517713
 06/23  19:00:00,52.3967925227,4.0781887106,17.6083969058,0.0,9.17985065927,19.4245,44.9788626027,0.0,33.3988,11.5800626027
 06/23  20:00:00,51.8562623967,4.0781887106,14.9899507932,0.0,9.17985065927,19.4245,42.6503638304,0.0,33.3988,9.25156383036
 06/23  21:00:00,51.1068527324,4.0781887106,12.1834676819,0.0,9.17985065927,19.4245,36.0425442212,0.0,25.0491,10.9934442212
 06/23  22:00:00,49.8291082757,4.0781887106,10.8955877359,0.0,9.17985065927,19.4245,25.3670862617,0.0,16.6994,8.66768626172
 06/23  23:00:00,48.7775622797,4.0781887106,9.07112602293,0.0,9.17985065927,19.4245,12.9647571083,0.0,8.3497,4.61505710835
 06/23  24:00:00,27.696936955,4.0781887106,4.69435619262,0.0,4.58992532963,8.1892,7.41638188126,0.0393191239027,3.33988,4.03718275736
 06/24  01:00:00,15.0910650916,0.0,0.0,0.0,1.52997510988,7.4902,3.93197565196,0.0,3.33988,0.59209565196
 06/24  02:00:00,15.1156487177,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  03:00:00,15.1274724416,0.0,0.0,0.0,1.52997510988,7.4902,3.93192981091,0.0,3.33988,0.592049810911
 06/24  04:00:00,15.3130704629,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  05:00:00,25.5292059463,4.0781887106,2.36996765604,0.0,4.58992532963,8.1892,9.07387474076,0.132118992631,8.3497,0.592055748132
 06/24  06:00:00,39.5820544945,4.0781887106,3.66465732596,0.0,9.17985065927,19.4245,19.5867037443,0.0,16.6994,2.88730374429
 06/24  07:00:00,53.0805862133,4.0781887106,10.8001940142,0.0,9.17985065927,26.9147,27.9363304563,0.0,25.0491,2.88723045634
 06/24  08:00:00,55.9300019908,4.0781887106,13.6276208806,0.0,9.17985065927,26.9147,36.286393832,0.0,33.3988,2.88759383195
 06/24  09:00:00,49.1123486828,4.0781887106,14.2733475044,0.0,9.17985065927,19.4245,34.8787350285,0.0,25.0491,9.82963502849
 06/24  10:00:00,58.6645123088,4.0781887106,16.3166428791,0.0,9.17985065927,26.9147,50.4158923681,0.0,41.7485,8.66739236806
 06/24  11:00:00,63.1217571693,4.0781887106,20.0346865568,0.0,9.17985065927,26.9147,51.577031215,0.0,41.7485,9.82853121505
 06/24  12:00:00,64.4589607896,4.0781887106,21.9928446648,0.0,9.17985065927,26.9147,50.9994852735,0.0,41.7485,9.25098527352
 06/24  13:00:00,56.6781015665,4.0781887106,21.7684842253,0.0,9.17985065927,19.4245,42.066765394,0.0,33.3988,8.66796539402
 06/24  14:00:00,56.3293131763,4.0781887106,21.4149456068,0.0,9.17985065927,19.4245,33.1322790618,0.0,25.0491,8.08317906183
 06/24  15:00:00,55.8853462932,4.0781887106,20.9706983279,0.0,9.17985065927,19.4245,40.9056156603,0.0,33.3988,7.50681566028
 06/24  16:00:00,64.1906745091,4.0781887106,21.794053815,0.0,9.17985065927,26.9147,57.0234976746,0.0,50.0982,6.92529767465
 06/24  17:00:00,64.9759282462,4.0781887106,22.5841552852,0.0,9.17985065927,26.9147,57.6057738713,0.0,50.0982,7.50757387135
 06/24  18:00:00,68.1921826866,4.0781887106,25.8168952792,0.0,9.17985065927,26.9147,60.5126997632,0.0,50.0982,10.4144997632
 06/24  19:00:00,59.1697941368,4.0781887106,24.1380275308,0.0,9.17985065927,19.4245,44.3910244028,0.0,33.3988,10.9922244028
 06/24  20:00:00,56.9593659561,4.0781887106,19.8649721105,0.0,9.17985065927,19.4245,42.649874131,0.0,33.3988,9.25107413103
 06/24  21:00:00,56.2594402179,4.0781887106,17.1664349051,0.0,9.17985065927,19.4245,35.4639159163,0.0,25.0491,10.4148159163
 06/24  22:00:00,54.1926512658,4.0781887106,15.2438052314,0.0,9.17985065927,19.4245,24.7828736218,0.0,16.6994,8.08347362176
 06/24  23:00:00,51.1996467292,4.0781887106,11.5020064948,0.0,9.17985065927,19.4245,14.1191072136,0.0,8.3497,5.76940721356
 06/24  24:00:00,28.0994716494,4.0781887106,5.09475620685,0.0,4.58992532963,8.1892,7.41998831083,0.0429777217984,3.33988,4.03713058903
 06/25  01:00:00,15.0979339724,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  02:00:00,15.1229323766,0.0,0.0,0.0,1.52997510988,7.4902,3.93195465061,0.0,3.33988,0.592074650615
 06/25  03:00:00,15.12363023,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  04:00:00,15.2986927027,0.0,0.0,0.0,1.52997510988,7.4902,3.93196054991,0.0,3.33988,0.592080549907
 06/25  05:00:00,24.9579479441,4.0781887106,1.8010086087,0.0,4.58992532963,8.1892,8.50784941331,0.138149413309,8.3497,0.02
 06/25  06:00:00,39.9974771167,4.0781887106,4.07973921188,0.0,9.17985065927,19.4245,19.5870259749,0.0,16.6994,2.88762597489
 06/25  07:00:00,53.6765185101,4.0781887106,11.3957328062,0.0,9.17985065927,26.9147,28.5102922567,0.0,25.0491,3.46119225666
 06/25  08:00:00,56.041775173,4.0781887106,13.7479266372,0.0,9.17985065927,26.9147,36.2865878315,0.0,33.3988,2.88778783146
 06/25  09:00:00,47.2811339421,4.0781887106,12.4551164525,0.0,9.17985065927,19.4245,27.936929059,0.0,25.0491,2.88782905901
 06/25  10:00:00,59.4548521442,4.0781887106,17.1114285535,0.0,9.17985065927,26.9147,51.5780917463,0.0,41.7485,9.8295917463
 06/25  11:00:00,63.2510264334,4.0781887106,20.1639558209,0.0,9.17985065927,26.9147,51.0004581708,0.0,41.7485,9.25195817083
 06/25  12:00:00,65.6788377682,4.0781887106,23.2126347794,0.0,9.17985065927,26.9147,49.832498472,0.0,41.7485,8.08399847196
 06/25  13:00:00,57.1728357194,4.0781887106,22.2630903262,0.0,9.17985065927,19.4245,40.9065559437,0.0,33.3988,7.50775594367
 06/25  14:00:00,54.6012096134,4.0781887106,19.6869131015,0.0,9.17985065927,19.4245,30.8179374361,0.0,25.0491,5.76883743613
 06/25  15:00:00,53.2261288087,4.0781887106,18.3041807834,0.0,9.17985065927,19.4245,39.1678438698,0.0,33.3988,5.76904386976
 06/25  16:00:00,63.5206600263,4.0781887106,21.1039829223,0.0,9.17985065927,26.9147,55.8675516336,0.0,50.0982,5.76935163364
 06/25  17:00:00,65.2914212052,4.0781887106,22.8824122463,0.0,9.17985065927,26.9147,58.181217268,0.0,50.0982,8.08301726799
 06/25  18:00:00,67.1868263982,4.0781887106,24.7824738198,0.0,9.17985065927,26.9147,59.3496606763,0.0,50.0982,9.25146067633
 06/25  19:00:00,56.3289499704,4.0781887106,21.2591048797,0.0,9.17985065927,19.4245,43.2278125223,0.0,33.3988,9.82901252233
 06/25  20:00:00,54.897405585,4.0781887106,17.7865267838,0.0,9.17985065927,19.4245,40.9064936509,0.0,33.3988,7.50769365092
 06/25  21:00:00,52.6875352494,4.0781887106,13.5836833852,0.0,9.17985065927,19.4245,34.8773675174,0.0,25.0491,9.82826751742
 06/25  22:00:00,50.6746996319,4.0781887106,11.716530291,0.0,9.17985065927,19.4245,24.205810318,0.0,16.6994,7.50641031796
 06/25  23:00:00,49.9782028954,4.0781887106,10.2602264877,0.0,9.17985065927,19.4245,12.3869771173,0.0,8.3497,4.03727711735
 06/25  24:00:00,28.278821661,4.0781887106,5.2661741802,0.0,4.58992532963,8.1892,8.52978922622,0.0,3.33988,5.18990922622
 06/26  01:00:00,15.0826714432,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  02:00:00,15.095625234,0.0,0.0,0.0,1.52997510988,7.4902,3.93194432676,0.0,3.33988,0.592064326763
 06/26  03:00:00,15.0820740251,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  04:00:00,15.2273424721,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  05:00:00,23.1288033513,4.0781887106,0.0873217540914,0.0,4.58992532963,8.1892,9.27190841926,0.330120955455,8.3497,0.592087463809
 06/26  06:00:00,35.8473858944,4.0781887106,0.0421995935955,0.0,9.17985065927,19.4245,19.5859983933,0.0,16.6994,2.8865983933
 06/26  07:00:00,42.7043978133,4.0781887106,0.505957224087,0.0,9.17985065927,26.9147,36.6290196728,0.0,25.0491,11.5799196728
 06/26  08:00:00,43.5874683346,4.0781887106,1.37879140616,0.0,9.17985065927,26.9147,43.8144202014,0.0,33.3988,10.4156202014
 06/26  09:00:00,35.6761489928,4.0781887106,0.952075196,0.0,9.17985065927,19.4245,33.7157406171,0.0,25.0491,8.66664061709
 06/26  10:00:00,44.4947349329,4.0781887106,2.27119806597,0.0,9.17985065927,26.9147,49.2569096843,0.0,41.7485,7.50840968427
 06/26  11:00:00,51.0492526697,4.0781887106,8.0687787169,0.0,9.17985065927,26.9147,50.4164893721,0.0,41.7485,8.66798937207
 06/26  12:00:00,56.2414646032,4.0781887106,13.8738398555,0.0,9.17985065927,26.9147,49.2567616804,0.0,41.7485,7.50826168044
 06/26  13:00:00,48.4582792939,4.0781887106,13.6288582716,0.0,9.17985065927,19.4245,40.325083599,0.0,33.3988,6.92628359904
 06/26  14:00:00,47.2947185957,4.0781887106,12.4514534753,0.0,9.17985065927,19.4245,30.8192674066,0.0,25.0491,5.77016740659
 06/26  15:00:00,46.7674155228,4.0781887106,11.9193077261,0.0,9.17985065927,19.4245,39.1683200667,0.0,33.3988,5.7695200667
 06/26  16:00:00,56.4287688324,4.0781887106,14.0906852109,0.0,9.17985065927,26.9147,56.4428134808,0.0,50.0982,6.34461348082
 06/26  17:00:00,59.2904363668,4.0781887106,16.9524754484,0.0,9.17985065927,26.9147,57.605405875,0.0,50.0982,7.50720587499
 06/26  18:00:00,61.5869471092,4.0781887106,19.2573127924,0.0,9.17985065927,26.9147,60.513526208,0.0,50.0982,10.415326208
 06/26  19:00:00,52.4567207766,4.0781887106,17.4783026772,0.0,9.17985065927,19.4245,44.9787988062,0.0,33.3988,11.5799988062
 06/26  20:00:00,52.5118313651,4.0781887106,15.4622844734,0.0,9.17985065927,19.4245,42.6494912289,0.0,33.3988,9.25069122891
 06/26  21:00:00,49.4903135486,4.0781887106,10.4435510057,0.0,9.17985065927,19.4245,35.462870972,0.0,25.0491,10.413770972
 06/26  22:00:00,45.8747442439,4.0781887106,6.9722800983,0.0,9.17985065927,19.4245,25.3666548327,0.0,16.6994,8.66725483269
 06/26  23:00:00,44.2977621149,4.0781887106,4.63078938256,0.0,9.17985065927,19.4245,13.5396898679,0.0,8.3497,5.1899898679
 06/26  24:00:00,23.9800782019,4.0781887106,1.00856037947,0.0,4.58992532963,8.1892,7.45872120917,0.081573902324,3.33988,4.03726730684
 06/27  01:00:00,15.0636498659,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  02:00:00,15.0872297583,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  03:00:00,15.0896003637,0.0,0.0,0.0,1.52997510988,7.4902,3.93195554765,0.0,3.33988,0.592075547648
 06/27  04:00:00,15.8917287446,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  05:00:00,23.8015923317,4.0781887106,0.0557510014899,0.0,4.58992532963,8.1892,9.18399066622,0.242209203359,8.3497,0.592081462865
 06/27  06:00:00,36.4443426199,4.0781887106,0.260474442154,0.0,9.17985065927,19.4245,19.5869096332,0.0,16.6994,2.88750963315
 06/27  07:00:00,50.6118940885,4.0781887106,8.34993916198,0.0,9.17985065927,26.9147,36.6278271732,0.0,25.0491,11.5787271732
 06/27  08:00:00,54.8906053851,4.0781887106,12.6017802381,0.0,9.17985065927,26.9147,43.813414862,0.0,33.3988,10.414614862
 06/27  09:00:00,49.8000094317,4.0781887106,14.9655121324,0.0,9.17985065927,19.4245,33.7168809609,0.0,25.0491,8.66778096089
 06/27  10:00:00,60.5256092519,4.0781887106,18.1686849677,0.0,9.17985065927,26.9147,49.2567335161,0.0,41.7485,7.50823351609
 06/27  11:00:00,65.0740844854,4.0781887106,21.9854643931,0.0,9.17985065927,26.9147,50.4155773277,0.0,41.7485,8.66707732766
 06/27  12:00:00,67.5910597795,4.0781887106,25.1165545533,0.0,9.17985065927,26.9147,49.2553973819,0.0,41.7485,7.50689738189
 06/27  13:00:00,59.5233540566,4.0781887106,24.60100108,0.0,9.17985065927,19.4245,40.3239282678,0.0,33.3988,6.92512826784
 06/27  14:00:00,57.5961877743,4.0781887106,22.6690129035,0.0,9.17985065927,19.4245,30.818118269,0.0,25.0491,5.76901826897
 06/27  15:00:00,54.6040194461,4.0781887106,19.6847031543,0.0,9.17985065927,19.4245,39.1688446648,0.0,33.3988,5.77004466482
 06/27  16:00:00,64.4054232245,4.0781887106,21.9929293529,0.0,9.17985065927,26.9147,55.8666666597,0.0,50.0982,5.76846665974
 06/27  17:00:00,66.6193803806,4.0781887106,24.2182841429,0.0,9.17985065927,26.9147,57.6061823303,0.0,50.0982,7.50798233035
 06/27  18:00:00,68.0419440188,4.0781887106,25.6586452194,0.0,9.17985065927,26.9147,60.5132691189,0.0,50.0982,10.4150691189
 06/27  19:00:00,55.1414096703,4.0781887106,20.3050931459,0.0,9.17985065927,19.4245,44.9787210411,0.0,33.3988,11.5799210411
 06/27  20:00:00,52.4968279884,4.0781887106,15.6032167772,0.0,9.17985065927,19.4245,43.2276089728,0.0,33.3988,9.82880897281
 06/27  21:00:00,50.2196469127,4.0781887106,11.2928382629,0.0,9.17985065927,19.4245,35.4633529886,0.0,25.0491,10.4142529886
 06/27  22:00:00,47.7789417601,4.0781887106,8.85894247165,0.0,9.17985065927,19.4245,24.7885237916,0.0,16.6994,8.08912379162
 06/27  23:00:00,47.3599565253,4.0781887106,7.66959893168,0.0,9.17985065927,19.4245,13.5386797555,0.0,8.3497,5.18897975552
 06/27  24:00:00,27.4145256851,4.0781887106,4.41485856674,0.0,4.58992532963,8.1892,7.41503187101,0.0376435795807,3.33988,4.03750829143
 06/28  01:00:00,15.0928591551,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  02:00:00,15.109875165,0.0,0.0,0.0,1.52997510988,7.4902,3.93194758179,0.0,3.33988,0.592067581789
 06/28  03:00:00,15.1250542989,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  04:00:00,15.3160097817,0.0,0.0,0.0,1.52997510988,7.4902,3.93195349232,0.0,3.33988,0.592073492315
 06/28  05:00:00,26.7331661661,4.0781887106,3.56445767807,0.0,4.58992532963,8.1892,8.51304782531,0.143347825314,8.3497,0.02
 06/28  06:00:00,41.7572520255,4.0781887106,5.8265546125,0.0,9.17985065927,19.4245,19.5867978731,0.0,16.6994,2.88739787306
 06/28  07:00:00,54.6510052273,4.0781887106,12.3567974612,0.0,9.17985065927,26.9147,36.6279729075,0.0,25.0491,11.5788729075
 06/28  08:00:00,55.532968172,4.0781887106,13.2345081892,0.0,9.17985065927,26.9147,43.8132075254,0.0,33.3988,10.4144075254
 06/28  09:00:00,47.4851005724,4.0781887106,12.6685770917,0.0,9.17985065927,19.4245,33.7160422476,0.0,25.0491,8.66694224756
 06/28  10:00:00,57.1426975406,4.0781887106,14.8135841846,0.0,9.17985065927,26.9147,49.2559663806,0.0,41.7485,7.50746638062
 06/28  11:00:00,62.2081442627,4.0781887106,19.1446775006,0.0,9.17985065927,26.9147,50.4160275999,0.0,41.7485,8.66752759994
 06/28  12:00:00,65.5163313128,4.0781887106,23.087067019,0.0,9.17985065927,26.9147,49.2556239603,0.0,41.7485,7.50712396029
 06/28  13:00:00,56.1850639467,4.0781887106,21.3232732287,0.0,9.17985065927,19.4245,40.3231206404,0.0,33.3988,6.92432064044
 06/28  14:00:00,56.0079935513,4.0781887106,21.1291722271,0.0,9.17985065927,19.4245,30.8188625606,0.0,25.0491,5.76976256064
 06/28  15:00:00,55.1606634442,4.0781887106,20.2712806655,0.0,9.17985065927,19.4245,39.1678253404,0.0,33.3988,5.7690253404
 06/28  16:00:00,63.6372094781,4.0781887106,21.2660842709,0.0,9.17985065927,26.9147,55.8672359208,0.0,50.0982,5.76903592081
 06/28  17:00:00,65.7382219025,4.0781887106,23.3725154733,0.0,9.17985065927,26.9147,57.6049706686,0.0,50.0982,7.50677066858
 06/28  18:00:00,67.562098168,4.0781887106,25.2050939146,0.0,9.17985065927,26.9147,60.5122652539,0.0,50.0982,10.4140652539
 06/28  19:00:00,56.709335007,4.0781887106,21.6906787688,0.0,9.17985065927,19.4245,44.9788467735,0.0,33.3988,11.5800467735
 06/28  20:00:00,56.3404505393,4.0781887106,19.2686351184,0.0,9.17985065927,19.4245,42.649656394,0.0,33.3988,9.25085639399
 06/28  21:00:00,53.2298836124,4.0781887106,14.1519233078,0.0,9.17985065927,19.4245,35.4634831778,0.0,25.0491,10.4143831778
 06/28  22:00:00,48.9605210074,4.0781887106,10.0341113799,0.0,9.17985065927,19.4245,25.3652042573,0.0,16.6994,8.66580425734
 06/28  23:00:00,45.7079095664,4.0781887106,6.04028892409,0.0,9.17985065927,19.4245,13.5399850347,0.0,8.3497,5.19028503466
 06/28  24:00:00,24.2732231496,4.0781887106,1.30239558278,0.0,4.58992532963,8.1892,7.4222755682,0.0451355354658,3.33988,4.03726003273
 06/29  01:00:00,15.0672542374,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  02:00:00,15.0822295509,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  03:00:00,15.0879041701,0.0,0.0,0.0,1.52997510988,7.4902,3.931974435,0.0,3.33988,0.592094434996
 06/29  04:00:00,15.2739422574,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  05:00:00,23.6530011929,4.0781887106,0.512676418139,0.0,4.58992532963,8.1892,9.06536451928,0.123581418514,8.3497,0.592083100768
 06/29  06:00:00,38.5128507332,4.0781887106,2.60963808493,0.0,9.17985065927,19.4245,19.5867931133,0.0,16.6994,2.88739311332
 06/29  07:00:00,51.2921764667,4.0781887106,9.02548844861,0.0,9.17985065927,26.9147,36.6289088875,0.0,25.0491,11.5798088875
 06/29  08:00:00,54.9193013799,4.0781887106,12.6306389804,0.0,9.17985065927,26.9147,43.8133390185,0.0,33.3988,10.4145390185
 06/29  09:00:00,48.8642874967,4.0781887106,14.0386075703,0.0,9.17985065927,19.4245,33.1389051857,0.0,25.0491,8.08980518571
 06/29  10:00:00,60.0817036377,4.0781887106,17.7382215113,0.0,9.17985065927,26.9147,49.8327593754,0.0,41.7485,8.08425937536
 06/29  11:00:00,67.4042791739,4.0781887106,24.317208562,0.0,9.17985065927,26.9147,49.8385815107,0.0,41.7485,8.09008151071
 06/29  12:00:00,68.2597086849,4.0781887106,25.8095717092,0.0,9.17985065927,26.9147,49.8309100927,0.0,41.7485,8.08241009266
 06/29  13:00:00,60.5924836063,4.0781887106,25.6994455073,0.0,9.17985065927,19.4245,39.7490207886,0.0,33.3988,6.35022078859
 06/29  14:00:00,60.9205584426,4.0781887106,26.0090351911,0.0,9.17985065927,19.4245,30.8182803262,0.0,25.0491,5.76918032624
 06/29  15:00:00,60.712759794,4.0781887106,25.7965919461,0.0,9.17985065927,19.4245,39.1682534183,0.0,33.3988,5.7694534183
 06/29  16:00:00,68.9013353115,4.0781887106,26.503254831,0.0,9.17985065927,26.9147,56.4422931672,0.0,50.0982,6.34409316722
 06/29  17:00:00,69.8973140509,4.0781887106,27.4962416428,0.0,9.17985065927,26.9147,57.6045858132,0.0,50.0982,7.50638581323
 06/29  18:00:00,69.8026757588,4.0781887106,27.40366562,0.0,9.17985065927,26.9147,60.5115742278,0.0,50.0982,10.4133742278
 06/29  19:00:00,61.733672322,4.0781887106,26.6295406117,0.0,9.17985065927,19.4245,44.3992443096,0.0,33.3988,11.0004443096
 06/29  20:00:00,54.1322510251,4.0781887106,17.0506470066,0.0,9.17985065927,19.4245,43.2276890731,0.0,33.3988,9.82888907309
 06/29  21:00:00,45.666106209,4.0781887106,6.66223240961,0.0,9.17985065927,19.4245,35.4634058183,0.0,25.0491,10.4143058183
 06/29  22:00:00,42.7719430892,4.0781887106,3.89672808231,0.0,9.17985065927,19.4245,24.7892041764,0.0,16.6994,8.08980417636
 06/29  23:00:00,41.3247987681,4.0781887106,1.68186227441,0.0,9.17985065927,19.4245,13.5386591854,0.0,8.3497,5.18895918545
 06/29  24:00:00,22.9295776291,4.0781887106,0.0,0.0,4.58992532963,8.1892,7.5556792231,0.178350417968,3.33988,4.03744880513
 06/30  01:00:00,15.0174844685,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  02:00:00,15.0424827564,0.0,0.0,0.0,1.52997510988,7.4902,3.93197083382,0.0,3.33988,0.592090833816
 06/30  03:00:00,15.0538248133,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  04:00:00,15.8246983025,0.0,0.0,0.0,1.52997510988,7.4902,3.93195090059,0.0,3.33988,0.59207090059
 06/30  05:00:00,23.7175161767,4.0781887106,0.0574405685407,0.0,4.58992532963,8.1892,8.61472609484,0.245026094836,8.3497,0.02
 06/30  06:00:00,36.1786761898,4.0781887106,0.0565290379398,0.0,9.17985065927,19.4245,19.5868332344,0.0,16.6994,2.88743323437
 06/30  07:00:00,45.44069719,4.0781887106,3.20948810615,0.0,9.17985065927,26.9147,36.6278329494,0.0,25.0491,11.5787329494
