Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/30  08:00:00,51.0731108485,4.0781887106,8.80482402232,0.0,9.17985065927,26.9147,43.8129506765,0.0,33.3988,10.4141506765
 06/30  09:00:00,45.740605842,4.0781887106,10.9328460345,0.0,9.17985065927,19.4245,33.1393687967,0.0,25.0491,8.0902687967
 06/30  10:00:00,54.5217166732,4.0781887106,12.2131812902,0.0,9.17985065927,26.9147,49.831573982,0.0,41.7485,8.083073982
 06/30  11:00:00,59.9870056741,4.0781887106,16.9336918948,0.0,9.17985065927,26.9147,49.8384504508,0.0,41.7485,8.08995045084
 06/30  12:00:00,63.4435142429,4.0781887106,21.0194407291,0.0,9.17985065927,26.9147,49.8319916602,0.0,41.7485,8.08349166021
 06/30  13:00:00,52.946252885,4.0781887106,18.109327531,0.0,9.17985065927,19.4245,39.7487621513,0.0,33.3988,6.34996215129
 06/30  14:00:00,50.968923145,4.0781887106,16.1076333326,0.0,9.17985065927,19.4245,30.8176543431,0.0,25.0491,5.76855434308
 06/30  15:00:00,51.4469447414,4.0781887106,16.5526148078,0.0,9.17985065927,19.4245,39.1679563036,0.0,33.3988,5.76915630363
 06/30  16:00:00,61.9642790222,4.0781887106,19.5687600806,0.0,9.17985065927,26.9147,55.8670205207,0.0,50.0982,5.76882052066
 06/30  17:00:00,60.1528145576,4.0781887106,17.8018606187,0.0,9.17985065927,26.9147,58.1814266037,0.0,50.0982,8.08322660371
 06/30  18:00:00,62.0754895872,4.0781887106,19.7242398088,0.0,9.17985065927,26.9147,59.9336706434,0.0,50.0982,9.83547064337
 06/30  19:00:00,54.4454596108,4.0781887106,19.6233245561,0.0,9.17985065927,19.4245,44.9775116032,0.0,33.3988,11.5787116032
 06/30  20:00:00,53.5763728283,4.0781887106,16.6671592932,0.0,9.17985065927,19.4245,42.6493967045,0.0,33.3988,9.25059670454
 06/30  21:00:00,51.0804554908,4.0781887106,12.1316106721,0.0,9.17985065927,19.4245,35.4630173824,0.0,25.0491,10.4139173824
 06/30  22:00:00,48.2914611943,4.0781887106,9.35391496286,0.0,9.17985065927,19.4245,25.3654646771,0.0,16.6994,8.66606467714
 06/30  23:00:00,46.604162011,4.0781887106,6.91110967561,0.0,9.17985065927,19.4245,13.5401301282,0.0,8.3497,5.1904301282
 06/30  24:00:00,26.243088916,4.0781887106,3.25881430615,0.0,4.58992532963,8.1892,6.82164991821,0.0182185245845,3.33988,3.46355139362
 07/01  01:00:00,15.0692555998,0.0,0.0,0.0,1.52997510988,7.4902,3.93195956815,0.0,3.33988,0.592079568152
 07/01  02:00:00,15.0931798667,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  03:00:00,15.1010742092,0.0,0.0,0.0,1.52997510988,7.4902,3.93196547976,0.0,3.33988,0.592085479756
 07/01  04:00:00,15.270768518,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  05:00:00,23.1934719392,4.0781887106,0.0913112661756,0.0,4.58992532963,8.1892,9.23854375256,0.296752392279,8.3497,0.59209136028
 07/01  06:00:00,35.9348954202,4.0781887106,0.0639267250864,0.0,9.17985065927,19.4245,19.5862597131,0.0,16.6994,2.88685971306
 07/01  07:00:00,50.5211147883,4.0781887106,8.26129752751,0.0,9.17985065927,26.9147,27.9364762678,0.0,25.0491,2.88737626777
 07/01  08:00:00,54.8569074926,4.0781887106,12.5679658233,0.0,9.17985065927,26.9147,36.2865387151,0.0,33.3988,2.88773871509
 07/01  09:00:00,48.2672789485,4.0781887106,13.4414410509,0.0,9.17985065927,19.4245,34.8767205935,0.0,25.0491,9.8276205935
 07/01  10:00:00,57.2902910634,4.0781887106,14.955554327,0.0,9.17985065927,26.9147,49.8386489176,0.0,41.7485,8.09014891757
 07/01  11:00:00,61.4169788038,4.0781887106,18.3535120411,0.0,9.17985065927,26.9147,51.5765854848,0.0,41.7485,9.82808548478
 07/01  12:00:00,62.9027512985,4.0781887106,20.4642491996,0.0,9.17985065927,26.9147,50.9972746282,0.0,41.7485,9.24877462824
 07/01  13:00:00,54.4570403951,4.0781887106,19.5736185226,0.0,9.17985065927,19.4245,42.0646062948,0.0,33.3988,8.66580629484
 07/01  14:00:00,53.1240792934,4.0781887106,18.2354862669,0.0,9.17985065927,19.4245,32.5558419916,0.0,25.0491,7.50674199162
 07/01  15:00:00,52.1538685825,4.0781887106,17.2654439786,0.0,9.17985065927,19.4245,40.904492015,0.0,33.3988,7.50569201502
 07/01  16:00:00,60.5617075994,4.0781887106,18.1835491144,0.0,9.17985065927,26.9147,57.0223857219,0.0,50.0982,6.92418572186
 07/01  17:00:00,59.5918709643,4.0781887106,17.2307699399,0.0,9.17985065927,26.9147,57.605077175,0.0,50.0982,7.50687717504
 07/01  18:00:00,62.8529738921,4.0781887106,20.493109573,0.0,9.17985065927,26.9147,60.511490629,0.0,50.0982,10.413290629
 07/01  19:00:00,55.6286148153,4.0781887106,20.5973942845,0.0,9.17985065927,19.4245,43.812180451,0.0,33.3988,10.413380451
 07/01  20:00:00,54.1220412997,4.0781887106,17.0402171742,0.0,9.17985065927,19.4245,42.6474581304,0.0,33.3988,9.24865813042
 07/01  21:00:00,54.3840697334,4.0781887106,15.298065185,0.0,9.17985065927,19.4245,35.4629742939,0.0,25.0491,10.4138742939
 07/01  22:00:00,51.3857231987,4.0781887106,12.4549088144,0.0,9.17985065927,19.4245,24.2062949092,0.0,16.6994,7.50689490924
 07/01  23:00:00,48.4294911995,4.0781887106,8.74789982687,0.0,9.17985065927,19.4245,14.1183890437,0.0,8.3497,5.76868904375
 07/01  24:00:00,26.1377926981,4.0781887106,3.14953985883,0.0,4.58992532963,8.1892,7.4229435723,0.0460244418824,3.33988,4.03703913042
 07/02  01:00:00,15.0661789774,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  02:00:00,15.079717171,0.0,0.0,0.0,1.52997510988,7.4902,3.93196653329,0.0,3.33988,0.592086533286
 07/02  03:00:00,15.0894114046,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  04:00:00,15.2748018298,0.0,0.0,0.0,1.52997510988,7.4902,3.93197241372,0.0,3.33988,0.592092413719
 07/02  05:00:00,23.2267988536,4.0781887106,0.0985365902463,0.0,4.58992532963,8.1892,8.59078050327,0.221080503267,8.3497,0.02
 07/02  06:00:00,36.0559319641,4.0781887106,0.170251963032,0.0,9.17985065927,19.4245,19.5864742488,0.0,16.6994,2.88707424879
 07/02  07:00:00,51.1394076276,4.0781887106,8.87740068258,0.0,9.17985065927,26.9147,28.5100239431,0.0,25.0491,3.46092394308
 07/02  08:00:00,55.8284557675,4.0781887106,13.5309916725,0.0,9.17985065927,26.9147,36.286105104,0.0,33.3988,2.88730510401
 07/02  09:00:00,46.9791965403,4.0781887106,12.1478890882,0.0,9.17985065927,19.4245,27.9365891601,0.0,25.0491,2.88748916011
 07/02  10:00:00,57.2275467091,4.0781887106,14.892753888,0.0,9.17985065927,26.9147,50.9986567677,0.0,41.7485,9.25015676771
 07/02  11:00:00,60.1495049814,4.0781887106,17.0860382187,0.0,9.17985065927,26.9147,51.5751182909,0.0,41.7485,9.82661829086
 07/02  12:00:00,63.5501107459,4.0781887106,21.1039129678,0.0,9.17985065927,26.9147,49.2556775613,0.0,41.7485,7.5071775613
 07/02  13:00:00,55.7248692881,4.0781887106,20.8359466055,0.0,9.17985065927,19.4245,40.9053734179,0.0,33.3988,7.50657341792
 07/02  14:00:00,53.8261885397,4.0781887106,18.9375047351,0.0,9.17985065927,19.4245,30.8180460477,0.0,25.0491,5.76894604769
 07/02  15:00:00,53.0836265513,4.0781887106,18.1948601891,0.0,9.17985065927,19.4245,39.1677627872,0.0,33.3988,5.76896278723
 07/02  16:00:00,62.8507096003,4.0781887106,20.4715423863,0.0,9.17985065927,26.9147,55.8675696245,0.0,50.0982,5.7693696245
 07/02  17:00:00,65.1410606878,4.0781887106,22.7622650659,0.0,9.17985065927,26.9147,57.6048468727,0.0,50.0982,7.50664687268
 07/02  18:00:00,65.0560940596,4.0781887106,22.6856831892,0.0,9.17985065927,26.9147,59.3489645556,0.0,50.0982,9.25076455555
 07/02  19:00:00,53.6757901425,4.0781887106,18.6189417045,0.0,9.17985065927,19.4245,43.2247697842,0.0,33.3988,9.82596978425
 07/02  20:00:00,53.8292913118,4.0781887106,16.7383354167,0.0,9.17985065927,19.4245,40.905759305,0.0,33.3988,7.50695930496
 07/02  21:00:00,52.146589736,4.0781887106,13.0552729335,0.0,9.17985065927,19.4245,34.2986202826,0.0,25.0491,9.24952028263
 07/02  22:00:00,48.6178089056,4.0781887106,9.68467723815,0.0,9.17985065927,19.4245,24.2058542586,0.0,16.6994,7.50645425858
 07/02  23:00:00,47.7262143545,4.0781887106,8.03174000266,0.0,9.17985065927,19.4245,12.3871674368,0.0,8.3497,4.03746743678
 07/02  24:00:00,26.5311482682,4.0781887106,3.53927773464,0.0,4.58992532963,8.1892,7.98494224557,0.0295770498979,3.33988,4.61548519567
 07/03  01:00:00,15.0738597923,0.0,0.0,0.0,1.52997510988,7.4902,3.93197629056,0.0,3.33988,0.592096290561
 07/03  02:00:00,15.0910123895,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  03:00:00,15.1018122809,0.0,0.0,0.0,1.52997510988,7.4902,3.93195268756,0.0,3.33988,0.592072687565
 07/03  04:00:00,15.2817821435,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  05:00:00,23.5785310218,4.0781887106,0.444840627208,0.0,4.58992532963,8.1892,9.07019247562,0.128413887216,8.3497,0.592078588401
 07/03  06:00:00,38.1588157433,4.0781887106,2.25841301877,0.0,9.17985065927,19.4245,19.5863086723,0.0,16.6994,2.88690867226
 07/03  07:00:00,49.7940296683,4.0781887106,7.52834076823,0.0,9.17985065927,26.9147,36.0481156984,0.0,25.0491,10.9990156984
 07/03  08:00:00,54.2082136027,4.0781887106,11.9116251893,0.0,9.17985065927,26.9147,43.8126766232,0.0,33.3988,10.4138766232
 07/03  09:00:00,49.102713657,4.0781887106,14.2635962675,0.0,9.17985065927,19.4245,33.7153900197,0.0,25.0491,8.66629001968
 07/03  10:00:00,59.3386770489,4.0781887106,16.9824819038,0.0,9.17985065927,26.9147,49.2544720194,0.0,41.7485,7.50597201938
 07/03  11:00:00,64.6950279416,4.0781887106,21.5957309265,0.0,9.17985065927,26.9147,50.4135681565,0.0,41.7485,8.66506815653
 07/03  12:00:00,68.1423735851,4.0781887106,25.6705317592,0.0,9.17985065927,26.9147,49.2551367148,0.0,41.7485,7.50663671482
 07/03  13:00:00,58.3722468876,4.0781887106,23.4706137653,0.0,9.17985065927,19.4245,39.7483326863,0.0,33.3988,6.34953268627
 07/03  14:00:00,55.8796257012,4.0781887106,20.970004474,0.0,9.17985065927,19.4245,30.8175365101,0.0,25.0491,5.76843651007
 07/03  15:00:00,55.4788656619,4.0781887106,20.5642911262,0.0,9.17985065927,19.4245,39.1679431184,0.0,33.3988,5.7691431184
 07/03  16:00:00,65.9107102706,4.0781887106,23.5055893503,0.0,9.17985065927,26.9147,55.8672645204,0.0,50.0982,5.76906452041
 07/03  17:00:00,67.8363023112,4.0781887106,25.439618968,0.0,9.17985065927,26.9147,57.6048035027,0.0,50.0982,7.50660350273
 07/03  18:00:00,69.1697653883,4.0781887106,26.7781109898,0.0,9.17985065927,26.9147,60.5115782393,0.0,50.0982,10.4133782393
 07/03  19:00:00,60.2057870251,4.0781887106,25.1515188481,0.0,9.17985065927,19.4245,44.398200131,0.0,33.3988,10.999400131
 07/03  20:00:00,58.6315440113,4.0781887106,21.5176707218,0.0,9.17985065927,19.4245,43.2257638964,0.0,33.3988,9.82696389641
 07/03  21:00:00,56.1598660135,4.0781887106,17.0448522779,0.0,9.17985065927,19.4245,35.4612154081,0.0,25.0491,10.4121154081
 07/03  22:00:00,52.5839581857,4.0781887106,13.6276044059,0.0,9.17985065927,19.4245,24.7884012734,0.0,16.6994,8.08900127337
 07/03  23:00:00,50.5393060076,4.0781887106,10.8204857495,0.0,9.17985065927,19.4245,13.5396585456,0.0,8.3497,5.18995854556
 07/03  24:00:00,28.4096048146,4.0781887106,5.40135161418,0.0,4.58992532963,8.1892,6.84141641275,0.0383877049274,3.33988,3.46314870782
 07/04  01:00:00,15.0952310579,0.0,0.0,0.0,1.52997510988,7.4902,3.9319749476,0.0,3.33988,0.592094947597
 07/04  02:00:00,15.1122757629,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  03:00:00,15.1182509644,0.0,0.0,0.0,1.52997510988,7.4902,3.93195872787,0.0,3.33988,0.592078727872
 07/04  04:00:00,15.3013252067,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  05:00:00,24.8166789346,4.0781887106,1.66909787455,0.0,4.58992532963,8.1892,9.08906829556,0.147283676445,8.3497,0.592084619118
 07/04  06:00:00,38.2620931188,4.0781887106,2.35848528012,0.0,9.17985065927,19.4245,19.586623873,0.0,16.6994,2.88722387295
 07/04  07:00:00,52.1004015225,4.0781887106,9.81773000869,0.0,9.17985065927,26.9147,27.9364479959,0.0,25.0491,2.88734799589
 07/04  08:00:00,57.5974539649,4.0781887106,15.2731576966,0.0,9.17985065927,26.9147,36.2864421986,0.0,33.3988,2.88764219856
 07/04  09:00:00,49.5368946407,4.0781887106,14.6626016762,0.0,9.17985065927,19.4245,28.5102721823,0.0,25.0491,3.46117218228
 07/04  10:00:00,61.0957994128,4.0781887106,18.7087172072,0.0,9.17985065927,26.9147,50.9970620597,0.0,41.7485,9.24856205968
 07/04  11:00:00,66.9896800595,4.0781887106,23.8668346471,0.0,9.17985065927,26.9147,50.9990816045,0.0,41.7485,9.25058160447
 07/04  12:00:00,70.3985697833,4.0781887106,27.8897931052,0.0,9.17985065927,26.9147,49.2544185454,0.0,41.7485,7.50591854545
 07/04  13:00:00,62.3933331692,4.0781887106,27.4534996993,0.0,9.17985065927,19.4245,40.9049284333,0.0,33.3988,7.50612843327
 07/04  14:00:00,61.3970779845,4.0781887106,26.4574450937,0.0,9.17985065927,19.4245,30.8172443419,0.0,25.0491,5.76814434191
 07/04  15:00:00,61.242721843,4.0781887106,26.3030159197,0.0,9.17985065927,19.4245,39.1669857012,0.0,33.3988,5.76818570121
 07/04  16:00:00,71.3488884648,4.0781887106,28.9189271562,0.0,9.17985065927,26.9147,55.8668489655,0.0,50.0982,5.7686489655
 07/04  17:00:00,71.872233017,4.0781887106,29.4416941787,0.0,9.17985065927,26.9147,57.6048620341,0.0,50.0982,7.50666203406
 07/04  18:00:00,70.9625834811,4.0781887106,28.5364611241,0.0,9.17985065927,26.9147,59.3482309366,0.0,50.0982,9.25003093657
 07/04  19:00:00,61.564887548,4.0781887106,26.4874838991,0.0,9.17985065927,19.4245,43.2260830915,0.0,33.3988,9.82728309146
 07/04  20:00:00,60.6911043293,4.0781887106,23.5444278115,0.0,9.17985065927,19.4245,40.9059278024,0.0,33.3988,7.50712780245
 07/04  21:00:00,56.7862273275,4.0781887106,17.6506777396,0.0,9.17985065927,19.4245,34.297568143,0.0,25.0491,9.24846814296
 07/04  22:00:00,53.4781042863,4.0781887106,14.5012436042,0.0,9.17985065927,19.4245,24.2061627492,0.0,16.6994,7.50676274923
 07/04  23:00:00,52.4204368356,4.0781887106,12.6774330068,0.0,9.17985065927,19.4245,12.3865848594,0.0,8.3497,4.03688485937
 07/04  24:00:00,30.8212089188,4.0781887106,7.78224006558,0.0,4.58992532963,8.1892,7.95428540494,0.0,3.33988,4.61440540494
 07/05  01:00:00,15.1231620051,0.0,0.0,0.0,1.52997510988,7.4902,3.93196087253,0.0,3.33988,0.592080872528
 07/05  02:00:00,15.1425817127,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  03:00:00,15.1542587252,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  04:00:00,15.3542737938,0.0,0.0,0.0,1.52997510988,7.4902,3.93196676194,0.0,3.33988,0.592086761942
 07/05  05:00:00,28.0034435516,4.0781887106,4.81778392411,0.0,4.58992532963,8.1892,8.5767208438,0.207020843796,8.3497,0.02
 07/05  06:00:00,41.8467294784,4.0781887106,5.90529196472,0.0,9.17985065927,19.4245,20.1595973064,0.0,16.6994,3.46019730639
 07/05  07:00:00,53.181100838,4.0781887106,10.875260556,0.0,9.17985065927,26.9147,36.0479296118,0.0,25.0491,10.9988296118
 07/05  08:00:00,56.1228714419,4.0781887106,13.8031971415,0.0,9.17985065927,26.9147,43.8113971506,0.0,33.3988,10.4125971506
 07/05  09:00:00,49.2910715922,4.0781887106,14.4476564152,0.0,9.17985065927,19.4245,33.1394062395,0.0,25.0491,8.09030623952
 07/05  10:00:00,58.810951291,4.0781887106,16.463522592,0.0,9.17985065927,26.9147,49.2553289429,0.0,41.7485,7.50682894293
 07/05  11:00:00,64.8277297247,4.0781887106,21.7406591129,0.0,9.17985065927,26.9147,50.4136839988,0.0,41.7485,8.66518399882
 07/05  12:00:00,68.3644471805,4.0781887106,25.8971985087,0.0,9.17985065927,26.9147,49.2539392892,0.0,41.7485,7.50543928916
 07/05  13:00:00,60.6530628432,4.0781887106,25.7434694565,0.0,9.17985065927,19.4245,40.3218667494,0.0,33.3988,6.92306674942
 07/05  14:00:00,59.8136886314,4.0781887106,24.8907038874,0.0,9.17985065927,19.4245,30.2419590268,0.0,25.0491,5.19285902682
 07/05  15:00:00,58.3075352576,4.0781887106,23.3877272322,0.0,9.17985065927,19.4245,39.1674324753,0.0,33.3988,5.7686324753
 07/05  16:00:00,69.3169922026,4.0781887106,26.9059181791,0.0,9.17985065927,26.9147,55.86724091,0.0,50.0982,5.76904090999
 07/05  17:00:00,70.7449737967,4.0781887106,28.3273530958,0.0,9.17985065927,26.9147,57.6045398512,0.0,50.0982,7.50633985118
 07/05  18:00:00,70.4700555868,4.0781887106,28.0576249118,0.0,9.17985065927,26.9147,60.511705322,0.0,50.0982,10.413505322
 07/05  19:00:00,62.3255725422,4.0781887106,27.230900283,0.0,9.17985065927,19.4245,44.3963395981,0.0,33.3988,10.9975395981
 07/05  20:00:00,61.8634045184,4.0781887106,24.7307071083,0.0,9.17985065927,19.4245,43.2256921995,0.0,33.3988,9.82689219948
 07/05  21:00:00,59.3726161447,4.0781887106,20.251202815,0.0,9.17985065927,19.4245,34.8842269582,0.0,25.0491,9.83512695818
 07/05  22:00:00,56.2759571454,4.0781887106,17.309010498,0.0,9.17985065927,19.4245,25.3649577394,0.0,16.6994,8.66555773936
 07/05  23:00:00,54.4522837894,4.0781887106,14.7175627579,0.0,9.17985065927,19.4245,12.9649780241,0.0,8.3497,4.61527802411
 07/05  24:00:00,32.382762012,4.0781887106,9.3486550068,0.0,4.58992532963,8.1892,7.37745077949,0.0,3.33988,4.03757077949
 07/06  01:00:00,15.1267925947,0.0,0.0,0.0,1.52997510988,7.4902,3.93196774547,0.0,3.33988,0.592087745472
 07/06  02:00:00,15.1451415933,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  03:00:00,15.1427258601,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  04:00:00,15.3216266476,0.0,0.0,0.0,1.52997510988,7.4902,3.93197362398,0.0,3.33988,0.592093623983
 07/06  05:00:00,27.2306917303,4.0781887106,4.05837714426,0.0,4.58992532963,8.1892,8.56458374133,0.194883741331,8.3497,0.02
 07/06  06:00:00,41.724232464,4.0781887106,5.79194582276,0.0,9.17985065927,19.4245,20.1597740892,0.0,16.6994,3.46037408923
 07/06  07:00:00,54.3235386916,4.0781887106,12.0214287544,0.0,9.17985065927,26.9147,36.048436209,0.0,25.0491,10.999336209
 07/06  08:00:00,58.6058855671,4.0781887106,16.2766822249,0.0,9.17985065927,26.9147,43.8112500026,0.0,33.3988,10.4124500026
 07/06  09:00:00,54.1844900264,4.0781887106,19.3097737436,0.0,9.17985065927,19.4245,33.1389002335,0.0,25.0491,8.08980023354
 07/06  10:00:00,65.490296453,4.0781887106,23.0937926656,0.0,9.17985065927,26.9147,49.2555899975,0.0,41.7485,7.50708999751
 07/06  11:00:00,70.937724522,4.0781887106,27.8134431386,0.0,9.17985065927,26.9147,50.4144909356,0.0,41.7485,8.66599093562
 07/06  12:00:00,71.6969687489,4.0781887106,29.1831980893,0.0,9.17985065927,26.9147,49.2539652643,0.0,41.7485,7.50546526427
 07/06  13:00:00,64.2809566392,4.0781887106,29.3395864127,0.0,9.17985065927,19.4245,39.7473877541,0.0,33.3988,6.34858775405
 07/06  14:00:00,63.1424766529,4.0781887106,28.2019733758,0.0,9.17985065927,19.4245,30.8180713012,0.0,25.0491,5.76897130116
 07/06  15:00:00,61.753754596,4.0781887106,26.8140689528,0.0,9.17985065927,19.4245,39.1678771198,0.0,33.3988,5.7690771198
 07/06  16:00:00,70.6127921909,4.0781887106,28.1826746965,0.0,9.17985065927,26.9147,55.8672903493,0.0,50.0982,5.76909034934
 07/06  17:00:00,71.4123882791,4.0781887106,28.9824298239,0.0,9.17985065927,26.9147,57.6042844736,0.0,50.0982,7.50608447363
 07/06  18:00:00,70.8422152204,4.0781887106,28.4176682563,0.0,9.17985065927,26.9147,60.5100038632,0.0,50.0982,10.4118038632
 07/06  19:00:00,62.4102651094,4.0781887106,27.2845445438,0.0,9.17985065927,19.4245,44.3975301967,0.0,33.3988,10.9987301967
 07/06  20:00:00,62.3953266254,4.0781887106,25.2389255781,0.0,9.17985065927,19.4245,42.6485525758,0.0,33.3988,9.24975257585
 07/06  21:00:00,60.3430299051,4.0781887106,21.1942975874,0.0,9.17985065927,19.4245,35.4613680526,0.0,25.0491,10.4122680526
 07/06  22:00:00,56.5458330388,4.0781887106,17.5569851324,0.0,9.17985065927,19.4245,25.3641930056,0.0,16.6994,8.66479300557
 07/06  23:00:00,53.7113413992,4.0781887106,13.966979271,0.0,9.17985065927,19.4245,12.9632582428,0.0,8.3497,4.6135582428
 07/06  24:00:00,31.6802350504,4.0781887106,8.63884248828,0.0,4.58992532963,8.1892,7.37703900857,0.0,3.33988,4.03715900857
 07/07  01:00:00,15.1240849142,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  02:00:00,15.1460129296,0.0,0.0,0.0,1.52997510988,7.4902,3.931960151,0.0,3.33988,0.592080151001
 07/07  03:00:00,15.1518960784,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  04:00:00,16.0151612285,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  05:00:00,28.4204626883,4.0781887106,4.57271131823,0.0,4.58992532963,8.1892,9.14548881439,0.203702772832,8.3497,0.59208604156
 07/07  06:00:00,42.1536421393,4.0781887106,5.90499779516,0.0,9.17985065927,19.4245,19.5862685553,0.0,16.6994,2.88686855525
 07/07  07:00:00,54.6195750803,4.0781887106,12.3175557429,0.0,9.17985065927,26.9147,36.0476406773,0.0,25.0491,10.9985406773
 07/07  08:00:00,59.0123755419,4.0781887106,16.6832252499,0.0,9.17985065927,26.9147,43.8113774135,0.0,33.3988,10.4125774135
 07/07  09:00:00,53.5404557301,4.0781887106,18.6742799475,0.0,9.17985065927,19.4245,33.7148611996,0.0,25.0491,8.66576119956
 07/07  10:00:00,64.0760597006,4.0781887106,21.6929110789,0.0,9.17985065927,26.9147,49.2552780828,0.0,41.7485,7.50677808282
 07/07  11:00:00,70.2577478501,4.0781887106,27.1349024384,0.0,9.17985065927,26.9147,49.8381127211,0.0,41.7485,8.08961272107
 07/07  12:00:00,71.2094672929,4.0781887106,28.6992347283,0.0,9.17985065927,26.9147,49.2539894937,0.0,41.7485,7.50548949366
 07/07  13:00:00,63.8882248708,4.0781887106,28.9469308134,0.0,9.17985065927,19.4245,40.3227682396,0.0,33.3988,6.92396823958
 07/07  14:00:00,63.1418019173,4.0781887106,28.2010725632,0.0,9.17985065927,19.4245,30.8174966286,0.0,25.0491,5.76839662862
 07/07  15:00:00,62.7313575642,4.0781887106,27.7908109819,0.0,9.17985065927,19.4245,38.5916960781,0.0,33.3988,5.19289607815
 07/07  16:00:00,71.7389505787,4.0781887106,29.3083243362,0.0,9.17985065927,26.9147,55.8670117123,0.0,50.0982,5.76881171232
 07/07  17:00:00,72.0298720167,4.0781887106,29.5982704374,0.0,9.17985065927,26.9147,57.6046491652,0.0,50.0982,7.50644916515
 07/07  18:00:00,71.2217930778,4.0781887106,28.7936019399,0.0,9.17985065927,26.9147,60.5100608634,0.0,50.0982,10.4118608634
 07/07  19:00:00,62.5435992877,4.0781887106,27.6228814309,0.0,9.17985065927,19.4245,44.3967674812,0.0,33.3988,10.9979674812
 07/07  20:00:00,62.5658521591,4.0781887106,25.5884799678,0.0,9.17985065927,19.4245,42.6483312539,0.0,33.3988,9.24953125388
 07/07  21:00:00,59.9342994546,4.0781887106,20.9351293774,0.0,9.17985065927,19.4245,35.460624061,0.0,25.0491,10.411524061
 07/07  22:00:00,56.4215804097,4.0781887106,17.4341447971,0.0,9.17985065927,19.4245,25.3642028945,0.0,16.6994,8.66480289451
 07/07  23:00:00,53.2586450424,4.0781887106,13.5154489226,0.0,9.17985065927,19.4245,12.9636214819,0.0,8.3497,4.61392148188
 07/07  24:00:00,31.0544312186,4.0781887106,8.01683703117,0.0,4.58992532963,8.1892,7.37676694332,0.0,3.33988,4.03688694332
 07/08  01:00:00,15.1313129395,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  02:00:00,15.1501227124,0.0,0.0,0.0,1.52997510988,7.4902,3.9319472462,0.0,3.33988,0.592067246198
 07/08  03:00:00,15.158181646,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  04:00:00,15.3365490022,0.0,0.0,0.0,1.52997510988,7.4902,3.93195315726,0.0,3.33988,0.592073157258
 07/08  05:00:00,25.8518435449,4.0781887106,2.69312501803,0.0,4.58992532963,8.1892,8.57928624275,0.209586242753,8.3497,0.02
 07/08  06:00:00,40.5410576018,4.0781887106,4.61591504872,0.0,9.17985065927,19.4245,19.5861403518,0.0,16.6994,2.8867403518
 07/08  07:00:00,54.5497708119,4.0781887106,12.2480815639,0.0,9.17985065927,26.9147,27.9366708451,0.0,25.0491,2.88757084506
 07/08  08:00:00,58.6104045269,4.0781887106,16.2812349722,0.0,9.17985065927,26.9147,36.8598789624,0.0,33.3988,3.46107896239
 07/08  09:00:00,52.3911494437,4.0781887106,17.5252718174,0.0,9.17985065927,19.4245,34.2988933678,0.0,25.0491,9.24979336778
 07/08  10:00:00,62.8089288368,4.0781887106,20.4260757203,0.0,9.17985065927,26.9147,49.8383820306,0.0,41.7485,8.08988203064
 07/08  11:00:00,67.9208179104,4.0781887106,24.8081086874,0.0,9.17985065927,26.9147,50.9979819336,0.0,41.7485,9.24948193363
 07/08  12:00:00,69.9286983436,4.0781887106,27.4337722786,0.0,9.17985065927,26.9147,50.9998898387,0.0,41.7485,9.25138983868
 07/08  13:00:00,62.7086579468,4.0781887106,27.7697788533,0.0,9.17985065927,19.4245,42.064502199,0.0,33.3988,8.66570219899
 07/08  14:00:00,63.0261924182,4.0781887106,28.086036186,0.0,9.17985065927,19.4245,32.5540729669,0.0,25.0491,7.50497296694
 07/08  15:00:00,62.8319271927,4.0781887106,27.8915920827,0.0,9.17985065927,19.4245,40.9052338602,0.0,33.3988,7.50643386021
 07/08  16:00:00,70.9952347345,4.0781887106,28.5650942194,0.0,9.17985065927,26.9147,56.4473419953,0.0,50.0982,6.34914199532
 07/08  17:00:00,71.6041055009,4.0781887106,29.1741804666,0.0,9.17985065927,26.9147,57.6034100634,0.0,50.0982,7.50521006339
 07/08  18:00:00,71.0640509488,4.0781887106,28.6373419897,0.0,9.17985065927,26.9147,60.5103150495,0.0,50.0982,10.4121150495
 07/08  19:00:00,62.9223078033,4.0781887106,27.8246994087,0.0,9.17985065927,19.4245,43.8111338072,0.0,33.3988,10.4123338072
 07/08  20:00:00,60.9943439285,4.0781887106,23.8463662842,0.0,9.17985065927,19.4245,42.6487155996,0.0,33.3988,9.24991559955
 07/08  21:00:00,58.3784466511,4.0781887106,19.2546388563,0.0,9.17985065927,19.4245,34.8840088845,0.0,25.0491,9.83490888447
 07/08  22:00:00,56.075879566,4.0781887106,17.1056037604,0.0,9.17985065927,19.4245,24.2046946766,0.0,16.6994,7.50529467664
 07/08  23:00:00,53.8042960547,4.0781887106,14.0732524106,0.0,9.17985065927,19.4245,14.1181421776,0.0,8.3497,5.76844217761
 07/08  24:00:00,30.602419965,4.0781887106,7.5736355887,0.0,4.58992532963,8.1892,7.37686494872,0.0,3.33988,4.03698494872
 07/09  01:00:00,15.1058383548,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  02:00:00,15.1219656376,0.0,0.0,0.0,1.52997510988,7.4902,3.93196935071,0.0,3.33988,0.592089350709
 07/09  03:00:00,15.1260147816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  04:00:00,15.3043288716,0.0,0.0,0.0,1.52997510988,7.4902,3.93197524674,0.0,3.33988,0.592095246745
 07/09  05:00:00,25.1877235214,4.0781887106,2.03518771547,0.0,4.58992532963,8.1892,8.55886015558,0.189160155582,8.3497,0.02
 07/09  06:00:00,39.9548675208,4.0781887106,4.03901910347,0.0,9.17985065927,19.4245,19.5860816151,0.0,16.6994,2.88668161507
 07/09  07:00:00,54.5933727577,4.0781887106,12.2961719956,0.0,9.17985065927,26.9147,28.5101079863,0.0,25.0491,3.46100798625
 07/09  08:00:00,57.8219458647,4.0781887106,15.5012998656,0.0,9.17985065927,26.9147,36.2864489621,0.0,33.3988,2.88764896205
 07/09  09:00:00,49.8339099784,4.0781887106,14.9812163029,0.0,9.17985065927,19.4245,27.9367205752,0.0,25.0491,2.88762057516
 07/09  10:00:00,63.5578166122,4.0781887106,21.17936899,0.0,9.17985065927,26.9147,50.9984967614,0.0,41.7485,9.2499967614
 07/09  11:00:00,69.1926763464,4.0781887106,26.069830934,0.0,9.17985065927,26.9147,50.9988749844,0.0,41.7485,9.25037498443
 07/09  12:00:00,71.504444522,4.0781887106,28.9917340338,0.0,9.17985065927,26.9147,49.2536322421,0.0,41.7485,7.5051322421
 07/09  13:00:00,64.2097052935,4.0781887106,29.2686538675,0.0,9.17985065927,19.4245,40.9054460129,0.0,33.3988,7.50664601285
 07/09  14:00:00,62.4840345589,4.0781887106,27.5437866174,0.0,9.17985065927,19.4245,30.8178158845,0.0,25.0491,5.76871588453
 07/09  15:00:00,59.3545919017,4.0781887106,24.4155826485,0.0,9.17985065927,19.4245,39.1674187517,0.0,33.3988,5.76861875174
 07/09  16:00:00,68.4456412874,4.0781887106,26.0164663542,0.0,9.17985065927,26.9147,55.8666641985,0.0,50.0982,5.76846419849
 07/09  17:00:00,69.4555109867,4.0781887106,27.026916528,0.0,9.17985065927,26.9147,57.6030218212,0.0,50.0982,7.50482182116
 07/09  18:00:00,70.6511235351,4.0781887106,28.2221992056,0.0,9.17985065927,26.9147,59.3468180361,0.0,50.0982,9.24861803607
 07/09  19:00:00,60.493465467,4.0781887106,25.4006578642,0.0,9.17985065927,19.4245,42.648180748,0.0,33.3988,9.24938074805
 07/09  20:00:00,58.7760326695,4.0781887106,21.6189923434,0.0,9.17985065927,19.4245,40.9053890714,0.0,33.3988,7.50658907139
 07/09  21:00:00,55.7684974742,4.0781887106,16.6235076373,0.0,9.17985065927,19.4245,34.297142979,0.0,25.0491,9.24804297901
 07/09  22:00:00,54.0486131448,4.0781887106,15.0625463572,0.0,9.17985065927,19.4245,24.2047786925,0.0,16.6994,7.50537869249
 07/09  23:00:00,53.5656025149,4.0781887106,13.8209173648,0.0,9.17985065927,19.4245,11.8128158156,0.0,8.3497,3.46311581558
 07/09  24:00:00,30.8987094764,4.0781887106,7.86358343832,0.0,4.58992532963,8.1892,8.52797187837,0.0,3.33988,5.18809187837
 07/10  01:00:00,15.1228293335,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  02:00:00,15.1407013252,0.0,0.0,0.0,1.52997510988,7.4902,3.93195946968,0.0,3.33988,0.592079469676
 07/10  03:00:00,15.1322143257,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  04:00:00,15.3055272916,0.0,0.0,0.0,1.52997510988,7.4902,3.93196537661,0.0,3.33988,0.592085376607
 07/10  05:00:00,25.828663392,4.0781887106,2.67105847695,0.0,4.58992532963,8.1892,8.56261581611,0.192915816107,8.3497,0.02
 07/10  06:00:00,40.5128938239,4.0781887106,4.5949846275,0.0,9.17985065927,19.4245,19.5863609221,0.0,16.6994,2.88696092211
 07/10  07:00:00,54.8050830791,4.0781887106,12.5077651738,0.0,9.17985065927,26.9147,36.047644951,0.0,25.0491,10.998544951
 07/10  08:00:00,58.6545694163,4.0781887106,16.3251756619,0.0,9.17985065927,26.9147,43.8112667625,0.0,33.3988,10.4124667625
 07/10  09:00:00,52.9709618902,4.0781887106,18.1048566277,0.0,9.17985065927,19.4245,33.138663236,0.0,25.0491,8.08956323598
 07/10  10:00:00,65.0883077203,4.0781887106,22.6967556939,0.0,9.17985065927,26.9147,49.2554126581,0.0,41.7485,7.50691265812
 07/10  11:00:00,70.3381932452,4.0781887106,27.2139118619,0.0,9.17985065927,26.9147,50.4142380638,0.0,41.7485,8.66573806382
 07/10  12:00:00,71.4829858159,4.0781887106,28.9706863933,0.0,9.17985065927,26.9147,49.2540730739,0.0,41.7485,7.50557307392
 07/10  13:00:00,64.6020153269,4.0781887106,29.6612599586,0.0,9.17985065927,19.4245,39.7465749951,0.0,33.3988,6.34777499512
 07/10  14:00:00,63.2282221818,4.0781887106,28.2886260992,0.0,9.17985065927,19.4245,30.8173268349,0.0,25.0491,5.76822683491
 07/10  15:00:00,61.4579549142,4.0781887106,26.5191297109,0.0,9.17985065927,19.4245,39.1671176354,0.0,33.3988,5.76831763536
 07/10  16:00:00,72.2001490184,4.0781887106,29.7707538193,0.0,9.17985065927,26.9147,55.8666721249,0.0,50.0982,5.76847212487
 07/10  17:00:00,72.7890900092,4.0781887106,30.358694964,0.0,9.17985065927,26.9147,57.6038674259,0.0,50.0982,7.50566742594
 07/10  18:00:00,72.1064537136,4.0781887106,29.6740952463,0.0,9.17985065927,26.9147,59.9324521784,0.0,50.0982,9.83425217836
 07/10  19:00:00,63.6982452126,4.0781887106,28.5546727291,0.0,9.17985065927,19.4245,44.3978427248,0.0,33.3988,10.9990427248
 07/10  20:00:00,63.7069922332,4.0781887106,26.5335623389,0.0,9.17985065927,19.4245,42.6489387711,0.0,33.3988,9.25013877107
 07/10  21:00:00,61.4111668905,4.0781887106,22.2487171948,0.0,9.17985065927,19.4245,35.4603160967,0.0,25.0491,10.4112160967
 07/10  22:00:00,57.8262484336,4.0781887106,18.8262904863,0.0,9.17985065927,19.4245,25.3638272728,0.0,16.6994,8.66442727283
 07/10  23:00:00,54.5406728308,4.0781887106,14.7951977588,0.0,9.17985065927,19.4245,12.9630218603,0.0,8.3497,4.61332186033
 07/10  24:00:00,31.8907212674,4.0781887106,8.84902270613,0.0,4.58992532963,8.1892,7.37653696768,0.0,3.33988,4.03665696768
 07/11  01:00:00,15.1355267905,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  02:00:00,15.1549802079,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  03:00:00,15.1634563924,0.0,0.0,0.0,1.52997510988,7.4902,3.93196537409,0.0,3.33988,0.592085374086
 07/11  04:00:00,16.0121325153,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  05:00:00,26.9729828967,4.0781887106,3.15345687924,0.0,4.58992532963,8.1892,9.16210206503,0.220310812599,8.3497,0.592091252435
 07/11  06:00:00,41.3282652029,4.0781887106,5.08871259025,0.0,9.17985065927,19.4245,19.5865555988,0.0,16.6994,2.88715559884
 07/11  07:00:00,54.9937921935,4.0781887106,12.6836733527,0.0,9.17985065927,26.9147,36.047451919,0.0,25.0491,10.998351919
 07/11  08:00:00,59.4433908639,4.0781887106,17.1007534052,0.0,9.17985065927,26.9147,43.8108182839,0.0,33.3988,10.4120182839
 07/11  09:00:00,55.3777406321,4.0781887106,20.4899495639,0.0,9.17985065927,19.4245,33.1387034958,0.0,25.0491,8.08960349583
 07/11  10:00:00,66.2857989123,4.0781887106,23.8846103773,0.0,9.17985065927,26.9147,49.2545284362,0.0,41.7485,7.50602843616
 07/11  11:00:00,71.6267535271,4.0781887106,28.490039868,0.0,9.17985065927,26.9147,50.4138574538,0.0,41.7485,8.6653574538
 07/11  12:00:00,72.4656134476,4.0781887106,29.9498659645,0.0,9.17985065927,26.9147,48.6790016668,0.0,41.7485,6.93050166675
 07/11  13:00:00,65.6130122816,4.0781887106,30.6716157562,0.0,9.17985065927,19.4245,40.3237861144,0.0,33.3988,6.92498611437
 07/11  14:00:00,64.8561456274,4.0781887106,29.9153531249,0.0,9.17985065927,19.4245,30.8177272984,0.0,25.0491,5.76862729841
 07/11  15:00:00,64.3510031726,4.0781887106,29.4105759603,0.0,9.17985065927,19.4245,38.591695561,0.0,33.3988,5.19289556103
 07/11  16:00:00,72.8385275981,4.0781887106,30.408168704,0.0,9.17985065927,26.9147,55.8667450221,0.0,50.0982,5.76854502208
 07/11  17:00:00,73.0617908638,4.0781887106,30.6317801513,0.0,9.17985065927,26.9147,57.6047182715,0.0,50.0982,7.50651827151
 07/11  18:00:00,72.6399385902,4.0781887106,30.2088376408,0.0,9.17985065927,26.9147,60.5092475082,0.0,50.0982,10.4110475082
 07/11  19:00:00,63.9930660516,4.0781887106,29.0650650529,0.0,9.17985065927,19.4245,44.3964647676,0.0,33.3988,10.9976647676
 07/11  20:00:00,63.8907542389,4.0781887106,26.9059736123,0.0,9.17985065927,19.4245,42.6471462552,0.0,33.3988,9.24834625523
 07/11  21:00:00,62.2393387505,4.0781887106,23.2170499095,0.0,9.17985065927,19.4245,35.3766764069,0.0,25.0491,10.3275764069
 07/11  22:00:00,59.0954465928,4.0781887106,20.0841562341,0.0,9.17985065927,19.4245,24.8709888642,0.0,16.6994,8.17158886417
 07/11  23:00:00,56.5872417216,4.0781887106,16.8188371631,0.0,9.17985065927,19.4245,12.9645244626,0.0,8.3497,4.61482446262
 07/11  24:00:00,34.2170909269,4.0781887106,11.1511712565,0.0,4.58992532963,8.1892,7.37700641583,0.0,3.33988,4.03712641583
 07/12  01:00:00,15.1527114757,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  02:00:00,15.1677666999,0.0,0.0,0.0,1.52997510988,7.4902,3.93193455101,0.0,3.33988,0.592054551007
 07/12  03:00:00,15.1751350908,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  04:00:00,15.3660339555,0.0,0.0,0.0,1.52997510988,7.4902,3.93194047621,0.0,3.33988,0.592060476212
 07/12  05:00:00,27.6685995451,4.0781887106,4.49018967875,0.0,4.58992532963,8.1892,8.6008917007,0.231191700704,8.3497,0.02
 07/12  06:00:00,41.717861014,4.0781887106,5.78107378837,0.0,9.17985065927,19.4245,19.5865216607,0.0,16.6994,2.88712166066
 07/12  07:00:00,55.1367805721,4.0781887106,12.8220923225,0.0,9.17985065927,26.9147,36.0467717406,0.0,25.0491,10.9976717406
 07/12  08:00:00,58.7447910626,4.0781887106,16.4024230739,0.0,9.17985065927,26.9147,43.8104230683,0.0,33.3988,10.4116230683
 07/12  09:00:00,52.9207045872,4.0781887106,18.0419381506,0.0,9.17985065927,19.4245,33.1377145998,0.0,25.0491,8.08861459976
 07/12  10:00:00,63.9836969614,4.0781887106,21.5878231197,0.0,9.17985065927,26.9147,49.2553370497,0.0,41.7485,7.50683704972
 07/12  11:00:00,70.5855863343,4.0781887106,27.4515599943,0.0,9.17985065927,26.9147,50.4141959423,0.0,41.7485,8.66569594229
 07/12  12:00:00,71.7382767964,4.0781887106,29.2229310775,0.0,9.17985065927,26.9147,49.2546873675,0.0,41.7485,7.50618736751
 07/12  13:00:00,64.8313585162,4.0781887106,29.8901346995,0.0,9.17985065927,19.4245,39.7479380141,0.0,33.3988,6.34913801408
 07/12  14:00:00,64.6630312018,4.0781887106,29.7221767992,0.0,9.17985065927,19.4245,30.8176053537,0.0,25.0491,5.76850535373
 07/12  15:00:00,65.046438312,4.0781887106,30.1058575067,0.0,9.17985065927,19.4245,39.1670940065,0.0,33.3988,5.76829400645
 07/12  16:00:00,74.1990337057,4.0781887106,31.7674086096,0.0,9.17985065927,26.9147,55.2914754761,0.0,50.0982,5.19327547606
 07/12  17:00:00,73.4497651317,4.0781887106,31.016663411,0.0,9.17985065927,26.9147,57.6039785737,0.0,50.0982,7.50577857371
 07/12  18:00:00,71.9857792762,4.0781887106,29.5520239768,0.0,9.17985065927,26.9147,60.5098180271,0.0,50.0982,10.4116180271
 07/12  19:00:00,62.8548455445,4.0781887106,27.7227311037,0.0,9.17985065927,19.4245,44.3972848262,0.0,33.3988,10.9984848262
 07/12  20:00:00,62.9674220949,4.0781887106,25.7887713318,0.0,9.17985065927,19.4245,42.6482814284,0.0,33.3988,9.2494814284
 07/12  21:00:00,62.6212389924,4.0781887106,23.4751659223,0.0,9.17985065927,19.4245,35.4596638165,0.0,25.0491,10.4105638165
 07/12  22:00:00,60.1412737876,4.0781887106,21.1503952801,0.0,9.17985065927,19.4245,24.7870115643,0.0,16.6994,8.08761156427
 07/12  23:00:00,56.9412133943,4.0781887106,17.1927661701,0.0,9.17985065927,19.4245,12.9645185661,0.0,8.3497,4.61481856608
 07/12  24:00:00,33.822469871,4.0781887106,10.7754223045,0.0,4.58992532963,8.1892,7.37696930845,0.0,3.33988,4.03708930845
 07/13  01:00:00,15.1343337525,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  02:00:00,15.1576831968,0.0,0.0,0.0,1.52997510988,7.4902,3.9319297944,0.0,3.33988,0.592049794401
 07/13  03:00:00,15.1514597365,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  04:00:00,15.3246570134,0.0,0.0,0.0,1.52997510988,7.4902,3.93193573086,0.0,3.33988,0.592055730858
 07/13  05:00:00,28.0228217156,4.0781887106,4.84513599546,0.0,4.58992532963,8.1892,8.5791683028,0.209468302801,8.3497,0.02
 07/13  06:00:00,41.5481557256,4.0781887106,5.62355068366,0.0,9.17985065927,19.4245,19.5864801506,0.0,16.6994,2.88708015056
 07/13  07:00:00,52.1171301979,4.0781887106,9.84600730692,0.0,9.17985065927,26.9147,36.0469874481,0.0,25.0491,10.9978874481
 07/13  08:00:00,52.331575857,4.0781887106,10.0696968137,0.0,9.17985065927,26.9147,43.8094756066,0.0,33.3988,10.4106756066
 07/13  09:00:00,43.281970575,4.0781887106,8.51537587404,0.0,9.17985065927,19.4245,33.1373753171,0.0,25.0491,8.08827531709
 07/13  10:00:00,51.7286493244,4.0781887106,9.46288330486,0.0,9.17985065927,26.9147,49.2548162598,0.0,41.7485,7.5063162598
 07/13  11:00:00,57.0578635426,4.0781887106,14.0486639829,0.0,9.17985065927,26.9147,50.4129891185,0.0,41.7485,8.66448911848
 07/13  12:00:00,61.3072557207,4.0781887106,18.9199882749,0.0,9.17985065927,26.9147,49.2541012153,0.0,41.7485,7.50560121533
 07/13  13:00:00,54.1279920554,4.0781887106,19.285007505,0.0,9.17985065927,19.4245,39.7472807456,0.0,33.3988,6.3484807456
 07/13  14:00:00,52.9983752397,4.0781887106,18.1414221913,0.0,9.17985065927,19.4245,30.8172293091,0.0,25.0491,5.76812930905
 07/13  15:00:00,52.7165744932,4.0781887106,17.8458039865,0.0,9.17985065927,19.4245,38.5916322654,0.0,33.3988,5.1928322654
 07/13  16:00:00,64.1534385759,4.0781887106,21.7790693975,0.0,9.17985065927,26.9147,55.8671814684,0.0,50.0982,5.76898146837
 07/13  17:00:00,65.7199710931,4.0781887106,23.3578058657,0.0,9.17985065927,26.9147,57.6030728519,0.0,50.0982,7.5048728519
 07/13  18:00:00,66.6368472256,4.0781887106,24.293494118,0.0,9.17985065927,26.9147,60.5103152565,0.0,50.0982,10.4121152565
 07/13  19:00:00,55.5160091487,4.0781887106,20.4972122391,0.0,9.17985065927,19.4245,44.3963786235,0.0,33.3988,10.9975786235
 07/13  20:00:00,55.1077609923,4.0781887106,18.0375783026,0.0,9.17985065927,19.4245,42.6469696739,0.0,33.3988,9.2481696739
 07/13  21:00:00,52.1497074639,4.0781887106,13.0823968326,0.0,9.17985065927,19.4245,34.8832655659,0.0,25.0491,9.8341655659
 07/13  22:00:00,49.1539893464,4.0781887106,10.2310704837,0.0,9.17985065927,19.4245,25.3637853538,0.0,16.6994,8.66438535379
 07/13  23:00:00,47.2898312643,4.0781887106,7.60746529636,0.0,9.17985065927,19.4245,12.963129866,0.0,8.3497,4.61342986602
 07/13  24:00:00,26.1567121536,4.0781887106,3.1683242848,0.0,4.58992532963,8.1892,7.41510678897,0.0387398163252,3.33988,4.03648697264
 07/14  01:00:00,15.0822630481,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  02:00:00,15.1050432962,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  03:00:00,15.1080031954,0.0,0.0,0.0,1.52997510988,7.4902,3.93196617186,0.0,3.33988,0.592086171864
 07/14  04:00:00,15.9254224922,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  05:00:00,24.2795859738,4.0781887106,0.499511552107,0.0,4.58992532963,8.1892,9.07319949368,0.131407442374,8.3497,0.592092051311
 07/14  06:00:00,38.3887154199,4.0781887106,2.18255004396,0.0,9.17985065927,19.4245,19.5867082228,0.0,16.6994,2.88730822285
 07/14  07:00:00,49.3391519411,4.0781887106,7.07425589597,0.0,9.17985065927,26.9147,36.0472351289,0.0,25.0491,10.9981351289
 07/14  08:00:00,50.8020521571,4.0781887106,8.53230149261,0.0,9.17985065927,26.9147,43.2326012119,0.0,33.3988,9.83380121188
 07/14  09:00:00,43.2794180284,4.0781887106,8.49124573233,0.0,9.17985065927,19.4245,33.714529241,0.0,25.0491,8.66542924101
 07/14  10:00:00,52.1530995642,4.0781887106,9.86083442859,0.0,9.17985065927,26.9147,49.2547108682,0.0,41.7485,7.5062108682
 07/14  11:00:00,57.1813616755,4.0781887106,14.1455320353,0.0,9.17985065927,26.9147,49.8365989891,0.0,41.7485,8.08809898912
 07/14  12:00:00,62.8456974658,4.0781887106,20.4289372009,0.0,9.17985065927,26.9147,49.2542507177,0.0,41.7485,7.50575071767
 07/14  13:00:00,54.1667541544,4.0781887106,19.3050087431,0.0,9.17985065927,19.4245,39.7481267839,0.0,33.3988,6.34932678394
 07/14  14:00:00,51.0146003944,4.0781887106,16.1616357273,0.0,9.17985065927,19.4245,30.817122826,0.0,25.0491,5.768022826
 07/14  15:00:00,49.616007529,4.0781887106,14.7675293587,0.0,9.17985065927,19.4245,39.1672667974,0.0,33.3988,5.76846679737
 07/14  16:00:00,60.1086057194,4.0781887106,17.7613779969,0.0,9.17985065927,26.9147,55.8665132378,0.0,50.0982,5.76831323776
 07/14  17:00:00,61.5081774626,4.0781887106,19.164719034,0.0,9.17985065927,26.9147,57.6033239618,0.0,50.0982,7.50512396176
 07/14  18:00:00,62.4405136537,4.0781887106,20.1036500587,0.0,9.17985065927,26.9147,59.9313063124,0.0,50.0982,9.83310631239
 07/14  19:00:00,51.2978658868,4.0781887106,16.5266849012,0.0,9.17985065927,19.4245,44.3961147052,0.0,33.3988,10.9973147052
 07/14  20:00:00,49.9174681654,4.0781887106,13.0552875941,0.0,9.17985065927,19.4245,42.648096539,0.0,33.3988,9.24929653901
 07/14  21:00:00,47.626728181,4.0781887106,8.7192130952,0.0,9.17985065927,19.4245,35.4596805476,0.0,25.0491,10.4105805476
 07/14  22:00:00,45.0450821981,4.0781887106,6.15082100593,0.0,9.17985065927,19.4245,24.7866767437,0.0,16.6994,8.08727674367
 07/14  23:00:00,43.854711813,4.0781887106,4.19588043293,0.0,9.17985065927,19.4245,12.9642232942,0.0,8.3497,4.61452329419
 07/14  24:00:00,23.9665696445,4.0781887106,1.00505560012,0.0,4.58992532963,8.1892,7.44666428062,0.070149139468,3.33988,4.03663514115
 07/15  01:00:00,15.0464892438,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  02:00:00,15.0568767928,0.0,0.0,0.0,1.52997510988,7.4902,3.93194199488,0.0,3.33988,0.592061994881
 07/15  03:00:00,15.0635548315,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  04:00:00,15.254687421,0.0,0.0,0.0,1.52997510988,7.4902,3.93194791429,0.0,3.33988,0.592067914294
 07/15  05:00:00,23.165801547,4.0781887106,0.0615787472487,0.0,4.58992532963,8.1892,8.6380204587,0.268320458703,8.3497,0.02
 07/15  06:00:00,35.9640944378,4.0781887106,0.0880079233412,0.0,9.17985065927,19.4245,19.5862478813,0.0,16.6994,2.88684788134
 07/15  07:00:00,47.771638278,4.0781887106,5.52273216324,0.0,9.17985065927,26.9147,27.9363217699,0.0,25.0491,2.8872217699
 07/15  08:00:00,49.9395770529,4.0781887106,7.67623519148,0.0,9.17985065927,26.9147,36.286270363,0.0,33.3988,2.88747036302
 07/15  09:00:00,42.5039659304,4.0781887106,7.71631266683,0.0,9.17985065927,19.4245,34.2988599143,0.0,25.0491,9.24975991435
 07/15  10:00:00,51.4359680881,4.0781887106,9.14436958505,0.0,9.17985065927,26.9147,50.4133229555,0.0,41.7485,8.66482295548
 07/15  11:00:00,56.9789922452,4.0781887106,13.9431626044,0.0,9.17985065927,26.9147,50.9961294622,0.0,41.7485,9.24762946219
 07/15  12:00:00,59.3330237334,4.0781887106,16.9234355917,0.0,9.17985065927,26.9147,50.997871692,0.0,41.7485,9.24937169203
 07/15  13:00:00,53.1531425702,4.0781887106,18.2879052521,0.0,9.17985065927,19.4245,41.4870165152,0.0,33.3988,8.08821651521
 07/15  14:00:00,53.7660784887,4.0781887106,18.8823362942,0.0,9.17985065927,19.4245,32.5544410798,0.0,25.0491,7.50534107979
 07/15  15:00:00,54.8802015364,4.0781887106,19.9833083395,0.0,9.17985065927,19.4245,40.90370328,0.0,33.3988,7.50490328003
 07/15  16:00:00,66.1596247505,4.0781887106,23.7675029432,0.0,9.17985065927,26.9147,56.4462238309,0.0,50.0982,6.34802383085
 07/15  17:00:00,67.4943830587,4.0781887106,25.1020756281,0.0,9.17985065927,26.9147,57.6037307984,0.0,50.0982,7.5055307984
 07/15  18:00:00,68.7400278922,4.0781887106,26.3625023165,0.0,9.17985065927,26.9147,59.9321719502,0.0,50.0982,9.83397195024
 07/15  19:00:00,59.6789737411,4.0781887106,24.649316848,0.0,9.17985065927,19.4245,43.8102722289,0.0,33.3988,10.4114722289
 07/15  20:00:00,58.3236863311,4.0781887106,21.2144913345,0.0,9.17985065927,19.4245,42.647578896,0.0,33.3988,9.24877889599
 07/15  21:00:00,58.6494800687,4.0781887106,19.5332531768,0.0,9.17985065927,19.4245,34.8829996087,0.0,25.0491,9.83389960874
 07/15  22:00:00,56.0924142694,4.0781887106,17.1277301068,0.0,9.17985065927,19.4245,24.2054574994,0.0,16.6994,7.50605749945
 07/15  23:00:00,54.0848475235,4.0781887106,14.3526885821,0.0,9.17985065927,19.4245,14.1181147606,0.0,8.3497,5.76841476058
 07/15  24:00:00,31.2222605794,4.0781887106,8.19200256525,0.0,4.58992532963,8.1892,7.37624306699,0.0,3.33988,4.03636306699
 07/16  01:00:00,15.122473809,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  02:00:00,15.1414093626,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  03:00:00,15.148369195,0.0,0.0,0.0,1.52997510988,7.4902,3.93194956372,0.0,3.33988,0.59206956372
 07/16  04:00:00,15.3264798945,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  05:00:00,25.1311962113,4.0781887106,1.9735896119,0.0,4.58992532963,8.1892,9.09473881831,0.152963348778,8.3497,0.59207546953
 07/16  06:00:00,38.8045384028,4.0781887106,2.89904693136,0.0,9.17985065927,19.4245,19.5865899634,0.0,16.6994,2.88718996342
 07/16  07:00:00,54.1738670823,4.0781887106,11.8972838599,0.0,9.17985065927,26.9147,27.9363449259,0.0,25.0491,2.88724492587
 07/16  08:00:00,58.4570756091,4.0781887106,16.154397122,0.0,9.17985065927,26.9147,36.2861708522,0.0,33.3988,2.8873708522
 07/16  09:00:00,48.5723011635,4.0781887106,13.7493850951,0.0,9.17985065927,19.4245,27.9365964361,0.0,25.0491,2.88749643609
 07/16  10:00:00,59.9324785098,4.0781887106,17.6108156098,0.0,9.17985065927,26.9147,50.9971753298,0.0,41.7485,9.24867532979
 07/16  11:00:00,66.5308725805,4.0781887106,23.4469246077,0.0,9.17985065927,26.9147,50.9978365384,0.0,41.7485,9.24933653843
 07/16  12:00:00,68.4410208127,4.0781887106,25.9818243356,0.0,9.17985065927,26.9147,49.2539468023,0.0,41.7485,7.5054468023
 07/16  13:00:00,60.5312735192,4.0781887106,25.6335185775,0.0,9.17985065927,19.4245,40.904053153,0.0,33.3988,7.50525315299
 07/16  14:00:00,61.3443258605,4.0781887106,26.4249315632,0.0,9.17985065927,19.4245,30.8174794561,0.0,25.0491,5.76837945613
 07/16  15:00:00,62.6866931258,4.0781887106,27.7466125179,0.0,9.17985065927,19.4245,38.5913988642,0.0,33.3988,5.1925988642
 07/16  16:00:00,71.9581599228,4.0781887106,29.5267150406,0.0,9.17985065927,26.9147,55.8663352105,0.0,50.0982,5.76813521049
 07/16  17:00:00,72.2605296451,4.0781887106,29.8285710491,0.0,9.17985065927,26.9147,57.604221287,0.0,50.0982,7.50602128696
 07/16  18:00:00,71.7729978302,4.0781887106,29.3394423414,0.0,9.17985065927,26.9147,59.3462865884,0.0,50.0982,9.24808658842
 07/16  19:00:00,63.2879368381,4.0781887106,28.137555209,0.0,9.17985065927,19.4245,42.6468634172,0.0,33.3988,9.2480634172
 07/16  20:00:00,62.4870399789,4.0781887106,25.2684445236,0.0,9.17985065927,19.4245,40.9048774208,0.0,33.3988,7.50607742079
 07/16  21:00:00,59.1887946719,4.0781887106,20.0371294132,0.0,9.17985065927,19.4245,33.72238358,0.0,25.0491,8.67328358005
