Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/16  22:00:00,56.1031948104,4.0781887106,17.1124269621,0.0,9.17985065927,19.4245,24.2044744487,0.0,16.6994,7.50507444873
 07/16  23:00:00,56.3296978035,4.0781887106,16.5711502511,0.0,9.17985065927,19.4245,12.3867890804,0.0,8.3497,4.03708908042
 07/16  24:00:00,34.7223434771,4.0781887106,11.6648471257,0.0,4.58992532963,8.1892,7.95421891425,0.0,3.33988,4.61433891425
 07/17  01:00:00,15.1518850188,0.0,0.0,0.0,1.52997510988,7.4902,3.93196593453,0.0,3.33988,0.592085934527
 07/17  02:00:00,15.1788107493,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  03:00:00,15.1917789913,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  04:00:00,15.3907454377,0.0,0.0,0.0,1.52997510988,7.4902,3.93197181471,0.0,3.33988,0.592091814708
 07/17  05:00:00,32.179733246,4.0781887106,8.95070608388,0.0,4.58992532963,8.1892,8.59750521909,0.22780521909,8.3497,0.02
 07/17  06:00:00,46.5693293902,4.0781887106,10.5906881558,0.0,9.17985065927,19.4245,19.980383631,0.0,16.6994,3.28098363095
 07/17  07:00:00,58.6129389503,4.0781887106,16.2780925321,0.0,9.17985065927,26.9147,35.6485442885,0.0,25.0491,10.5994442885
 07/17  08:00:00,61.6890098942,4.0781887106,19.3326603064,0.0,9.17985065927,26.9147,43.8104688924,0.0,33.3988,10.4116688924
 07/17  09:00:00,56.1060474825,4.0781887106,21.2131485087,0.0,9.17985065927,19.4245,33.1378657753,0.0,25.0491,8.08876577525
 07/17  10:00:00,67.0729308398,4.0781887106,24.66343948,0.0,9.17985065927,26.9147,49.25458428,0.0,41.7485,7.50608428002
 07/17  11:00:00,72.0503122424,4.0781887106,28.9135985833,0.0,9.17985065927,26.9147,49.8357167023,0.0,41.7485,8.08721670225
 07/17  12:00:00,72.5880740072,4.0781887106,30.0724163318,0.0,9.17985065927,26.9147,49.2536206044,0.0,41.7485,7.50512060436
 07/17  13:00:00,65.7539967236,4.0781887106,30.8115406775,0.0,9.17985065927,19.4245,40.3229933987,0.0,33.3988,6.92419339868
 07/17  14:00:00,66.136718533,4.0781887106,31.1950598696,0.0,9.17985065927,19.4245,30.2425272872,0.0,25.0491,5.19342728721
 07/17  15:00:00,66.1509735778,4.0781887106,31.2096508339,0.0,9.17985065927,19.4245,39.1666666096,0.0,33.3988,5.76786660962
 07/17  16:00:00,74.3002155791,4.0781887106,31.8681535266,0.0,9.17985065927,26.9147,55.8666210247,0.0,50.0982,5.76842102469
 07/17  17:00:00,73.8122217502,4.0781887106,31.3788726903,0.0,9.17985065927,26.9147,57.6027527502,0.0,50.0982,7.50455275017
 07/17  18:00:00,73.0843669712,4.0781887106,30.6500626476,0.0,9.17985065927,26.9147,59.9315194622,0.0,50.0982,9.83331946221
 07/17  19:00:00,64.117847907,4.0781887106,28.9614449794,0.0,9.17985065927,19.4245,44.3950417568,0.0,33.3988,10.9962417568
 07/17  20:00:00,64.5564451535,4.0781887106,27.3182213852,0.0,9.17985065927,19.4245,42.647570946,0.0,33.3988,9.24877094604
 07/17  21:00:00,63.3972548758,4.0781887106,24.1827619089,0.0,9.17985065927,19.4245,34.8820723514,0.0,25.0491,9.83297235136
 07/17  22:00:00,59.3322131476,4.0781887106,20.3208855265,0.0,9.17985065927,19.4245,25.3637869287,0.0,16.6994,8.6643869287
 07/17  23:00:00,55.8783762358,4.0781887106,16.1212887197,0.0,9.17985065927,19.4245,12.9627814083,0.0,8.3497,4.6130814083
 07/17  24:00:00,33.8229819131,4.0781887106,10.7630296148,0.0,4.58992532963,8.1892,6.8029652625,0.0,3.33988,3.4630852625
 07/18  01:00:00,15.150801493,0.0,0.0,0.0,1.52997510988,7.4902,3.93197231467,0.0,3.33988,0.592092314665
 07/18  02:00:00,15.1663500652,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  03:00:00,15.1754032405,0.0,0.0,0.0,1.52997510988,7.4902,3.93196346928,0.0,3.33988,0.59208346928
 07/18  04:00:00,16.0580690411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  05:00:00,29.1468651602,4.0781887106,5.28720240923,0.0,4.58992532963,8.1892,9.10414208413,0.162352732299,8.3497,0.592089351832
 07/18  06:00:00,43.1535447157,4.0781887106,6.8918500936,0.0,9.17985065927,19.4245,19.5864644872,0.0,16.6994,2.8870644872
 07/18  07:00:00,55.9491592333,4.0781887106,13.6335441462,0.0,9.17985065927,26.9147,36.0456629702,0.0,25.0491,10.9965629702
 07/18  08:00:00,59.5759758096,4.0781887106,17.2333930294,0.0,9.17985065927,26.9147,43.232554192,0.0,33.3988,9.83375419195
 07/18  09:00:00,55.5008068049,4.0781887106,20.6131501808,0.0,9.17985065927,19.4245,33.1383005243,0.0,25.0491,8.08920052433
 07/18  10:00:00,66.5033531471,4.0781887106,24.0940255589,0.0,9.17985065927,26.9147,49.2547542386,0.0,41.7485,7.50625423861
 07/18  11:00:00,71.714230358,4.0781887106,28.5775166989,0.0,9.17985065927,26.9147,50.4138657784,0.0,41.7485,8.66536577836
 07/18  12:00:00,72.4670637225,4.0781887106,29.9512666429,0.0,9.17985065927,26.9147,48.6783131961,0.0,41.7485,6.92981319615
 07/18  13:00:00,65.3328427771,4.0781887106,30.3914713909,0.0,9.17985065927,19.4245,40.322692487,0.0,33.3988,6.92389248701
 07/18  14:00:00,64.6625323799,4.0781887106,29.722047602,0.0,9.17985065927,19.4245,30.2414891889,0.0,25.0491,5.19238918888
 07/18  15:00:00,65.0603707229,4.0781887106,30.1199246725,0.0,9.17985065927,19.4245,39.1669308638,0.0,33.3988,5.76813086379
 07/18  16:00:00,73.7272183213,4.0781887106,31.2957021201,0.0,9.17985065927,26.9147,55.8665439375,0.0,50.0982,5.76834393749
 07/18  17:00:00,73.522608758,4.0781887106,31.0897140152,0.0,9.17985065927,26.9147,57.602909553,0.0,50.0982,7.50470955301
 07/18  18:00:00,73.081370858,4.0781887106,30.6473664666,0.0,9.17985065927,26.9147,59.9319703944,0.0,50.0982,9.83377039443
 07/18  19:00:00,64.4232664858,4.0781887106,29.4801621021,0.0,9.17985065927,19.4245,44.3968377071,0.0,33.3988,10.9980377071
 07/18  20:00:00,65.095076799,4.0781887106,28.0518515511,0.0,9.17985065927,19.4245,42.6469322749,0.0,33.3988,9.24813227488
 07/18  21:00:00,64.762881164,4.0781887106,25.7221704696,0.0,9.17985065927,19.4245,34.8819768658,0.0,25.0491,9.83287686584
 07/18  22:00:00,60.9851890727,4.0781887106,21.9724127261,0.0,9.17985065927,19.4245,25.3636463135,0.0,16.6994,8.66424631351
 07/18  23:00:00,57.9472050984,4.0781887106,18.1772271272,0.0,9.17985065927,19.4245,12.9629271921,0.0,8.3497,4.61322719206
 07/18  24:00:00,35.2691263317,4.0781887106,12.2013147399,0.0,4.58992532963,8.1892,6.80257665057,0.0,3.33988,3.46269665057
 07/19  01:00:00,15.1563909353,0.0,0.0,0.0,1.52997510988,7.4902,3.93197227598,0.0,3.33988,0.592092275976
 07/19  02:00:00,15.1801501642,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  03:00:00,15.1856654533,0.0,0.0,0.0,1.52997510988,7.4902,3.931926451,0.0,3.33988,0.592046450996
 07/19  04:00:00,15.3780220341,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  05:00:00,31.2192353628,4.0781887106,8.00487694517,0.0,4.58992532963,8.1892,9.16117618143,0.219423787841,8.3497,0.592052393593
 07/19  06:00:00,45.6752784745,4.0781887106,9.71144306595,0.0,9.17985065927,19.4245,19.5862228837,0.0,16.6994,2.88682288375
 07/19  07:00:00,57.8484107184,4.0781887106,15.5273231524,0.0,9.17985065927,26.9147,36.0460101674,0.0,25.0491,10.9969101674
 07/19  08:00:00,61.9216720674,4.0781887106,19.5704363919,0.0,9.17985065927,26.9147,43.2325216963,0.0,33.3988,9.83372169629
 07/19  09:00:00,55.8108089245,4.0781887106,20.9262915036,0.0,9.17985065927,19.4245,33.1379768264,0.0,25.0491,8.08887682639
 07/19  10:00:00,66.0243028633,4.0781887106,23.6279804181,0.0,9.17985065927,26.9147,49.2547692666,0.0,41.7485,7.50626926657
 07/19  11:00:00,70.4291122318,4.0781887106,27.3048308485,0.0,9.17985065927,26.9147,50.4124116008,0.0,41.7485,8.66391160076
 07/19  12:00:00,71.5603909761,4.0781887106,29.0476194419,0.0,9.17985065927,26.9147,48.6785380652,0.0,41.7485,6.9300380652
 07/19  13:00:00,64.7466416911,4.0781887106,29.805078439,0.0,9.17985065927,19.4245,40.3224562113,0.0,33.3988,6.9236562113
 07/19  14:00:00,64.4055962314,4.0781887106,29.4650068056,0.0,9.17985065927,19.4245,30.2421343604,0.0,25.0491,5.19303436044
 07/19  15:00:00,64.4119239784,4.0781887106,29.4715008109,0.0,9.17985065927,19.4245,39.1664309186,0.0,33.3988,5.76763091859
 07/19  16:00:00,72.942993723,4.0781887106,30.5126423891,0.0,9.17985065927,26.9147,55.8664696184,0.0,50.0982,5.76826961844
 07/19  17:00:00,72.6153854453,4.0781887106,30.1854377535,0.0,9.17985065927,26.9147,57.6038771604,0.0,50.0982,7.50567716041
 07/19  18:00:00,71.9955787168,4.0781887106,29.5643412436,0.0,9.17985065927,26.9147,59.9319389069,0.0,50.0982,9.8337389069
 07/19  19:00:00,63.7117077413,4.0781887106,28.5658327985,0.0,9.17985065927,19.4245,44.3958444466,0.0,33.3988,10.9970444466
 07/19  20:00:00,63.7668441466,4.0781887106,26.5934989637,0.0,9.17985065927,19.4245,42.6475233237,0.0,33.3988,9.24872332367
 07/19  21:00:00,61.6149073823,4.0781887106,22.4524050629,0.0,9.17985065927,19.4245,34.8824028349,0.0,25.0491,9.83330283494
 07/19  22:00:00,57.9802728077,4.0781887106,18.9807951428,0.0,9.17985065927,19.4245,24.7870334914,0.0,16.6994,8.08763349143
 07/19  23:00:00,55.3963249398,4.0781887106,15.6402371761,0.0,9.17985065927,19.4245,13.5384420518,0.0,8.3497,5.18874205177
 07/19  24:00:00,32.6228828176,4.0781887106,9.57182514902,0.0,4.58992532963,8.1892,6.80246081178,0.0,3.33988,3.46258081178
 07/20  01:00:00,15.135634175,0.0,0.0,0.0,1.52997510988,7.4902,3.93196717638,0.0,3.33988,0.592087176379
 07/20  02:00:00,15.1423704575,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  03:00:00,15.1376752837,0.0,0.0,0.0,1.52997510988,7.4902,3.9319730655,0.0,3.33988,0.592093065497
 07/20  04:00:00,15.3256130432,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  05:00:00,26.1142156883,4.0781887106,2.95592145382,0.0,4.58992532963,8.1892,9.16026406955,0.218516844652,8.3497,0.592047224895
 07/20  06:00:00,41.1494047566,4.0781887106,4.17671666785,0.0,9.17985065927,19.4245,19.5860722866,0.0,16.6994,2.88667228658
 07/20  07:00:00,53.9821291262,4.0781887106,11.6856646524,0.0,9.17985065927,26.9147,35.4664967162,0.0,25.0491,10.4173967162
 07/20  08:00:00,58.4831571004,4.0781887106,16.1541504323,0.0,9.17985065927,26.9147,43.8099132392,0.0,33.3988,10.4111132392
 07/20  09:00:00,53.312838594,4.0781887106,18.4385981941,0.0,9.17985065927,19.4245,33.1379473088,0.0,25.0491,8.08884730882
 07/20  10:00:00,64.1181855262,4.0781887106,21.722251828,0.0,9.17985065927,26.9147,49.2547056463,0.0,41.7485,7.5062056463
 07/20  11:00:00,70.9660166708,4.0781887106,27.8319903308,0.0,9.17985065927,26.9147,49.8363880714,0.0,41.7485,8.0878880714
 07/20  12:00:00,71.8067433351,4.0781887106,29.2907908631,0.0,9.17985065927,26.9147,49.2528101328,0.0,41.7485,7.50431013282
 07/20  13:00:00,64.4745121806,4.0781887106,29.5335552867,0.0,9.17985065927,19.4245,39.7473492037,0.0,33.3988,6.34854920374
 07/20  14:00:00,63.6833699252,4.0781887106,28.7428512664,0.0,9.17985065927,19.4245,30.816323922,0.0,25.0491,5.76722392197
 07/20  15:00:00,63.179935627,4.0781887106,28.2397136047,0.0,9.17985065927,19.4245,39.1669773092,0.0,33.3988,5.76817730925
 07/20  16:00:00,72.3299610368,4.0781887106,29.8994967892,0.0,9.17985065927,26.9147,55.2913101762,0.0,50.0982,5.1931101762
 07/20  17:00:00,72.6410368929,4.0781887106,30.2094192716,0.0,9.17985065927,26.9147,57.6037777235,0.0,50.0982,7.50557772354
 07/20  18:00:00,72.211402325,4.0781887106,29.7786570991,0.0,9.17985065927,26.9147,60.5080778581,0.0,50.0982,10.4098778581
 07/20  19:00:00,63.7950888656,4.0781887106,28.6407116255,0.0,9.17985065927,19.4245,43.8175694888,0.0,33.3988,10.4187694888
 07/20  20:00:00,63.8019616499,4.0781887106,26.6208092351,0.0,9.17985065927,19.4245,42.6469107709,0.0,33.3988,9.24811077094
 07/20  21:00:00,61.596500872,4.0781887106,22.4341541183,0.0,9.17985065927,19.4245,35.4587259611,0.0,25.0491,10.4096259611
 07/20  22:00:00,57.9147067152,4.0781887106,18.9151333399,0.0,9.17985065927,19.4245,24.7866506005,0.0,16.6994,8.08725060051
 07/20  23:00:00,55.1452145124,4.0781887106,15.3901089098,0.0,9.17985065927,19.4245,12.9639882059,0.0,8.3497,4.61428820588
 07/20  24:00:00,32.9296617803,4.0781887106,9.87696076973,0.0,4.58992532963,8.1892,7.37669224413,0.0,3.33988,4.03681224413
 07/21  01:00:00,15.1400330953,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  02:00:00,15.1626437225,0.0,0.0,0.0,1.52997510988,7.4902,3.93194277361,0.0,3.33988,0.592062773609
 07/21  03:00:00,15.1682509509,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  04:00:00,16.0460264593,0.0,0.0,0.0,1.52997510988,7.4902,3.93194869178,0.0,3.33988,0.592068691783
 07/21  05:00:00,29.7979449915,4.0781887106,5.92190647377,0.0,4.58992532963,8.1892,8.59266380238,0.222963802385,8.3497,0.02
 07/21  06:00:00,44.5509680255,4.0781887106,7.22294643501,0.0,9.17985065927,19.4245,19.5859071188,0.0,16.6994,2.88650711885
 07/21  07:00:00,56.4748898215,4.0781887106,14.1591754153,0.0,9.17985065927,26.9147,36.0458869318,0.0,25.0491,10.9967869318
 07/21  08:00:00,60.7034372029,4.0781887106,18.3605033087,0.0,9.17985065927,26.9147,43.2319112015,0.0,33.3988,9.83311120148
 07/21  09:00:00,55.9902763924,4.0781887106,21.1023047355,0.0,9.17985065927,19.4245,33.7143936479,0.0,25.0491,8.66529364792
 07/21  10:00:00,67.3541836874,4.0781887106,24.94471204,0.0,9.17985065927,26.9147,48.6783078287,0.0,41.7485,6.92980782866
 07/21  11:00:00,71.938532155,4.0781887106,28.8018184959,0.0,9.17985065927,26.9147,50.4131900364,0.0,41.7485,8.66469003644
 07/21  12:00:00,72.9266610776,4.0781887106,30.4107673871,0.0,9.17985065927,26.9147,48.6783176985,0.0,41.7485,6.92981769853
 07/21  13:00:00,66.3638234746,4.0781887106,31.4217073653,0.0,9.17985065927,19.4245,40.322337441,0.0,33.3988,6.92353744102
 07/21  14:00:00,65.592162644,4.0781887106,30.6513003371,0.0,9.17985065927,19.4245,30.2421125441,0.0,25.0491,5.19301254412
 07/21  15:00:00,64.6690172397,4.0781887106,29.7292317687,0.0,9.17985065927,19.4245,39.1672124248,0.0,33.3988,5.76841242479
 07/21  16:00:00,73.6004702928,4.0781887106,31.1704133247,0.0,9.17985065927,26.9147,55.8659712045,0.0,50.0982,5.76777120451
 07/21  17:00:00,73.7901746069,4.0781887106,31.3597814056,0.0,9.17985065927,26.9147,57.6034762874,0.0,50.0982,7.50527628739
 07/21  18:00:00,73.3660494119,4.0781887106,30.9343149245,0.0,9.17985065927,26.9147,59.9314527244,0.0,50.0982,9.83325272443
 07/21  19:00:00,64.6227021144,4.0781887106,29.6822152573,0.0,9.17985065927,19.4245,44.3957624692,0.0,33.3988,10.9969624692
 07/21  20:00:00,64.3829996739,4.0781887106,27.3784700039,0.0,9.17985065927,19.4245,42.6469551548,0.0,33.3988,9.24815515477
 07/21  21:00:00,63.2516725213,4.0781887106,24.2176818848,0.0,9.17985065927,19.4245,34.8813799245,0.0,25.0491,9.83227992453
 07/21  22:00:00,59.6445725778,4.0781887106,20.6284708385,0.0,9.17985065927,19.4245,24.7871875587,0.0,16.6994,8.08778755865
 07/21  23:00:00,57.2585674095,4.0781887106,17.4792708315,0.0,9.17985065927,19.4245,12.9649606956,0.0,8.3497,4.61526069563
 07/21  24:00:00,34.615498417,4.0781887106,11.5455014791,0.0,4.58992532963,8.1892,7.37674138427,0.0,3.33988,4.03686138427
 07/22  01:00:00,15.1606827568,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  02:00:00,15.1809508353,0.0,0.0,0.0,1.52997510988,7.4902,3.9319560407,0.0,3.33988,0.592076040697
 07/22  03:00:00,15.1899412197,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  04:00:00,15.3737903254,0.0,0.0,0.0,1.52997510988,7.4902,3.93196193778,0.0,3.33988,0.592081937782
 07/22  05:00:00,29.6355958214,4.0781887106,6.43050837412,0.0,4.58992532963,8.1892,8.60288826913,0.23318826913,8.3497,0.02
 07/22  06:00:00,45.2697754221,4.0781887106,8.24851578758,0.0,9.17985065927,19.4245,19.5857154083,0.0,16.6994,2.88631540835
 07/22  07:00:00,56.7059812823,4.0781887106,14.3852379453,0.0,9.17985065927,26.9147,27.9359207701,0.0,25.0491,2.88682077009
 07/22  08:00:00,60.6090493491,4.0781887106,18.2579261267,0.0,9.17985065927,26.9147,36.8597746014,0.0,33.3988,3.46097460136
 07/22  09:00:00,54.820480842,4.0781887106,19.9197839067,0.0,9.17985065927,19.4245,33.7214382152,0.0,25.0491,8.6723382152
 07/22  10:00:00,64.0353207433,4.0781887106,21.6219768813,0.0,9.17985065927,26.9147,50.4135575291,0.0,41.7485,8.66505752913
 07/22  11:00:00,70.5823710339,4.0781887106,27.4456573742,0.0,9.17985065927,26.9147,50.4201269612,0.0,41.7485,8.67162696117
 07/22  12:00:00,72.3497072749,4.0781887106,29.8365003561,0.0,9.17985065927,26.9147,50.9970123489,0.0,41.7485,9.24851234886
 07/22  13:00:00,64.331186961,4.0781887106,29.3921717937,0.0,9.17985065927,19.4245,41.4863030081,0.0,33.3988,8.08750300807
 07/22  14:00:00,64.4628553581,4.0781887106,29.5240808609,0.0,9.17985065927,19.4245,32.5544928512,0.0,25.0491,7.5053928512
 07/22  15:00:00,65.2956825955,4.0781887106,30.3566308623,0.0,9.17985065927,19.4245,40.9042047877,0.0,33.3988,7.50540478774
 07/22  16:00:00,74.9704915806,4.0781887106,32.5403707385,0.0,9.17985065927,26.9147,56.4459653545,0.0,50.0982,6.34776535448
 07/22  17:00:00,74.2503540144,4.0781887106,31.8203309819,0.0,9.17985065927,26.9147,57.6033746549,0.0,50.0982,7.50517465494
 07/22  18:00:00,73.1543502309,4.0781887106,30.7384006656,0.0,9.17985065927,26.9147,59.9312084176,0.0,50.0982,9.83300841759
 07/22  19:00:00,64.950571535,4.0781887106,29.8502123787,0.0,9.17985065927,19.4245,43.8089220652,0.0,33.3988,10.4101220652
 07/22  20:00:00,63.7680047797,4.0781887106,26.571204152,0.0,9.17985065927,19.4245,42.0701803541,0.0,33.3988,8.6713803541
 07/22  21:00:00,62.6694366073,4.0781887106,23.4828307041,0.0,9.17985065927,19.4245,35.458762339,0.0,25.0491,10.409662339
 07/22  22:00:00,59.7409248509,4.0781887106,20.7206016223,0.0,9.17985065927,19.4245,24.2039307131,0.0,16.6994,7.50453071306
 07/22  23:00:00,56.8994434624,4.0781887106,17.1231039406,0.0,9.17985065927,19.4245,13.5421742716,0.0,8.3497,5.19247427164
 07/22  24:00:00,33.1440990793,4.0781887106,10.0793986928,0.0,4.58992532963,8.1892,7.37660368617,0.0,3.33988,4.03672368617
 07/23  01:00:00,15.1466476549,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  02:00:00,15.1611254965,0.0,0.0,0.0,1.52997510988,7.4902,3.93195987846,0.0,3.33988,0.592079878464
 07/23  03:00:00,15.1689513106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  04:00:00,15.3639004336,0.0,0.0,0.0,1.52997510988,7.4902,3.93193992474,0.0,3.33988,0.592059924743
 07/23  05:00:00,28.6220482374,4.0781887106,5.4250265827,0.0,4.58992532963,8.1892,8.60045924721,0.230759247207,8.3497,0.02
 07/23  06:00:00,43.2423755431,4.0781887106,6.23669834617,0.0,9.17985065927,19.4245,19.5861034339,0.0,16.6994,2.88670343387
 07/23  07:00:00,54.3448820208,4.0781887106,12.0304558641,0.0,9.17985065927,26.9147,27.936224355,0.0,25.0491,2.88712435496
 07/23  08:00:00,58.4286994694,4.0781887106,16.0784214896,0.0,9.17985065927,26.9147,36.2860380904,0.0,33.3988,2.8872380904
 07/23  09:00:00,51.0394945891,4.0781887106,16.1397044607,0.0,9.17985065927,19.4245,27.9365052881,0.0,25.0491,2.88740528808
 07/23  10:00:00,63.5742024606,4.0781887106,21.1536224631,0.0,9.17985065927,26.9147,50.9973096876,0.0,41.7485,9.24880968758
 07/23  11:00:00,68.0868245489,4.0781887106,24.9501108892,0.0,9.17985065927,26.9147,50.9975996994,0.0,41.7485,9.24909969943
 07/23  12:00:00,70.9181862022,4.0781887106,28.4046103877,0.0,9.17985065927,26.9147,49.2538626964,0.0,41.7485,7.50536269644
 07/23  13:00:00,63.4396549684,4.0781887106,28.5012601186,0.0,9.17985065927,19.4245,40.3276437539,0.0,33.3988,6.92884375393
 07/23  14:00:00,62.3068674084,4.0781887106,27.3684705964,0.0,9.17985065927,19.4245,30.8172231553,0.0,25.0491,5.7681231553
 07/23  15:00:00,61.5069984201,4.0781887106,26.5682464389,0.0,9.17985065927,19.4245,39.1668640238,0.0,33.3988,5.76806402378
 07/23  16:00:00,71.6489775791,4.0781887106,29.2201012212,0.0,9.17985065927,26.9147,55.8657501834,0.0,50.0982,5.76755018341
 07/23  17:00:00,73.2838279575,4.0781887106,30.8557052612,0.0,9.17985065927,26.9147,57.0277215284,0.0,50.0982,6.92952152838
 07/23  18:00:00,73.1459294729,4.0781887106,30.7723693762,0.0,9.17985065927,26.9147,59.3466244914,0.0,50.0982,9.24842449138
 07/23  19:00:00,63.8988145325,4.0781887106,28.7991221325,0.0,9.17985065927,19.4245,42.6471462713,0.0,33.3988,9.24834627125
 07/23  20:00:00,62.1350564294,4.0781887106,24.9402124466,0.0,9.17985065927,19.4245,40.9045101022,0.0,33.3988,7.50571010223
 07/23  21:00:00,57.9354668651,4.0781887106,18.7588908469,0.0,9.17985065927,19.4245,33.7191342938,0.0,25.0491,8.67003429383
 07/23  22:00:00,55.1213530901,4.0781887106,16.1142406563,0.0,9.17985065927,19.4245,24.2036324899,0.0,16.6994,7.50423248988
 07/23  23:00:00,54.8096565031,4.0781887106,15.0438794272,0.0,9.17985065927,19.4245,12.3866113657,0.0,8.3497,4.03691136575
 07/23  24:00:00,33.7080119754,4.0781887106,10.6425238579,0.0,4.58992532963,8.1892,7.95347980409,0.0,3.33988,4.61359980409
 07/24  01:00:00,15.1532956839,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  02:00:00,15.1681075594,0.0,0.0,0.0,1.52997510988,7.4902,3.93192508662,0.0,3.33988,0.592045086623
 07/24  03:00:00,15.176867659,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  04:00:00,15.3664454762,0.0,0.0,0.0,1.52997510988,7.4902,3.93193102806,0.0,3.33988,0.592051028063
 07/24  05:00:00,29.83291865,4.0781887106,6.62816379244,0.0,4.58992532963,8.1892,8.5964453075,0.226745307497,8.3497,0.02
 07/24  06:00:00,44.0284723983,4.0781887106,7.02619186599,0.0,9.17985065927,19.4245,19.5863121752,0.0,16.6994,2.88691217518
 07/24  07:00:00,56.1447192934,4.0781887106,13.834105528,0.0,9.17985065927,26.9147,36.0451346923,0.0,25.0491,10.9960346923
 07/24  08:00:00,60.8008164587,4.0781887106,18.4578913009,0.0,9.17985065927,26.9147,43.2314918107,0.0,33.3988,9.83269181072
 07/24  09:00:00,56.8666332765,4.0781887106,21.9786043107,0.0,9.17985065927,19.4245,33.7139195844,0.0,25.0491,8.66481958444
 07/24  10:00:00,67.9731557629,4.0781887106,25.563530324,0.0,9.17985065927,26.9147,48.6783296875,0.0,41.7485,6.92982968747
 07/24  11:00:00,72.1119147953,4.0781887106,28.9752011362,0.0,9.17985065927,26.9147,50.4129541863,0.0,41.7485,8.66445418634
 07/24  12:00:00,72.5150097235,4.0781887106,29.9986720336,0.0,9.17985065927,26.9147,48.6779743523,0.0,41.7485,6.92947435234
 07/24  13:00:00,65.2689698841,4.0781887106,30.3279041797,0.0,9.17985065927,19.4245,40.3218506635,0.0,33.3988,6.92305066353
 07/24  14:00:00,63.8538404836,4.0781887106,28.914144763,0.0,9.17985065927,19.4245,30.2418200566,0.0,25.0491,5.19272005657
 07/24  15:00:00,63.413005168,4.0781887106,28.4738911204,0.0,9.17985065927,19.4245,39.1663481481,0.0,33.3988,5.76754814808
 07/24  16:00:00,73.0397017281,4.0781887106,30.6099844424,0.0,9.17985065927,26.9147,55.8665484908,0.0,50.0982,5.76834849081
 07/24  17:00:00,73.1883801259,4.0781887106,30.7572552715,0.0,9.17985065927,26.9147,57.027401758,0.0,50.0982,6.92920175804
 07/24  18:00:00,72.6864792391,4.0781887106,30.2548326816,0.0,9.17985065927,26.9147,60.5080309553,0.0,50.0982,10.4098309553
 07/24  19:00:00,64.6816620985,4.0781887106,29.5249750522,0.0,9.17985065927,19.4245,43.8178533607,0.0,33.3988,10.4190533607
 07/24  20:00:00,64.9829829124,4.0781887106,27.7832500903,0.0,9.17985065927,19.4245,42.6475167766,0.0,33.3988,9.24871677656
 07/24  21:00:00,62.2417233783,4.0781887106,23.0695440387,0.0,9.17985065927,19.4245,35.4595788398,0.0,25.0491,10.4104788398
 07/24  22:00:00,58.5858730744,4.0781887106,19.5785142761,0.0,9.17985065927,19.4245,24.7870509696,0.0,16.6994,8.08765096956
 07/24  23:00:00,57.2168495661,4.0781887106,17.4378100155,0.0,9.17985065927,19.4245,12.9632954561,0.0,8.3497,4.61359545611
 07/24  24:00:00,34.5937378171,4.0781887106,11.5237385227,0.0,4.58992532963,8.1892,7.3764248376,0.0,3.33988,4.0365448376
 07/25  01:00:00,15.152752677,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  02:00:00,15.1679959675,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  03:00:00,15.1845728877,0.0,0.0,0.0,1.52997510988,7.4902,3.93195602165,0.0,3.33988,0.592076021652
 07/25  04:00:00,16.0848470727,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  05:00:00,31.0427481518,4.0781887106,7.13925655069,0.0,4.58992532963,8.1892,9.17298499865,0.231203081451,8.3497,0.592081917204
 07/25  06:00:00,45.9696735456,4.0781887106,8.62104359655,0.0,9.17985065927,19.4245,19.5866073846,0.0,16.6994,2.88720738464
 07/25  07:00:00,57.3482173048,4.0781887106,15.0190406152,0.0,9.17985065927,26.9147,36.04529255,0.0,25.0491,10.99619255
 07/25  08:00:00,61.1238165246,4.0781887106,18.7678822739,0.0,9.17985065927,26.9147,43.2308300303,0.0,33.3988,9.83203003034
 07/25  09:00:00,56.0605851942,4.0781887106,21.1600104385,0.0,9.17985065927,19.4245,33.1371364329,0.0,25.0491,8.0880364329
 07/25  10:00:00,66.5530424342,4.0781887106,24.131498916,0.0,9.17985065927,26.9147,49.2544574888,0.0,41.7485,7.50595748881
 07/25  11:00:00,71.8493278518,4.0781887106,28.7126141927,0.0,9.17985065927,26.9147,49.8362122708,0.0,41.7485,8.08771227077
 07/25  12:00:00,72.441538121,4.0781887106,29.9277356362,0.0,9.17985065927,26.9147,49.2532894164,0.0,41.7485,7.50478941638
 07/25  13:00:00,64.3068302276,4.0781887106,29.3669357917,0.0,9.17985065927,19.4245,39.7462660817,0.0,33.3988,6.34746608166
 07/25  14:00:00,63.9963669771,4.0781887106,29.0569739324,0.0,9.17985065927,19.4245,30.8170494734,0.0,25.0491,5.7679494734
 07/25  15:00:00,63.4234029816,4.0781887106,28.484212426,0.0,9.17985065927,19.4245,38.5915693285,0.0,33.3988,5.19276932845
 07/25  16:00:00,72.834226495,4.0781887106,30.4047698062,0.0,9.17985065927,26.9147,55.8658834438,0.0,50.0982,5.7676834438
 07/25  17:00:00,73.2710037452,4.0781887106,30.8413910019,0.0,9.17985065927,26.9147,57.6033983427,0.0,50.0982,7.50519834275
 07/25  18:00:00,72.6387582944,4.0781887106,30.2101218064,0.0,9.17985065927,26.9147,59.9306577256,0.0,50.0982,9.83245772565
 07/25  19:00:00,64.2344745716,4.0781887106,29.3474395441,0.0,9.17985065927,19.4245,44.3947187609,0.0,33.3988,10.9959187609
 07/25  20:00:00,64.3335465464,4.0781887106,27.3397106286,0.0,9.17985065927,19.4245,42.6465633179,0.0,33.3988,9.24776331794
 07/25  21:00:00,62.3369869452,4.0781887106,23.3106676465,0.0,9.17985065927,19.4245,34.8814110378,0.0,25.0491,9.83231103777
 07/25  22:00:00,59.0436592667,4.0781887106,20.031959903,0.0,9.17985065927,19.4245,24.7867448097,0.0,16.6994,8.08734480968
 07/25  23:00:00,55.6606498376,4.0781887106,15.9031648541,0.0,9.17985065927,19.4245,12.9650552849,0.0,8.3497,4.61535528494
 07/25  24:00:00,33.0032124707,4.0781887106,9.94893354513,0.0,4.58992532963,8.1892,7.3767496403,0.0,3.33988,4.0368696403
 07/26  01:00:00,15.1482100251,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  02:00:00,15.1692039327,0.0,0.0,0.0,1.52997510988,7.4902,3.93195792621,0.0,3.33988,0.59207792621
 07/26  03:00:00,15.1783570845,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  04:00:00,15.3655254911,0.0,0.0,0.0,1.52997510988,7.4902,3.9319638203,0.0,3.33988,0.592083820301
 07/26  05:00:00,30.3350469579,4.0781887106,7.12775235775,0.0,4.58992532963,8.1892,8.59368891286,0.223988912856,8.3497,0.02
 07/26  06:00:00,45.0091510747,4.0781887106,7.99657008034,0.0,9.17985065927,19.4245,19.5856893583,0.0,16.6994,2.88628935826
 07/26  07:00:00,55.5809026517,4.0781887106,13.2737620047,0.0,9.17985065927,26.9147,36.0462462706,0.0,25.0491,10.9971462706
 07/26  08:00:00,59.5615668038,4.0781887106,17.2240691847,0.0,9.17985065927,26.9147,43.232041868,0.0,33.3988,9.83324186797
 07/26  09:00:00,53.7751967668,4.0781887106,18.8959518694,0.0,9.17985065927,19.4245,33.7140102168,0.0,25.0491,8.66491021678
 07/26  10:00:00,63.2831021267,4.0781887106,20.9035403533,0.0,9.17985065927,26.9147,48.6783544784,0.0,41.7485,6.92985447841
 07/26  11:00:00,69.3362661955,4.0781887106,26.2250344524,0.0,9.17985065927,26.9147,50.4129452106,0.0,41.7485,8.66444521062
 07/26  12:00:00,69.8963839464,4.0781887106,27.4089491312,0.0,9.17985065927,26.9147,48.6778727778,0.0,41.7485,6.92937277784
 07/26  13:00:00,61.0645496307,4.0781887106,26.1418747979,0.0,9.17985065927,19.4245,39.7461533955,0.0,33.3988,6.34735339553
 07/26  14:00:00,60.2956285904,4.0781887106,25.3576254757,0.0,9.17985065927,19.4245,30.8171395202,0.0,25.0491,5.76803952018
 07/26  15:00:00,59.6862204215,4.0781887106,24.7467810364,0.0,9.17985065927,19.4245,39.1664039444,0.0,33.3988,5.7676039444
 07/26  16:00:00,70.2494721418,4.0781887106,27.8196568986,0.0,9.17985065927,26.9147,55.2913559932,0.0,50.0982,5.19315599322
 07/26  17:00:00,72.3577418456,4.0781887106,29.927896203,0.0,9.17985065927,26.9147,57.6025676031,0.0,50.0982,7.50436760313
 07/26  18:00:00,71.6263060687,4.0781887106,29.1948656896,0.0,9.17985065927,26.9147,59.9308462972,0.0,50.0982,9.83264629719
 07/26  19:00:00,63.3507073504,4.0781887106,28.239552965,0.0,9.17985065927,19.4245,44.3947908152,0.0,33.3988,10.9959908152
 07/26  20:00:00,63.8484928683,4.0781887106,26.6665071138,0.0,9.17985065927,19.4245,42.6466425446,0.0,33.3988,9.24784254463
 07/26  21:00:00,62.2058674126,4.0781887106,23.0303261444,0.0,9.17985065927,19.4245,34.8815681714,0.0,25.0491,9.83246817137
 07/26  22:00:00,58.9676578472,4.0781887106,19.9627739291,0.0,9.17985065927,19.4245,25.3635061995,0.0,16.6994,8.66410619954
 07/26  23:00:00,56.3128281623,4.0781887106,16.5646262688,0.0,9.17985065927,19.4245,12.9628003271,0.0,8.3497,4.61310032713
 07/26  24:00:00,34.406628025,4.0781887106,11.3510256847,0.0,4.58992532963,8.1892,6.80239583539,0.0,3.33988,3.46251583539
 07/27  01:00:00,15.1524794473,0.0,0.0,0.0,1.52997510988,7.4902,3.93195806311,0.0,3.33988,0.592078063107
 07/27  02:00:00,15.1809142564,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  03:00:00,15.1932738855,0.0,0.0,0.0,1.52997510988,7.4902,3.93193810866,0.0,3.33988,0.592058108661
 07/27  04:00:00,15.3817796032,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  05:00:00,31.0212301715,4.0781887106,7.80041025214,0.0,4.58992532963,8.1892,9.16861402218,0.226849989516,8.3497,0.592064032667
 07/27  06:00:00,46.5960839743,4.0781887106,9.56917166351,0.0,9.17985065927,19.4245,19.5862584127,0.0,16.6994,2.88685841269
 07/27  07:00:00,57.4356264334,4.0781887106,15.1144132934,0.0,9.17985065927,26.9147,35.46682798,0.0,25.0491,10.41772798
 07/27  08:00:00,60.5810872594,4.0781887106,18.2382198378,0.0,9.17985065927,26.9147,43.8087060654,0.0,33.3988,10.4099060654
 07/27  09:00:00,54.8720719462,4.0781887106,19.9924539304,0.0,9.17985065927,19.4245,33.137119958,0.0,25.0491,8.088019958
 07/27  10:00:00,64.6195976895,4.0781887106,22.2233341427,0.0,9.17985065927,26.9147,49.2543437973,0.0,41.7485,7.5058437973
 07/27  11:00:00,71.2838520369,4.0781887106,28.1471383778,0.0,9.17985065927,26.9147,49.8366210913,0.0,41.7485,8.08812109125
 07/27  12:00:00,71.9091681518,4.0781887106,29.3945021912,0.0,9.17985065927,26.9147,49.2540590783,0.0,41.7485,7.50555907832
 07/27  13:00:00,64.2394492456,4.0781887106,29.2991784275,0.0,9.17985065927,19.4245,39.7467419694,0.0,33.3988,6.34794196936
 07/27  14:00:00,63.8210968691,4.0781887106,28.8815742868,0.0,9.17985065927,19.4245,30.2414973457,0.0,25.0491,5.19239734568
 07/27  15:00:00,63.5573680963,4.0781887106,28.6177763274,0.0,9.17985065927,19.4245,39.1671685073,0.0,33.3988,5.76836850726
 07/27  16:00:00,72.5311769873,4.0781887106,30.1012373968,0.0,9.17985065927,26.9147,55.8661979531,0.0,50.0982,5.76799795308
 07/27  17:00:00,72.5983154633,4.0781887106,30.1680909895,0.0,9.17985065927,26.9147,57.0273200716,0.0,50.0982,6.92912007157
 07/27  18:00:00,71.9022387993,4.0781887106,29.4710926919,0.0,9.17985065927,26.9147,60.5085428897,0.0,50.0982,10.4103428897
 07/27  19:00:00,62.7876633473,4.0781887106,27.6656404916,0.0,9.17985065927,19.4245,43.816378239,0.0,33.3988,10.417578239
 07/27  20:00:00,62.8251585796,4.0781887106,25.6478992219,0.0,9.17985065927,19.4245,42.6470487531,0.0,33.3988,9.24824875307
 07/27  21:00:00,61.6286080856,4.0781887106,22.4539128545,0.0,9.17985065927,19.4245,34.8820084099,0.0,25.0491,9.83290840989
 07/27  22:00:00,58.8512701097,4.0781887106,19.8394824622,0.0,9.17985065927,19.4245,25.3631330541,0.0,16.6994,8.66373305415
 07/27  23:00:00,56.4237267891,4.0781887106,16.6550118283,0.0,9.17985065927,19.4245,12.9628989212,0.0,8.3497,4.61319892116
 07/27  24:00:00,34.7298161267,4.0781887106,11.6620910595,0.0,4.58992532963,8.1892,6.80281699021,0.0,3.33988,3.46293699021
 07/28  01:00:00,15.1555911254,0.0,0.0,0.0,1.52997510988,7.4902,3.93197080191,0.0,3.33988,0.592090801912
 07/28  02:00:00,15.1791659264,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  03:00:00,15.1927621549,0.0,0.0,0.0,1.52997510988,7.4902,3.93195457807,0.0,3.33988,0.592074578074
 07/28  04:00:00,16.1013525666,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  05:00:00,32.9807648066,4.0781887106,9.04809185012,0.0,4.58992532963,8.1892,9.15524892476,0.213468448852,8.3497,0.592080475908
 07/28  06:00:00,47.3767950935,4.0781887106,10.0190210375,0.0,9.17985065927,19.4245,19.5866062812,0.0,16.6994,2.88720628115
 07/28  07:00:00,58.4215908942,4.0781887106,16.0919055441,0.0,9.17985065927,26.9147,36.045496922,0.0,25.0491,10.996396922
 07/28  08:00:00,61.2676227839,4.0781887106,18.9197207759,0.0,9.17985065927,26.9147,43.2304815647,0.0,33.3988,9.83168156465
 07/28  09:00:00,54.068237175,4.0781887106,19.1970930071,0.0,9.17985065927,19.4245,33.1370849156,0.0,25.0491,8.08798491562
 07/28  10:00:00,64.0358181402,4.0781887106,21.652915596,0.0,9.17985065927,26.9147,49.2529292902,0.0,41.7485,7.50442929019
 07/28  11:00:00,70.6315743522,4.0781887106,27.4989504663,0.0,9.17985065927,26.9147,49.8351299379,0.0,41.7485,8.08662993787
 07/28  12:00:00,71.8782057555,4.0781887106,29.3629900824,0.0,9.17985065927,26.9147,49.2539314756,0.0,41.7485,7.50543147555
 07/28  13:00:00,64.6227772613,4.0781887106,29.6811730311,0.0,9.17985065927,19.4245,39.7470817191,0.0,33.3988,6.34828171908
 07/28  14:00:00,64.4993048794,4.0781887106,29.5585879633,0.0,9.17985065927,19.4245,30.2417906369,0.0,25.0491,5.19269063694
 07/28  15:00:00,63.8262911627,4.0781887106,28.8853146939,0.0,9.17985065927,19.4245,39.1666932716,0.0,33.3988,5.76789327161
 07/28  16:00:00,71.5962233696,4.0781887106,29.165593222,0.0,9.17985065927,26.9147,55.8658134689,0.0,50.0982,5.76761346891
 07/28  17:00:00,70.8792314859,4.0781887106,28.4563544939,0.0,9.17985065927,26.9147,57.027370607,0.0,50.0982,6.92917060695
 07/28  18:00:00,69.563166382,4.0781887106,27.1665863907,0.0,9.17985065927,26.9147,60.5077162559,0.0,50.0982,10.4095162559
 07/28  19:00:00,59.7056249925,4.0781887106,24.8383012964,0.0,9.17985065927,19.4245,44.3955274353,0.0,33.3988,10.9967274353
 07/28  20:00:00,57.8534915835,4.0781887106,20.9654082425,0.0,9.17985065927,19.4245,42.0705132891,0.0,33.3988,8.6717132891
 07/28  21:00:00,54.4161819453,4.0781887106,15.4867688381,0.0,9.17985065927,19.4245,35.4576891969,0.0,25.0491,10.4085891969
 07/28  22:00:00,51.0594660335,4.0781887106,12.133400395,0.0,9.17985065927,19.4245,24.786430657,0.0,16.6994,8.08703065704
 07/28  23:00:00,48.6908079576,4.0781887106,8.99559397341,0.0,9.17985065927,19.4245,12.9629760096,0.0,8.3497,4.61327600962
 07/28  24:00:00,27.6669658415,4.0781887106,4.66805403857,0.0,4.58992532963,8.1892,6.83835791325,0.0360885708093,3.33988,3.46238934244
 07/29  01:00:00,15.0945178908,0.0,0.0,0.0,1.52997510988,7.4902,3.93197457324,0.0,3.33988,0.592094573244
 07/29  02:00:00,15.1137851399,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  03:00:00,15.1215633141,0.0,0.0,0.0,1.52997510988,7.4902,3.93196573456,0.0,3.33988,0.592085734561
 07/29  04:00:00,15.3037632593,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  05:00:00,25.4939857178,4.0781887106,2.33652294172,0.0,4.58992532963,8.1892,9.1298833957,0.188091781012,8.3497,0.592091614691
 07/29  06:00:00,41.4991602271,4.0781887106,4.52240248277,0.0,9.17985065927,19.4245,19.5859628173,0.0,16.6994,2.88656281726
 07/29  07:00:00,53.9071394822,4.0781887106,11.6265120774,0.0,9.17985065927,26.9147,27.9357424078,0.0,25.0491,2.88664240778
 07/29  08:00:00,57.6993215205,4.0781887106,15.3969565457,0.0,9.17985065927,26.9147,36.2859410103,0.0,33.3988,2.88714101031
 07/29  09:00:00,51.5933288647,4.0781887106,16.7536553704,0.0,9.17985065927,19.4245,34.2955985234,0.0,25.0491,9.24649852335
 07/29  10:00:00,63.0559139666,4.0781887106,20.6987440677,0.0,9.17985065927,26.9147,49.8369050287,0.0,41.7485,8.08840502869
 07/29  11:00:00,69.4969762745,4.0781887106,26.3976792589,0.0,9.17985065927,26.9147,50.9971141966,0.0,41.7485,9.24861419658
 07/29  12:00:00,70.2251131203,4.0781887106,27.7422444132,0.0,9.17985065927,26.9147,50.4198999434,0.0,41.7485,8.67139994336
 07/29  13:00:00,63.9818040879,4.0781887106,29.0452459851,0.0,9.17985065927,19.4245,42.0628979376,0.0,33.3988,8.66409793757
 07/29  14:00:00,65.0984334669,4.0781887106,30.1562235036,0.0,9.17985065927,19.4245,31.9771516294,0.0,25.0491,6.92805162939
 07/29  15:00:00,64.9583795596,4.0781887106,30.0161639822,0.0,9.17985065927,19.4245,40.9032179112,0.0,33.3988,7.50441791119
 07/29  16:00:00,72.8977705793,4.0781887106,30.4646489171,0.0,9.17985065927,26.9147,56.4457084498,0.0,50.0982,6.34750844984
 07/29  17:00:00,72.5863016703,4.0781887106,30.1525331622,0.0,9.17985065927,26.9147,57.6033637272,0.0,50.0982,7.5051637272
 07/29  18:00:00,72.3709282123,4.0781887106,29.9367663824,0.0,9.17985065927,26.9147,59.9311049417,0.0,50.0982,9.83290494168
 07/29  19:00:00,64.3323330055,4.0781887106,29.1748136912,0.0,9.17985065927,19.4245,43.2308285769,0.0,33.3988,9.8320285769
 07/29  20:00:00,65.0878981189,4.0781887106,27.8568181653,0.0,9.17985065927,19.4245,42.6467128738,0.0,33.3988,9.24791287376
 07/29  21:00:00,65.5518153402,4.0781887106,26.3318714838,0.0,9.17985065927,19.4245,34.8814224372,0.0,25.0491,9.8323224372
 07/29  22:00:00,62.9929740814,4.0781887106,23.9507765174,0.0,9.17985065927,19.4245,24.2044910246,0.0,16.6994,7.50509102464
 07/29  23:00:00,58.4693413166,4.0781887106,18.7115169729,0.0,9.17985065927,19.4245,14.1178643739,0.0,8.3497,5.76816437388
 07/29  24:00:00,34.1218667524,4.0781887106,11.0677471597,0.0,4.58992532963,8.1892,6.80302292236,0.0,3.33988,3.46314292236
 07/30  01:00:00,15.1509908376,0.0,0.0,0.0,1.52997510988,7.4902,3.93195909717,0.0,3.33988,0.592079097166
 07/30  02:00:00,15.1713092067,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  03:00:00,15.1795317554,0.0,0.0,0.0,1.52997510988,7.4902,3.9319649894,0.0,3.33988,0.592084989398
 07/30  04:00:00,15.3652615364,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  05:00:00,30.3129715185,4.0781887106,7.10499627084,0.0,4.58992532963,8.1892,8.59359547729,0.22389547729,8.3497,0.02
 07/30  06:00:00,46.10843926,4.0781887106,9.08572569566,0.0,9.17985065927,19.4245,20.1596302341,0.0,16.6994,3.46023023413
 07/30  07:00:00,58.6703783997,4.0781887106,16.3405068022,0.0,9.17985065927,26.9147,27.9364151928,0.0,25.0491,2.88731519283
 07/30  08:00:00,61.4741586043,4.0781887106,19.1260430664,0.0,9.17985065927,26.9147,36.2861488536,0.0,33.3988,2.88734885365
 07/30  09:00:00,52.8715135144,4.0781887106,17.9916472448,0.0,9.17985065927,19.4245,27.9365642368,0.0,25.0491,2.88746423684
 07/30  10:00:00,64.7877275624,4.0781887106,22.3994160084,0.0,9.17985065927,26.9147,50.4202902125,0.0,41.7485,8.67179021245
 07/30  11:00:00,67.6577923569,4.0781887106,24.5554738211,0.0,9.17985065927,26.9147,50.9968181961,0.0,41.7485,9.24831819606
 07/30  12:00:00,70.6537144153,4.0781887106,28.1554993927,0.0,9.17985065927,26.9147,49.2530955429,0.0,41.7485,7.50459554293
 07/30  13:00:00,64.1399245607,4.0781887106,29.1983507502,0.0,9.17985065927,19.4245,40.9032580221,0.0,33.3988,7.50445802211
 07/30  14:00:00,63.8774277991,4.0781887106,28.936303933,0.0,9.17985065927,19.4245,30.2419092193,0.0,25.0491,5.19280921926
 07/30  15:00:00,64.4575034932,4.0781887106,29.5167853382,0.0,9.17985065927,19.4245,39.1668484444,0.0,33.3988,5.76804844439
 07/30  16:00:00,73.2906440742,4.0781887106,30.859729576,0.0,9.17985065927,26.9147,55.8665911352,0.0,50.0982,5.76839113517
 07/30  17:00:00,72.8328412152,4.0781887106,30.4020540579,0.0,9.17985065927,26.9147,57.0278200621,0.0,50.0982,6.92962006215
 07/30  18:00:00,72.1933769108,4.0781887106,29.7613829221,0.0,9.17985065927,26.9147,59.3463507275,0.0,50.0982,9.24815072749
 07/30  19:00:00,63.4172361314,4.0781887106,28.2634372191,0.0,9.17985065927,19.4245,42.6465679449,0.0,33.3988,9.24776794487
 07/30  20:00:00,63.5275756881,4.0781887106,26.3458010026,0.0,9.17985065927,19.4245,40.3286618617,0.0,33.3988,6.92986186166
 07/30  21:00:00,61.3758321424,4.0781887106,22.2101443598,0.0,9.17985065927,19.4245,34.2973241557,0.0,25.0491,9.24822415571
 07/30  22:00:00,57.5116777146,4.0781887106,18.5088019462,0.0,9.17985065927,19.4245,24.2046159311,0.0,16.6994,7.5052159311
 07/30  23:00:00,56.1205917793,4.0781887106,16.3616987399,0.0,9.17985065927,19.4245,11.8124114025,0.0,8.3497,3.46271140254
 07/30  24:00:00,33.9224920971,4.0781887106,10.8592024626,0.0,4.58992532963,8.1892,7.95551092548,0.0,3.33988,4.61563092548
 07/31  01:00:00,15.1518678558,0.0,0.0,0.0,1.52997510988,7.4902,3.9319751145,0.0,3.33988,0.592095114496
 07/31  02:00:00,15.1739841006,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  03:00:00,15.1802016781,0.0,0.0,0.0,1.52997510988,7.4902,3.93197364471,0.0,3.33988,0.592093644712
 07/31  04:00:00,15.3652784135,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  05:00:00,29.8057887736,4.0781887106,6.60147402549,0.0,4.58992532963,8.1892,9.16379141403,0.222043622239,8.3497,0.592047791795
 07/31  06:00:00,45.4812120681,4.0781887106,8.45998437676,0.0,9.17985065927,19.4245,19.5863924237,0.0,16.6994,2.88699242374
 07/31  07:00:00,56.9709702057,4.0781887106,14.6501466751,0.0,9.17985065927,26.9147,36.0455882976,0.0,25.0491,10.9964882976
 07/31  08:00:00,60.7144131733,4.0781887106,18.3715145353,0.0,9.17985065927,26.9147,43.2316965817,0.0,33.3988,9.8328965817
 07/31  09:00:00,55.0067327016,4.0781887106,20.1270836346,0.0,9.17985065927,19.4245,33.1382986638,0.0,25.0491,8.08919866383
 07/31  10:00:00,64.8386213369,4.0781887106,22.4503702462,0.0,9.17985065927,26.9147,49.254273648,0.0,41.7485,7.50577364801
 07/31  11:00:00,70.3711355919,4.0781887106,27.2482901802,0.0,9.17985065927,26.9147,49.83666528,0.0,41.7485,8.08816528004
 07/31  12:00:00,71.2104628464,4.0781887106,28.7001364503,0.0,9.17985065927,26.9147,49.2538349996,0.0,41.7485,7.5053349996
 07/31  13:00:00,63.7566031208,4.0781887106,28.8152575855,0.0,9.17985065927,19.4245,39.7466228144,0.0,33.3988,6.34782281441
 07/31  14:00:00,62.3417045075,4.0781887106,27.4016679616,0.0,9.17985065927,19.4245,30.2413705017,0.0,25.0491,5.19227050167
 07/31  15:00:00,62.1767950326,4.0781887106,27.2373540279,0.0,9.17985065927,19.4245,39.1665685023,0.0,33.3988,5.76776850227
 07/31  16:00:00,72.021296734,4.0781887106,29.5910269458,0.0,9.17985065927,26.9147,55.86601334,0.0,50.0982,5.76781333998
 07/31  17:00:00,72.3878172018,4.0781887106,29.9577592984,0.0,9.17985065927,26.9147,57.0269754963,0.0,50.0982,6.92877549632
 07/31  18:00:00,71.4938421366,4.0781887106,29.063172747,0.0,9.17985065927,26.9147,60.50806927,0.0,50.0982,10.40986927
 07/31  19:00:00,62.1483781697,4.0781887106,27.0261070917,0.0,9.17985065927,19.4245,43.8166235043,0.0,33.3988,10.4178235043
 07/31  20:00:00,61.3440033389,4.0781887106,24.1773760571,0.0,9.17985065927,19.4245,42.6468629116,0.0,33.3988,9.24806291164
 07/31  21:00:00,58.6783082891,4.0781887106,19.5188106756,0.0,9.17985065927,19.4245,34.8814827856,0.0,25.0491,9.83238278555
 07/31  22:00:00,56.4047358525,4.0781887106,17.4054934011,0.0,9.17985065927,19.4245,25.3626620114,0.0,16.6994,8.6632620114
 07/31  23:00:00,54.46213416,4.0781887106,14.7006567067,0.0,9.17985065927,19.4245,12.9620879667,0.0,8.3497,4.61238796673
 07/31  24:00:00,32.7487602231,4.0781887106,9.69062124965,0.0,4.58992532963,8.1892,6.80236742962,0.0,3.33988,3.46248742962
 08/01  01:00:00,15.1458863126,0.0,0.0,0.0,1.52997510988,7.4902,3.93195295638,0.0,3.33988,0.592072956378
 08/01  02:00:00,15.1644248286,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  03:00:00,15.1689398162,0.0,0.0,0.0,1.52997510988,7.4902,3.93195887364,0.0,3.33988,0.592078873645
 08/01  04:00:00,16.0524724552,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  05:00:00,28.2749673143,4.0781887106,4.42187943153,0.0,4.58992532963,8.1892,8.59826548337,0.228565483367,8.3497,0.02
 08/01  06:00:00,42.6517690476,4.0781887106,5.34887062338,0.0,9.17985065927,19.4245,20.1595834843,0.0,16.6994,3.46018348427
 08/01  07:00:00,54.2616928404,4.0781887106,11.9602960492,0.0,9.17985065927,26.9147,35.4661625294,0.0,25.0491,10.4170625294
 08/01  08:00:00,58.276845699,4.0781887106,15.9479032088,0.0,9.17985065927,26.9147,43.8088718128,0.0,33.3988,10.4100718128
 08/01  09:00:00,53.1902839593,4.0781887106,18.3160035618,0.0,9.17985065927,19.4245,33.1364865657,0.0,25.0491,8.08738656571
 08/01  10:00:00,65.2539125413,4.0781887106,22.8577541331,0.0,9.17985065927,26.9147,48.678408158,0.0,41.7485,6.92990815804
 08/01  11:00:00,70.7605522861,4.0781887106,27.6362709028,0.0,9.17985065927,26.9147,50.4119880977,0.0,41.7485,8.66348809773
 08/01  12:00:00,71.5576595719,4.0781887106,29.0434252498,0.0,9.17985065927,26.9147,48.6779873506,0.0,41.7485,6.92948735061
 08/01  13:00:00,64.1987651182,4.0781887106,29.2577935952,0.0,9.17985065927,19.4245,39.7462564378,0.0,33.3988,6.34745643783
 08/01  14:00:00,63.0832615471,4.0781887106,28.143521256,0.0,9.17985065927,19.4245,30.8167312857,0.0,25.0491,5.76763128569
 08/01  15:00:00,61.9244286435,4.0781887106,26.9849641703,0.0,9.17985065927,19.4245,39.1662728951,0.0,33.3988,5.76747289511
 08/01  16:00:00,71.8006765939,4.0781887106,29.3707812724,0.0,9.17985065927,26.9147,55.2909706516,0.0,50.0982,5.19277065157
 08/01  17:00:00,72.4567588916,4.0781887106,30.0264052204,0.0,9.17985065927,26.9147,57.6038768591,0.0,50.0982,7.50567685905
 08/01  18:00:00,71.974301907,4.0781887106,29.5428592515,0.0,9.17985065927,26.9147,59.9306560711,0.0,50.0982,9.83245607115
 08/01  19:00:00,63.0253848334,4.0781887106,28.1177996392,0.0,9.17985065927,19.4245,44.3953152317,0.0,33.3988,10.9965152317
 08/01  20:00:00,62.6246430901,4.0781887106,25.6609083692,0.0,9.17985065927,19.4245,42.646524934,0.0,33.3988,9.24772493397
 08/01  21:00:00,59.8903476707,4.0781887106,20.8911792765,0.0,9.17985065927,19.4245,34.8811930748,0.0,25.0491,9.83209307482
 08/01  22:00:00,56.5075477585,4.0781887106,17.520205494,0.0,9.17985065927,19.4245,24.7867627185,0.0,16.6994,8.08736271853
 08/01  23:00:00,54.7540541755,4.0781887106,14.9992939002,0.0,9.17985065927,19.4245,12.9646955059,0.0,8.3497,4.61499550592
 08/01  24:00:00,33.045876581,4.0781887106,9.99375080165,0.0,4.58992532963,8.1892,7.37663484315,0.0,3.33988,4.03675484315
 08/02  01:00:00,15.1459146611,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  02:00:00,15.1742923658,0.0,0.0,0.0,1.52997510988,7.4902,3.93195939376,0.0,3.33988,0.592079393757
 08/02  03:00:00,15.1889928358,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  04:00:00,15.3844297134,0.0,0.0,0.0,1.52997510988,7.4902,3.93196528552,0.0,3.33988,0.592085285517
 08/02  05:00:00,30.9719008261,4.0781887106,7.75937676238,0.0,4.58992532963,8.1892,8.58016548284,0.210465482836,8.3497,0.02
 08/02  06:00:00,46.7141210442,4.0781887106,9.69183016337,0.0,9.17985065927,19.4245,19.5861721803,0.0,16.6994,2.88677218031
 08/02  07:00:00,58.4765625911,4.0781887106,16.1552116723,0.0,9.17985065927,26.9147,36.0441007717,0.0,25.0491,10.9950007717
 08/02  08:00:00,61.2577340528,4.0781887106,18.9231568049,0.0,9.17985065927,26.9147,43.2322677291,0.0,33.3988,9.83346772914
 08/02  09:00:00,56.0386355927,4.0781887106,21.1637578425,0.0,9.17985065927,19.4245,33.137188812,0.0,25.0491,8.08808881199
 08/02  10:00:00,66.3615683151,4.0781887106,23.9730829069,0.0,9.17985065927,26.9147,49.2543301125,0.0,41.7485,7.50583011252
 08/02  11:00:00,70.3791770648,4.0781887106,27.2664678425,0.0,9.17985065927,26.9147,49.8362954152,0.0,41.7485,8.08779541517
 08/02  12:00:00,71.4454684764,4.0781887106,28.9358319266,0.0,9.17985065927,26.9147,49.2539709354,0.0,41.7485,7.50547093535
