Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/02  13:00:00,64.4552734363,4.0781887106,29.5135008769,0.0,9.17985065927,19.4245,39.7470415512,0.0,33.3988,6.34824155116
 08/02  14:00:00,63.6584796441,4.0781887106,28.7177391572,0.0,9.17985065927,19.4245,30.8165171608,0.0,25.0491,5.76741716081
 08/02  15:00:00,63.401836741,4.0781887106,28.4616525717,0.0,9.17985065927,19.4245,38.5912073942,0.0,33.3988,5.19240739418
 08/02  16:00:00,70.7820942266,4.0781887106,28.3603264154,0.0,9.17985065927,26.9147,55.8663545022,0.0,50.0982,5.76815450221
 08/02  17:00:00,68.7557979212,4.0781887106,26.382373308,0.0,9.17985065927,26.9147,57.6038081398,0.0,50.0982,7.50560813981
 08/02  18:00:00,67.9098980392,4.0781887106,25.5525762529,0.0,9.17985065927,26.9147,59.9312008263,0.0,50.0982,9.8330008263
 08/02  19:00:00,58.4737140385,4.0781887106,23.4063321163,0.0,9.17985065927,19.4245,44.3942884946,0.0,33.3988,10.9954884946
 08/02  20:00:00,59.0261630942,4.0781887106,20.8693671626,0.0,9.17985065927,19.4245,42.0703372706,0.0,33.3988,8.67153727064
 08/02  21:00:00,55.7459292986,4.0781887106,16.6540469998,0.0,9.17985065927,19.4245,35.458746842,0.0,25.0491,10.409646842
 08/02  22:00:00,53.2656749464,4.0781887106,14.3171607202,0.0,9.17985065927,19.4245,24.7864862996,0.0,16.6994,8.08708629963
 08/02  23:00:00,52.0518743446,4.0781887106,12.3323527865,0.0,9.17985065927,19.4245,12.9632703898,0.0,8.3497,4.61357038983
 08/02  24:00:00,29.4703379857,4.0781887106,6.45787596353,0.0,4.58992532963,8.1892,7.39044867116,0.0141227663207,3.33988,4.03644590484
 08/03  01:00:00,15.1021856959,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  02:00:00,15.1281684468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  03:00:00,15.129810059,0.0,0.0,0.0,1.52997510988,7.4902,3.93194381547,0.0,3.33988,0.592063815467
 08/03  04:00:00,15.2951265114,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  05:00:00,24.8977518639,4.0781887106,1.75013999108,0.0,4.58992532963,8.1892,9.13041577169,0.188646041279,8.3497,0.592069730415
 08/03  06:00:00,39.8770110616,4.0781887106,2.91339431247,0.0,9.17985065927,19.4245,19.5861000106,0.0,16.6994,2.88670001061
 08/03  07:00:00,49.9716676791,4.0781887106,7.70684773785,0.0,9.17985065927,26.9147,36.0433678579,0.0,25.0491,10.9942678579
 08/03  08:00:00,54.8360799842,4.0781887106,12.5313330812,0.0,9.17985065927,26.9147,43.2305818534,0.0,33.3988,9.83178185343
 08/03  09:00:00,49.6145085723,4.0781887106,14.7624314912,0.0,9.17985065927,19.4245,33.137412713,0.0,25.0491,8.08831271301
 08/03  10:00:00,59.9835882461,4.0781887106,17.6144226761,0.0,9.17985065927,26.9147,49.2538361298,0.0,41.7485,7.50533612978
 08/03  11:00:00,66.3143329609,4.0781887106,23.2031012179,0.0,9.17985065927,26.9147,49.8361357019,0.0,41.7485,8.08763570195
 08/03  12:00:00,69.3556023107,4.0781887106,26.861507449,0.0,9.17985065927,26.9147,49.2539543348,0.0,41.7485,7.50545433477
 08/03  13:00:00,59.4136664919,4.0781887106,24.4870228527,0.0,9.17985065927,19.4245,39.7471784709,0.0,33.3988,6.3483784709
 08/03  14:00:00,57.9423826007,4.0781887106,23.0051006475,0.0,9.17985065927,19.4245,30.2422177655,0.0,25.0491,5.19311776554
 08/03  15:00:00,57.4709698261,4.0781887106,22.5319229883,0.0,9.17985065927,19.4245,39.1662413808,0.0,33.3988,5.76744138075
 08/03  16:00:00,66.5663791089,4.0781887106,24.13711506,0.0,9.17985065927,26.9147,55.8661261788,0.0,50.0982,5.76792617881
 08/03  17:00:00,67.8169236699,4.0781887106,25.3880698177,0.0,9.17985065927,26.9147,57.0260295814,0.0,50.0982,6.92782958141
 08/03  18:00:00,69.0836098974,4.0781887106,26.700075893,0.0,9.17985065927,26.9147,60.507086832,0.0,50.0982,10.408886832
 08/03  19:00:00,59.0179155833,4.0781887106,23.9565953258,0.0,9.17985065927,19.4245,43.8170053873,0.0,33.3988,10.4182053873
 08/03  20:00:00,59.3701356776,4.0781887106,21.1836321548,0.0,9.17985065927,19.4245,42.6463610521,0.0,33.3988,9.24756105208
 08/03  21:00:00,54.7841803627,4.0781887106,15.6836087335,0.0,9.17985065927,19.4245,34.8812500815,0.0,25.0491,9.83215008153
 08/03  22:00:00,52.5718681378,4.0781887106,13.6166486926,0.0,9.17985065927,19.4245,24.7865295171,0.0,16.6994,8.08712951708
 08/03  23:00:00,50.9620977746,4.0781887106,11.2530710622,0.0,9.17985065927,19.4245,13.5382306554,0.0,8.3497,5.18853065536
 08/03  24:00:00,27.5019614706,4.0781887106,4.50090954427,0.0,4.58992532963,8.1892,6.82163914925,0.0188658715519,3.33988,3.4628932777
 08/04  01:00:00,15.0856092937,0.0,0.0,0.0,1.52997510988,7.4902,3.9319708388,0.0,3.33988,0.5920908388
 08/04  02:00:00,15.1100076554,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  03:00:00,15.1122480717,0.0,0.0,0.0,1.52997510988,7.4902,3.93192497307,0.0,3.33988,0.592044973075
 08/04  04:00:00,15.9450290149,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  05:00:00,24.4338479617,4.0781887106,0.657023981215,0.0,4.58992532963,8.1892,8.55218896961,0.18248896961,8.3497,0.02
 08/04  06:00:00,39.1985839806,4.0781887106,1.94118887508,0.0,9.17985065927,19.4245,19.5859825076,0.0,16.6994,2.88658250762
 08/04  07:00:00,52.0896085486,4.0781887106,9.80654661323,0.0,9.17985065927,26.9147,36.0458740561,0.0,25.0491,10.9967740561
 08/04  08:00:00,56.0933529595,4.0781887106,13.7695100352,0.0,9.17985065927,26.9147,43.2313775974,0.0,33.3988,9.83257759737
 08/04  09:00:00,51.1920324419,4.0781887106,16.3183063436,0.0,9.17985065927,19.4245,33.7138232678,0.0,25.0491,8.66472326782
 08/04  10:00:00,62.0340740457,4.0781887106,19.6384272003,0.0,9.17985065927,26.9147,48.6786433633,0.0,41.7485,6.93014336328
 08/04  11:00:00,66.556367218,4.0781887106,23.4320858347,0.0,9.17985065927,26.9147,49.8368301105,0.0,41.7485,8.08833011053
 08/04  12:00:00,69.7337028166,4.0781887106,27.2266743627,0.0,9.17985065927,26.9147,49.2538625507,0.0,41.7485,7.50536255073
 08/04  13:00:00,61.6804956642,4.0781887106,26.7413688296,0.0,9.17985065927,19.4245,39.7464022495,0.0,33.3988,6.34760224947
 08/04  14:00:00,60.0589309627,4.0781887106,25.1201620301,0.0,9.17985065927,19.4245,30.8163496812,0.0,25.0491,5.76724968122
 08/04  15:00:00,58.9684313491,4.0781887106,24.0294747753,0.0,9.17985065927,19.4245,39.166821296,0.0,33.3988,5.76802129604
 08/04  16:00:00,68.3441807883,4.0781887106,25.9150151277,0.0,9.17985065927,26.9147,55.290887486,0.0,50.0982,5.19268748596
 08/04  17:00:00,69.2015906215,4.0781887106,26.7729670349,0.0,9.17985065927,26.9147,57.6024725635,0.0,50.0982,7.5042725635
 08/04  18:00:00,71.1872401783,4.0781887106,28.7943728538,0.0,9.17985065927,26.9147,59.9314172131,0.0,50.0982,9.83321721312
 08/04  19:00:00,61.0689906553,4.0781887106,26.2038430783,0.0,9.17985065927,19.4245,44.3947344411,0.0,33.3988,10.9959344411
 08/04  20:00:00,60.9041154625,4.0781887106,22.8968478469,0.0,9.17985065927,19.4245,42.6467367106,0.0,33.3988,9.24793671064
 08/04  21:00:00,56.8253565073,4.0781887106,17.8465118213,0.0,9.17985065927,19.4245,34.8813260022,0.0,25.0491,9.83222600223
 08/04  22:00:00,52.8597523048,4.0781887106,13.9038774162,0.0,9.17985065927,19.4245,24.7865030901,0.0,16.6994,8.08710309011
 08/04  23:00:00,51.4591424135,4.0781887106,11.7399594027,0.0,9.17985065927,19.4245,12.9640839716,0.0,8.3497,4.6143839716
 08/04  24:00:00,29.2413605861,4.0781887106,6.22173777306,0.0,4.58992532963,8.1892,7.40571042785,0.0288461262272,3.33988,4.03698430162
 08/05  01:00:00,15.0897777813,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  02:00:00,15.1137783938,0.0,0.0,0.0,1.52997510988,7.4902,3.93193420365,0.0,3.33988,0.592054203651
 08/05  03:00:00,15.1234590869,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  04:00:00,15.2941559982,0.0,0.0,0.0,1.52997510988,7.4902,3.93196599717,0.0,3.33988,0.592085997171
 08/05  05:00:00,24.582293213,4.0781887106,1.43497532254,0.0,4.58992532963,8.1892,8.55538245427,0.185682454274,8.3497,0.02
 08/05  06:00:00,40.6290637387,4.0781887106,3.65432832653,0.0,9.17985065927,19.4245,19.5862755437,0.0,16.6994,2.88687554369
 08/05  07:00:00,53.9691675337,4.0781887106,11.6724709224,0.0,9.17985065927,26.9147,27.9360825733,0.0,25.0491,2.88698257331
 08/05  08:00:00,58.4540821243,4.0781887106,16.1248328387,0.0,9.17985065927,26.9147,36.2862477643,0.0,33.3988,2.88744776425
 08/05  09:00:00,52.9733045887,4.0781887106,18.0989767867,0.0,9.17985065927,19.4245,34.2973470889,0.0,25.0491,9.24824708886
 08/05  10:00:00,63.9943022619,4.0781887106,21.5982522983,0.0,9.17985065927,26.9147,49.8370542358,0.0,41.7485,8.08855423579
 08/05  11:00:00,70.175310645,4.0781887106,27.0510292611,0.0,9.17985065927,26.9147,50.9963601928,0.0,41.7485,9.24786019279
 08/05  12:00:00,71.1318225138,4.0781887106,28.6194379641,0.0,9.17985065927,26.9147,50.656317992,0.0,41.7485,8.90781799196
 08/05  13:00:00,62.3828506206,4.0781887106,27.4432552817,0.0,9.17985065927,19.4245,41.8246429794,0.0,33.3988,8.42584297943
 08/05  14:00:00,61.1089099833,4.0781887106,26.1700725824,0.0,9.17985065927,19.4245,31.9784085003,0.0,25.0491,6.92930850026
 08/05  15:00:00,62.2504708342,4.0781887106,27.3116850952,0.0,9.17985065927,19.4245,40.903035133,0.0,33.3988,7.504235133
 08/05  16:00:00,71.0273424092,4.0781887106,28.5980772824,0.0,9.17985065927,26.9147,56.4464134906,0.0,50.0982,6.34821349063
 08/05  17:00:00,69.8831927532,4.0781887106,27.4544472401,0.0,9.17985065927,26.9147,57.603585369,0.0,50.0982,7.50538536895
 08/05  18:00:00,70.9447094369,4.0781887106,28.5372018841,0.0,9.17985065927,26.9147,59.9310166197,0.0,50.0982,9.83281661975
 08/05  19:00:00,61.2294188858,4.0781887106,26.1417405322,0.0,9.17985065927,19.4245,43.2317451588,0.0,33.3988,9.83294515884
 08/05  20:00:00,59.7803352367,4.0781887106,21.5564444578,0.0,9.17985065927,19.4245,42.6464732787,0.0,33.3988,9.24767327868
 08/05  21:00:00,56.9969739254,4.0781887106,17.8578572048,0.0,9.17985065927,19.4245,34.8805832355,0.0,25.0491,9.83148323554
 08/05  22:00:00,53.4186203437,4.0781887106,14.456205762,0.0,9.17985065927,19.4245,24.2031154146,0.0,16.6994,7.50371541457
 08/05  23:00:00,51.7891884349,4.0781887106,12.0528994714,0.0,9.17985065927,19.4245,14.1174947656,0.0,8.3497,5.76779476563
 08/05  24:00:00,31.1453996451,4.0781887106,8.09797511859,0.0,4.58992532963,8.1892,6.80273532104,0.0,3.33988,3.46285532104
 08/06  01:00:00,15.1415177729,0.0,0.0,0.0,1.52997510988,7.4902,3.93194887192,0.0,3.33988,0.592068871925
 08/06  02:00:00,15.1558194501,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  03:00:00,15.155625554,0.0,0.0,0.0,1.52997510988,7.4902,3.9319547804,0.0,3.33988,0.5920747804
 08/06  04:00:00,15.3423325278,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  05:00:00,26.6020240202,4.0781887106,3.43511186435,0.0,4.58992532963,8.1892,8.55560071623,0.185900716233,8.3497,0.02
 08/06  06:00:00,41.3259040468,4.0781887106,4.34547952832,0.0,9.17985065927,19.4245,20.1595542925,0.0,16.6994,3.46015429253
 08/06  07:00:00,52.6178049567,4.0781887106,10.3175002552,0.0,9.17985065927,26.9147,27.9363420878,0.0,25.0491,2.88724208781
 08/06  08:00:00,56.1871097153,4.0781887106,13.8588762617,0.0,9.17985065927,26.9147,36.2860676901,0.0,33.3988,2.88726769007
 08/06  09:00:00,48.7503231461,4.0781887106,13.8851161641,0.0,9.17985065927,19.4245,27.9364751761,0.0,25.0491,2.88737517611
 08/06  10:00:00,61.4309946099,4.0781887106,19.04849245,0.0,9.17985065927,26.9147,50.4203685979,0.0,41.7485,8.6718685979
 08/06  11:00:00,65.4467011552,4.0781887106,22.3339919323,0.0,9.17985065927,26.9147,50.9962218375,0.0,41.7485,9.24772183747
 08/06  12:00:00,68.4898557826,4.0781887106,25.9857720739,0.0,9.17985065927,26.9147,49.25371629,0.0,41.7485,7.50521629004
 08/06  13:00:00,60.4187073958,4.0781887106,25.4795361043,0.0,9.17985065927,19.4245,40.3283086233,0.0,33.3988,6.92950862333
 08/06  14:00:00,59.3273300153,4.0781887106,24.3884938587,0.0,9.17985065927,19.4245,30.8167933374,0.0,25.0491,5.76769333742
 08/06  15:00:00,58.6730159748,4.0781887106,23.7343692325,0.0,9.17985065927,19.4245,39.1660215962,0.0,33.3988,5.76722159622
 08/06  16:00:00,67.6102758135,4.0781887106,25.1821274393,0.0,9.17985065927,26.9147,55.2908962103,0.0,50.0982,5.19269621034
 08/06  17:00:00,69.0963417969,4.0781887106,26.6683560715,0.0,9.17985065927,26.9147,57.6031621827,0.0,50.0982,7.50496218274
 08/06  18:00:00,67.5243950669,4.0781887106,25.1523328337,0.0,9.17985065927,26.9147,59.3462408518,0.0,50.0982,9.24804085179
 08/06  19:00:00,56.4357806175,4.0781887106,21.3535870108,0.0,9.17985065927,19.4245,42.6468450475,0.0,33.3988,9.24804504748
 08/06  20:00:00,57.1202388045,4.0781887106,18.9089619928,0.0,9.17985065927,19.4245,40.3281480127,0.0,33.3988,6.92934801267
 08/06  21:00:00,52.6807466798,4.0781887106,13.5506635974,0.0,9.17985065927,19.4245,34.296764917,0.0,25.0491,9.24766491702
 08/06  22:00:00,48.7334707689,4.0781887106,9.78489361655,0.0,9.17985065927,19.4245,24.2040639325,0.0,16.6994,7.50466393253
 08/06  23:00:00,47.8841194803,4.0781887106,8.17578984815,0.0,9.17985065927,19.4245,11.8131054525,0.0,8.3497,3.4634054525
 08/06  24:00:00,28.4551224193,4.0781887106,5.43703564145,0.0,4.58992532963,8.1892,7.95484804197,0.0,3.33988,4.61496804197
 08/07  01:00:00,15.1146710832,0.0,0.0,0.0,1.52997510988,7.4902,3.93197352049,0.0,3.33988,0.592093520493
 08/07  02:00:00,15.1331055392,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  03:00:00,15.1347592827,0.0,0.0,0.0,1.52997510988,7.4902,3.93194497542,0.0,3.33988,0.592064975425
 08/07  04:00:00,15.3001232083,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  05:00:00,23.951675644,4.0781887106,0.821908696455,0.0,4.58992532963,8.1892,9.14213581103,0.200364924932,8.3497,0.592070886099
 08/07  06:00:00,38.4790326305,4.0781887106,1.53119275092,0.0,9.17985065927,19.4245,19.5863635735,0.0,16.6994,2.88696357354
 08/07  07:00:00,50.264093725,4.0781887106,7.99558822209,0.0,9.17985065927,26.9147,35.4662515023,0.0,25.0491,10.4171515023
 08/07  08:00:00,55.125005857,4.0781887106,12.815160061,0.0,9.17985065927,26.9147,43.8076963223,0.0,33.3988,10.4088963223
 08/07  09:00:00,48.9253937459,4.0781887106,14.0817574082,0.0,9.17985065927,19.4245,33.1370520175,0.0,25.0491,8.08795201751
 08/07  10:00:00,58.7676829209,4.0781887106,16.4117710041,0.0,9.17985065927,26.9147,48.6783190696,0.0,41.7485,6.92981906956
 08/07  11:00:00,64.9373696074,4.0781887106,21.8380725924,0.0,9.17985065927,26.9147,50.412381046,0.0,41.7485,8.66388104596
 08/07  12:00:00,68.4814643867,4.0781887106,25.9994746346,0.0,9.17985065927,26.9147,48.6777412148,0.0,41.7485,6.92924121484
 08/07  13:00:00,58.0042297711,4.0781887106,23.0826932446,0.0,9.17985065927,19.4245,40.3221612636,0.0,33.3988,6.92336126356
 08/07  14:00:00,56.1483568734,4.0781887106,21.2114682875,0.0,9.17985065927,19.4245,30.2419495824,0.0,25.0491,5.19284958239
 08/07  15:00:00,55.57725657,4.0781887106,20.6391510596,0.0,9.17985065927,19.4245,39.1663732692,0.0,33.3988,5.7675732692
 08/07  16:00:00,65.5717198606,4.0781887106,23.1429738331,0.0,9.17985065927,26.9147,55.291886803,0.0,50.0982,5.19368680299
 08/07  17:00:00,67.5735926147,4.0781887106,25.1450183652,0.0,9.17985065927,26.9147,57.6031971481,0.0,50.0982,7.50499714812
 08/07  18:00:00,67.914405903,4.0781887106,25.5311077271,0.0,9.17985065927,26.9147,59.9312300774,0.0,50.0982,9.83303007739
 08/07  19:00:00,55.6578766286,4.0781887106,20.5965932772,0.0,9.17985065927,19.4245,44.3949339135,0.0,33.3988,10.9961339135
 08/07  20:00:00,55.0867220148,4.0781887106,16.9083797266,0.0,9.17985065927,19.4245,42.6469825803,0.0,33.3988,9.24818258029
 08/07  21:00:00,51.71796285,4.0781887106,12.6098185917,0.0,9.17985065927,19.4245,34.8818034505,0.0,25.0491,9.83270345053
 08/07  22:00:00,49.6353204679,4.0781887106,10.6850820209,0.0,9.17985065927,19.4245,24.7867314595,0.0,16.6994,8.08733145946
 08/07  23:00:00,49.7057630964,4.0781887106,9.98386351091,0.0,9.17985065927,19.4245,12.9649897368,0.0,8.3497,4.61528973676
 08/07  24:00:00,29.2296421081,4.0781887106,6.20699035956,0.0,4.58992532963,8.1892,7.37687821481,0.0,3.33988,4.03699821481
 08/08  01:00:00,15.0954074774,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  02:00:00,15.1194159808,0.0,0.0,0.0,1.52997510988,7.4902,3.93194156436,0.0,3.33988,0.592061564363
 08/08  03:00:00,15.1373314802,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  04:00:00,15.9957087561,0.0,0.0,0.0,1.52997510988,7.4902,3.93194748446,0.0,3.33988,0.592067484461
 08/08  05:00:00,27.5234378114,4.0781887106,3.68982138319,0.0,4.58992532963,8.1892,8.56764639563,0.197946395632,8.3497,0.02
 08/08  06:00:00,42.8874404498,4.0781887106,5.58219505814,0.0,9.17985065927,19.4245,19.5863449519,0.0,16.6994,2.8869449519
 08/08  07:00:00,54.2584174508,4.0781887106,11.956400671,0.0,9.17985065927,26.9147,36.0454858254,0.0,25.0491,10.9963858254
 08/08  08:00:00,57.8100608455,4.0781887106,15.4809453917,0.0,9.17985065927,26.9147,43.2312204211,0.0,33.3988,9.83242042105
 08/08  09:00:00,52.0637030103,4.0781887106,17.1976061763,0.0,9.17985065927,19.4245,33.1381297192,0.0,25.0491,8.08902971924
 08/08  10:00:00,63.4688713234,4.0781887106,21.0776069692,0.0,9.17985065927,26.9147,49.2544574453,0.0,41.7485,7.5059574453
 08/08  11:00:00,69.34142985,4.0781887106,26.20740351,0.0,9.17985065927,26.9147,49.8366349739,0.0,41.7485,8.08813497392
 08/08  12:00:00,70.6319835442,4.0781887106,28.1182495906,0.0,9.17985065927,26.9147,49.2526671245,0.0,41.7485,7.50416712453
 08/08  13:00:00,62.3410698256,4.0781887106,27.4018556706,0.0,9.17985065927,19.4245,39.7470132575,0.0,33.3988,6.34821325746
 08/08  14:00:00,60.822416827,4.0781887106,25.8834268791,0.0,9.17985065927,19.4245,30.8174357801,0.0,25.0491,5.7683357801
 08/08  15:00:00,59.2925454544,4.0781887106,24.3538193696,0.0,9.17985065927,19.4245,39.1668801627,0.0,33.3988,5.76808016266
 08/08  16:00:00,70.1428366259,4.0781887106,27.7134668982,0.0,9.17985065927,26.9147,55.2907375399,0.0,50.0982,5.1925375399
 08/08  17:00:00,71.761970773,4.0781887106,29.332346177,0.0,9.17985065927,26.9147,57.6031749815,0.0,50.0982,7.50497498152
 08/08  18:00:00,71.1565089686,4.0781887106,28.7413980782,0.0,9.17985065927,26.9147,59.9308284753,0.0,50.0982,9.83262847527
 08/08  19:00:00,61.2452660594,4.0781887106,26.3807256231,0.0,9.17985065927,19.4245,44.3951748652,0.0,33.3988,10.9963748652
 08/08  20:00:00,61.8032892273,4.0781887106,23.7803074856,0.0,9.17985065927,19.4245,42.6452983923,0.0,33.3988,9.2464983923
 08/08  21:00:00,58.3492204647,4.0781887106,19.3404545017,0.0,9.17985065927,19.4245,34.8809823007,0.0,25.0491,9.83188230069
 08/08  22:00:00,55.2978767933,4.0781887106,16.3016328599,0.0,9.17985065927,19.4245,24.7867761493,0.0,16.6994,8.0873761493
 08/08  23:00:00,53.0601877903,4.0781887106,13.3078087678,0.0,9.17985065927,19.4245,12.9639183821,0.0,8.3497,4.61421838206
 08/08  24:00:00,31.3452357857,4.0781887106,8.29732694753,0.0,4.58992532963,8.1892,7.37648213502,0.0,3.33988,4.03660213502
 08/09  01:00:00,15.1400439863,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  02:00:00,15.1590125744,0.0,0.0,0.0,1.52997510988,7.4902,3.93196762195,0.0,3.33988,0.592087621954
 08/09  03:00:00,15.1591392032,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  04:00:00,15.3556058171,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  05:00:00,28.1443211853,4.0781887106,4.95814336668,0.0,4.58992532963,8.1892,9.14479572387,0.203002223204,8.3497,0.592093500661
 08/09  06:00:00,44.0425460316,4.0781887106,5.98373650977,0.0,9.17985065927,19.4245,19.5862915586,0.0,16.6994,2.88689155858
 08/09  07:00:00,53.9939435685,4.0781887106,11.6795065419,0.0,9.17985065927,26.9147,36.0442179102,0.0,25.0491,10.9951179102
 08/09  08:00:00,57.2994859823,4.0781887106,14.9661287212,0.0,9.17985065927,26.9147,43.2312963904,0.0,33.3988,9.83249639035
 08/09  09:00:00,52.0706503712,4.0781887106,17.1967873153,0.0,9.17985065927,19.4245,33.1364655581,0.0,25.0491,8.08736555812
 08/09  10:00:00,62.3779671611,4.0781887106,19.9824130046,0.0,9.17985065927,26.9147,49.2544425627,0.0,41.7485,7.50594256267
 08/09  11:00:00,68.8534877959,4.0781887106,25.7167741368,0.0,9.17985065927,26.9147,49.8366693988,0.0,41.7485,8.08816939876
 08/09  12:00:00,72.3641943229,4.0781887106,29.8500169678,0.0,9.17985065927,26.9147,49.2540619027,0.0,41.7485,7.5055619027
 08/09  13:00:00,63.9643887874,4.0781887106,29.0250300312,0.0,9.17985065927,19.4245,39.7468103226,0.0,33.3988,6.34801032257
 08/09  14:00:00,62.3728475089,4.0781887106,27.434480889,0.0,9.17985065927,19.4245,30.8171825711,0.0,25.0491,5.76808257112
 08/09  15:00:00,61.4566580032,4.0781887106,26.5182601086,0.0,9.17985065927,19.4245,38.5917675084,0.0,33.3988,5.19296750842
 08/09  16:00:00,71.7569016651,4.0781887106,29.3279518144,0.0,9.17985065927,26.9147,55.8669255253,0.0,50.0982,5.76872552531
 08/09  17:00:00,73.6043675412,4.0781887106,31.174943291,0.0,9.17985065927,26.9147,57.6030737667,0.0,50.0982,7.50487376667
 08/09  18:00:00,73.2145886853,4.0781887106,30.8150725691,0.0,9.17985065927,26.9147,59.9309801967,0.0,50.0982,9.83278019667
 08/09  19:00:00,64.4361850176,4.0781887106,29.3325983909,0.0,9.17985065927,19.4245,44.3943686344,0.0,33.3988,10.9955686344
 08/09  20:00:00,64.1388225311,4.0781887106,25.8933567642,0.0,9.17985065927,19.4245,42.0696385947,0.0,33.3988,8.6708385947
 08/09  21:00:00,59.1643360734,4.0781887106,20.0009778886,0.0,9.17985065927,19.4245,35.4585728175,0.0,25.0491,10.4094728175
 08/09  22:00:00,55.8095744602,4.0781887106,16.8066111999,0.0,9.17985065927,19.4245,24.7868275666,0.0,16.6994,8.08742756657
 08/09  23:00:00,52.9932387128,4.0781887106,13.2419724879,0.0,9.17985065927,19.4245,12.9631633192,0.0,8.3497,4.61346331919
 08/09  24:00:00,31.3337885991,4.0781887106,8.28804419751,0.0,4.58992532963,8.1892,6.96900265448,0.0,3.33988,3.62912265448
 08/10  01:00:00,15.1309179434,0.0,0.0,0.0,1.52997510988,7.4902,3.76593305821,0.0,3.33988,0.426053058212
 08/10  02:00:00,15.1534545625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  03:00:00,15.1749574105,0.0,0.0,0.0,1.52997510988,7.4902,3.93193059704,0.0,3.33988,0.592050597044
 08/10  04:00:00,15.3693357034,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  05:00:00,28.1275941667,4.0781887106,4.94575510645,0.0,4.58992532963,8.1892,9.17960670024,0.237850167202,8.3497,0.592056533034
 08/10  06:00:00,42.9942180867,4.0781887106,4.9555468686,0.0,9.17985065927,19.4245,19.585968737,0.0,16.6994,2.88656873697
 08/10  07:00:00,53.1144436037,4.0781887106,10.8266940822,0.0,9.17985065927,26.9147,36.0433614304,0.0,25.0491,10.9942614304
 08/10  08:00:00,57.772099238,4.0781887106,15.4483416645,0.0,9.17985065927,26.9147,43.2307536735,0.0,33.3988,9.83195367346
 08/10  09:00:00,52.508296866,4.0781887106,17.6341165955,0.0,9.17985065927,19.4245,33.1379939791,0.0,25.0491,8.08889397914
 08/10  10:00:00,61.9622146073,4.0781887106,19.5830037704,0.0,9.17985065927,26.9147,49.2537940501,0.0,41.7485,7.50529405006
 08/10  11:00:00,68.601908296,4.0781887106,25.5010959636,0.0,9.17985065927,26.9147,49.8363039301,0.0,41.7485,8.08780393007
 08/10  12:00:00,69.2595646772,4.0781887106,26.7932865965,0.0,9.17985065927,26.9147,49.2532267705,0.0,41.7485,7.50472677048
 08/10  13:00:00,61.2611252969,4.0781887106,26.3550976315,0.0,9.17985065927,19.4245,39.7473814976,0.0,33.3988,6.34858149756
 08/10  14:00:00,60.6617792565,4.0781887106,25.7387192182,0.0,9.17985065927,19.4245,30.2426399375,0.0,25.0491,5.19353993751
 08/10  15:00:00,58.8097359772,4.0781887106,23.8820853753,0.0,9.17985065927,19.4245,39.1666990735,0.0,33.3988,5.76789907349
 08/10  16:00:00,67.7029523063,4.0781887106,25.2852314567,0.0,9.17985065927,26.9147,55.8663638595,0.0,50.0982,5.76816385947
 08/10  17:00:00,69.296169217,4.0781887106,26.8796867627,0.0,9.17985065927,26.9147,57.0272937497,0.0,50.0982,6.92909374971
 08/10  18:00:00,69.867058726,4.0781887106,27.4584957045,0.0,9.17985065927,26.9147,60.5084682668,0.0,50.0982,10.4102682668
 08/10  19:00:00,59.5107286469,4.0781887106,24.4565181522,0.0,9.17985065927,19.4245,43.8163245355,0.0,33.3988,10.4175245355
 08/10  20:00:00,60.2585033101,4.0781887106,22.0766740803,0.0,9.17985065927,19.4245,42.6469662376,0.0,33.3988,9.2481662376
 08/10  21:00:00,56.8631577396,4.0781887106,17.7433465412,0.0,9.17985065927,19.4245,34.8810755171,0.0,25.0491,9.83197551708
 08/10  22:00:00,54.2917765755,4.0781887106,15.3274473698,0.0,9.17985065927,19.4245,25.3631248079,0.0,16.6994,8.66372480794
 08/10  23:00:00,53.0257644537,4.0781887106,13.2930803045,0.0,9.17985065927,19.4245,12.9627564763,0.0,8.3497,4.61305647633
 08/10  24:00:00,31.3113568721,4.0781887106,8.27954339145,0.0,4.58992532963,8.1892,6.80270546579,0.0,3.33988,3.46282546579
 08/11  01:00:00,15.1168254826,0.0,0.0,0.0,1.52997510988,7.4902,3.93197510307,0.0,3.33988,0.592095103065
 08/11  02:00:00,15.1302625785,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  03:00:00,15.128490275,0.0,0.0,0.0,1.52997510988,7.4902,3.93193670036,0.0,3.33988,0.592056700356
 08/11  04:00:00,15.9588134048,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  05:00:00,25.4454703803,4.0781887106,1.64976310445,0.0,4.58992532963,8.1892,9.13640189192,0.194639265309,8.3497,0.592062626615
 08/11  06:00:00,40.2650570714,4.0781887106,1.94901110419,0.0,9.17985065927,19.4245,19.586604443,0.0,16.6994,2.88720444299
 08/11  07:00:00,49.0570280303,4.0781887106,6.80404346551,0.0,9.17985065927,26.9147,35.4679902879,0.0,25.0491,10.4188902879
 08/11  08:00:00,51.896563687,4.0781887106,9.63124439181,0.0,9.17985065927,26.9147,43.8082499162,0.0,33.3988,10.4094499162
 08/11  09:00:00,45.9602843411,4.0781887106,11.1656829,0.0,9.17985065927,19.4245,33.1378054898,0.0,25.0491,8.08870548978
 08/11  10:00:00,56.07788526,4.0781887106,13.7726844395,0.0,9.17985065927,26.9147,49.2535265911,0.0,41.7485,7.50502659112
 08/11  11:00:00,60.5545692221,4.0781887106,17.5286628497,0.0,9.17985065927,26.9147,49.8361366492,0.0,41.7485,8.0876366492
 08/11  12:00:00,63.2470346039,4.0781887106,20.860247884,0.0,9.17985065927,26.9147,49.2536585242,0.0,41.7485,7.50515852417
 08/11  13:00:00,54.1292848536,4.0781887106,19.3070442338,0.0,9.17985065927,19.4245,39.7467940731,0.0,33.3988,6.34799407314
 08/11  14:00:00,52.0947517641,4.0781887106,17.2648236281,0.0,9.17985065927,19.4245,30.2414621305,0.0,25.0491,5.19236213051
 08/11  15:00:00,51.8201477861,4.0781887106,16.9676031857,0.0,9.17985065927,19.4245,39.1667257417,0.0,33.3988,5.7679257417
 08/11  16:00:00,61.308231669,4.0781887106,18.9641259527,0.0,9.17985065927,26.9147,55.8660373497,0.0,50.0982,5.76783734973
 08/11  17:00:00,63.395783964,4.0781887106,21.0570756531,0.0,9.17985065927,26.9147,57.0272592922,0.0,50.0982,6.92905929217
 08/11  18:00:00,66.0883393596,4.0781887106,23.7499389509,0.0,9.17985065927,26.9147,60.5079297778,0.0,50.0982,10.4097297778
 08/11  19:00:00,55.9188011449,4.0781887106,21.0876855342,0.0,9.17985065927,19.4245,43.816139464,0.0,33.3988,10.417339464
 08/11  20:00:00,58.0383492039,4.0781887106,20.0892415733,0.0,9.17985065927,19.4245,42.6469656254,0.0,33.3988,9.24816562541
 08/11  21:00:00,55.232928006,4.0781887106,16.2836689032,0.0,9.17985065927,19.4245,34.8813936884,0.0,25.0491,9.83229368845
 08/11  22:00:00,52.8451754386,4.0781887106,13.9029571994,0.0,9.17985065927,19.4245,25.363147729,0.0,16.6994,8.66374772898
 08/11  23:00:00,51.5992286757,4.0781887106,11.8893649809,0.0,9.17985065927,19.4245,12.9627443185,0.0,8.3497,4.61304431852
 08/11  24:00:00,29.4811418522,4.0781887106,6.47083416107,0.0,4.58992532963,8.1892,6.84018018945,0.0372990195251,3.33988,3.46300116992
 08/12  01:00:00,15.0944492014,0.0,0.0,0.0,1.52997510988,7.4902,3.93196911908,0.0,3.33988,0.592089119084
 08/12  02:00:00,15.1140503931,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  03:00:00,15.1216149408,0.0,0.0,0.0,1.52997510988,7.4902,3.9319380983,0.0,3.33988,0.592058098304
 08/12  04:00:00,15.2966829544,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  05:00:00,24.0041720443,4.0781887106,0.854647571373,0.0,4.58992532963,8.1892,9.12029554659,0.178531524255,8.3497,0.592064022338
 08/12  06:00:00,40.5931091989,4.0781887106,2.57134308389,0.0,9.17985065927,19.4245,19.5862424089,0.0,16.6994,2.88684240889
 08/12  07:00:00,52.7941184159,4.0781887106,10.5273852169,0.0,9.17985065927,26.9147,27.9361053369,0.0,25.0491,2.88700533686
 08/12  08:00:00,57.707120371,4.0781887106,15.409471443,0.0,9.17985065927,26.9147,36.2861501825,0.0,33.3988,2.88735018252
 08/12  09:00:00,49.9685088211,4.0781887106,15.1374112686,0.0,9.17985065927,19.4245,34.2953827159,0.0,25.0491,9.24628271593
 08/12  10:00:00,59.2534140888,4.0781887106,16.9104426336,0.0,9.17985065927,26.9147,49.8361116125,0.0,41.7485,8.08761161253
 08/12  11:00:00,64.5002892103,4.0781887106,21.4132185979,0.0,9.17985065927,26.9147,50.9970303156,0.0,41.7485,9.24853031562
 08/12  12:00:00,64.3843931034,4.0781887106,21.9268466787,0.0,9.17985065927,26.9147,50.4204718431,0.0,41.7485,8.67197184308
 08/12  13:00:00,56.0650279167,4.0781887106,21.1644478359,0.0,9.17985065927,19.4245,42.0624180356,0.0,33.3988,8.6636180356
 08/12  14:00:00,56.6534353813,4.0781887106,21.733470112,0.0,9.17985065927,19.4245,31.9776144544,0.0,25.0491,6.92851445439
 08/12  15:00:00,55.8630037026,4.0781887106,20.9438710064,0.0,9.17985065927,19.4245,40.9034665832,0.0,33.3988,7.50466658321
 08/12  16:00:00,65.2521202478,4.0781887106,22.8397748091,0.0,9.17985065927,26.9147,56.4461711732,0.0,50.0982,6.34797117319
 08/12  17:00:00,67.3422386124,4.0781887106,24.9487820763,0.0,9.17985065927,26.9147,57.6035288779,0.0,50.0982,7.50532887788
 08/12  18:00:00,68.421360741,4.0781887106,26.0503398329,0.0,9.17985065927,26.9147,59.9306148229,0.0,50.0982,9.83241482287
 08/12  19:00:00,58.4474891857,4.0781887106,23.4085884594,0.0,9.17985065927,19.4245,43.2313854932,0.0,33.3988,9.83258549319
 08/12  20:00:00,56.0914257719,4.0781887106,17.9558214049,0.0,9.17985065927,19.4245,42.646642833,0.0,33.3988,9.24784283295
 08/12  21:00:00,53.3001119757,4.0781887106,14.2329787812,0.0,9.17985065927,19.4245,34.8810692645,0.0,25.0491,9.83196926447
 08/12  22:00:00,50.7441992091,4.0781887106,11.8292900899,0.0,9.17985065927,19.4245,24.2040275274,0.0,16.6994,7.50462752741
 08/12  23:00:00,49.1631247915,4.0781887106,9.48066674877,0.0,9.17985065927,19.4245,14.1176753941,0.0,8.3497,5.7679753941
 08/12  24:00:00,26.4787615928,4.0781887106,3.48820306125,0.0,4.58992532963,8.1892,6.84790018121,0.0450699933954,3.33988,3.46295018782
 08/13  01:00:00,15.0763725697,0.0,0.0,0.0,1.52997510988,7.4902,3.93197558738,0.0,3.33988,0.592095587385
 08/13  02:00:00,15.0954040237,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  03:00:00,15.0980049896,0.0,0.0,0.0,1.52997510988,7.4902,3.93192976618,0.0,3.33988,0.592049766177
 08/13  04:00:00,15.2679050962,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  05:00:00,23.2131415681,4.0781887106,0.128316251943,0.0,4.58992532963,8.1892,9.25589015055,0.314108572916,8.3497,0.592081577634
 08/13  06:00:00,37.9916578213,4.0781887106,0.0395368515576,0.0,9.17985065927,19.4245,19.5864843508,0.0,16.6994,2.8870843508
 08/13  07:00:00,47.1581402384,4.0781887106,4.91746997776,0.0,9.17985065927,26.9147,27.935974638,0.0,25.0491,2.88687463798
 08/13  08:00:00,53.0432039248,4.0781887106,10.7516422418,0.0,9.17985065927,26.9147,36.2860281908,0.0,33.3988,2.88722819082
 08/13  09:00:00,46.2751238777,4.0781887106,11.4359343915,0.0,9.17985065927,19.4245,27.9364406583,0.0,25.0491,2.88734065834
 08/13  10:00:00,58.8544621593,4.0781887106,16.4978534489,0.0,9.17985065927,26.9147,50.9954565272,0.0,41.7485,9.24695652723
 08/13  11:00:00,63.0988561391,4.0781887106,19.9995591234,0.0,9.17985065927,26.9147,50.4205853748,0.0,41.7485,8.67208537483
 08/13  12:00:00,64.546219248,4.0781887106,22.0654793283,0.0,9.17985065927,26.9147,49.2537495808,0.0,41.7485,7.50524958084
 08/13  13:00:00,56.7909046649,4.0781887106,21.8574041116,0.0,9.17985065927,19.4245,40.9029270791,0.0,33.3988,7.50412707914
 08/13  14:00:00,54.8267248932,4.0781887106,19.8887351025,0.0,9.17985065927,19.4245,30.8167138586,0.0,25.0491,5.76761385861
 08/13  15:00:00,54.2334937692,4.0781887106,19.296727036,0.0,9.17985065927,19.4245,38.5913255236,0.0,33.3988,5.19252552355
 08/13  16:00:00,63.6018834861,4.0781887106,21.1750759657,0.0,9.17985065927,26.9147,55.8659594389,0.0,50.0982,5.76775943887
 08/13  17:00:00,64.5053873348,4.0781887106,22.0789163865,0.0,9.17985065927,26.9147,57.6032025609,0.0,50.0982,7.50500256092
 08/13  18:00:00,64.5676732547,4.0781887106,22.202229497,0.0,9.17985065927,26.9147,58.7689836214,0.0,50.0982,8.67078362143
 08/13  19:00:00,53.0850271003,4.0781887106,18.0274759034,0.0,9.17985065927,19.4245,42.6465324336,0.0,33.3988,9.24773243362
 08/13  20:00:00,51.4605501468,4.0781887106,13.3061479432,0.0,9.17985065927,19.4245,40.9039791968,0.0,33.3988,7.50517919676
 08/13  21:00:00,48.8316038685,4.0781887106,9.73875727431,0.0,9.17985065927,19.4245,34.2953425728,0.0,25.0491,9.24624257284
 08/13  22:00:00,46.7611866087,4.0781887106,7.82617428006,0.0,9.17985065927,19.4245,23.6277663553,0.0,16.6994,6.92836635531
 08/13  23:00:00,46.4747214434,4.0781887106,6.77619981207,0.0,9.17985065927,19.4245,12.3862488984,0.0,8.3497,4.03654889835
 08/13  24:00:00,26.2550807565,4.0781887106,3.27260710859,0.0,4.58992532963,8.1892,7.95379973243,0.0,3.33988,4.61391973243
 08/14  01:00:00,15.060100152,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  02:00:00,15.0724381431,0.0,0.0,0.0,1.52997510988,7.4902,3.93196436168,0.0,3.33988,0.59208436168
 08/14  03:00:00,15.0721302445,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  04:00:00,15.2632385768,0.0,0.0,0.0,1.52997510988,7.4902,3.93197025724,0.0,3.33988,0.592090257237
 08/14  05:00:00,23.483794129,4.0781887106,0.364361490659,0.0,4.58992532963,8.1892,8.50126851841,0.13156851841,8.3497,0.02
 08/14  06:00:00,39.7171022254,4.0781887106,1.71128771503,0.0,9.17985065927,19.4245,19.5858234214,0.0,16.6994,2.88642342144
 08/14  07:00:00,48.231273587,4.0781887106,5.96803729978,0.0,9.17985065927,26.9147,36.0457769063,0.0,25.0491,10.9966769063
 08/14  08:00:00,51.5319164257,4.0781887106,9.23731112851,0.0,9.17985065927,26.9147,43.2317010019,0.0,33.3988,9.83290100191
 08/14  09:00:00,45.9394149937,4.0781887106,11.1019361762,0.0,9.17985065927,19.4245,33.7133986452,0.0,25.0491,8.6642986452
 08/14  10:00:00,57.6765538244,4.0781887106,15.3046578009,0.0,9.17985065927,26.9147,48.6788557512,0.0,41.7485,6.93035575118
 08/14  11:00:00,63.2769178,4.0781887106,20.1642085778,0.0,9.17985065927,26.9147,50.4130954204,0.0,41.7485,8.66459542037
 08/14  12:00:00,66.5605225117,4.0781887106,24.0643358041,0.0,9.17985065927,26.9147,48.6785817518,0.0,41.7485,6.93008175176
 08/14  13:00:00,55.8429399875,4.0781887106,20.9169041017,0.0,9.17985065927,19.4245,40.3215875491,0.0,33.3988,6.92278754912
 08/14  14:00:00,55.1128513548,4.0781887106,20.1769553481,0.0,9.17985065927,19.4245,30.2420111664,0.0,25.0491,5.1929111664
 08/14  15:00:00,54.7364995189,4.0781887106,19.7991000842,0.0,9.17985065927,19.4245,39.1667913161,0.0,33.3988,5.76799131614
 08/14  16:00:00,64.1648973859,4.0781887106,21.7386108618,0.0,9.17985065927,26.9147,55.8657966084,0.0,50.0982,5.76759660839
 08/14  17:00:00,65.828005599,4.0781887106,23.435548306,0.0,9.17985065927,26.9147,57.0277571539,0.0,50.0982,6.92955715389
 08/14  18:00:00,66.385283074,4.0781887106,24.0278020077,0.0,9.17985065927,26.9147,60.5084753496,0.0,50.0982,10.4102753496
 08/14  19:00:00,55.4378683649,4.0781887106,20.3807242555,0.0,9.17985065927,19.4245,43.8170154284,0.0,33.3988,10.4182154284
 08/14  20:00:00,55.2457954363,4.0781887106,17.0569912443,0.0,9.17985065927,19.4245,42.6472973594,0.0,33.3988,9.24849735937
 08/14  21:00:00,51.3210521446,4.0781887106,12.2094673993,0.0,9.17985065927,19.4245,34.8814658395,0.0,25.0491,9.83236583946
 08/14  22:00:00,48.6795182016,4.0781887106,9.73267375086,0.0,9.17985065927,19.4245,25.3632273083,0.0,16.6994,8.66382730829
 08/14  23:00:00,47.5081974649,4.0781887106,7.80410366006,0.0,9.17985065927,19.4245,12.9628849152,0.0,8.3497,4.61318491523
 08/14  24:00:00,27.969464181,4.0781887106,4.96195900921,0.0,4.58992532963,8.1892,6.83123281297,0.028242412502,3.33988,3.46311040047
 08/15  01:00:00,15.0933877752,0.0,0.0,0.0,1.52997510988,7.4902,3.93197193324,0.0,3.33988,0.592091933238
 08/15  02:00:00,15.1064717079,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  03:00:00,15.1143092785,0.0,0.0,0.0,1.52997510988,7.4902,3.9319557072,0.0,3.33988,0.5920757072
 08/15  04:00:00,15.9762418857,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  05:00:00,26.6837131164,4.0781887106,2.86183991788,0.0,4.58992532963,8.1892,9.10183838828,0.160056786224,8.3497,0.592081602052
 08/15  06:00:00,41.7039226901,4.0781887106,3.36824629713,0.0,9.17985065927,19.4245,19.5860618504,0.0,16.6994,2.88666185043
 08/15  07:00:00,49.0603905125,4.0781887106,6.7841353341,0.0,9.17985065927,26.9147,36.0449128722,0.0,25.0491,10.9958128722
 08/15  08:00:00,52.2269000976,4.0781887106,9.91920808789,0.0,9.17985065927,26.9147,43.2326411338,0.0,33.3988,9.83384113381
 08/15  09:00:00,46.6004806523,4.0781887106,11.7499774721,0.0,9.17985065927,19.4245,33.1371196839,0.0,25.0491,8.08801968389
 08/15  10:00:00,57.495213567,4.0781887106,15.1270783531,0.0,9.17985065927,26.9147,49.2542315865,0.0,41.7485,7.50573158647
 08/15  11:00:00,64.0635099435,4.0781887106,20.9522782004,0.0,9.17985065927,26.9147,49.8369459138,0.0,41.7485,8.08844591381
 08/15  12:00:00,67.3171303966,4.0781887106,24.8290963706,0.0,9.17985065927,26.9147,49.2545663496,0.0,41.7485,7.5060663496
 08/15  13:00:00,60.4738723966,4.0781887106,25.5403225016,0.0,9.17985065927,19.4245,39.7471575167,0.0,33.3988,6.34835751667
 08/15  14:00:00,56.5076075825,4.0781887106,21.5890876671,0.0,9.17985065927,19.4245,30.8172835093,0.0,25.0491,5.76818350926
 08/15  15:00:00,50.8000756401,4.0781887106,15.9416182797,0.0,9.17985065927,19.4245,38.5917316858,0.0,33.3988,5.19293168576
 08/15  16:00:00,56.3940797619,4.0781887106,14.0945619422,0.0,9.17985065927,26.9147,55.8674251162,0.0,50.0982,5.76922511617
 08/15  17:00:00,57.415993752,4.0781887106,15.1330317794,0.0,9.17985065927,26.9147,57.6039630116,0.0,50.0982,7.50576301159
 08/15  18:00:00,59.6550153626,4.0781887106,17.4241409098,0.0,9.17985065927,26.9147,59.9318555389,0.0,50.0982,9.83365553887
 08/15  19:00:00,50.2267247476,4.0781887106,15.4991240956,0.0,9.17985065927,19.4245,44.3956682695,0.0,33.3988,10.9968682695
 08/15  20:00:00,52.7006933834,4.0781887106,14.7954853512,0.0,9.17985065927,19.4245,42.6454401364,0.0,33.3988,9.24664013639
 08/15  21:00:00,50.7421207919,4.0781887106,11.8299097479,0.0,9.17985065927,19.4245,34.8811542126,0.0,25.0491,9.83205421261
 08/15  22:00:00,48.8507609112,4.0781887106,9.93687280997,0.0,9.17985065927,19.4245,24.7859718087,0.0,16.6994,8.08657180871
 08/15  23:00:00,46.7413800659,4.0781887106,7.06862152938,0.0,9.17985065927,19.4245,12.9651558611,0.0,8.3497,4.61545586111
 08/15  24:00:00,24.6144417454,4.0781887106,1.63300173678,0.0,4.58992532963,8.1892,7.44261333123,0.0655117864129,3.33988,4.03722154481
 08/16  01:00:00,15.0654732591,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  02:00:00,15.0830959438,0.0,0.0,0.0,1.52997510988,7.4902,3.9319724822,0.0,3.33988,0.5920924822
 08/16  03:00:00,15.0914514594,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  04:00:00,15.265282724,0.0,0.0,0.0,1.52997510988,7.4902,3.9319266249,0.0,3.33988,0.5920466249
 08/16  05:00:00,23.219543072,4.0781887106,0.10476154988,0.0,4.58992532963,8.1892,8.64437048316,0.274670483162,8.3497,0.02
 08/16  06:00:00,38.0398401156,4.0781887106,0.0499596860885,0.0,9.17985065927,19.4245,19.5860803632,0.0,16.6994,2.88668036323
 08/16  07:00:00,46.770042132,4.0781887106,4.53477386862,0.0,9.17985065927,26.9147,36.0460424728,0.0,25.0491,10.9969424728
 08/16  08:00:00,50.2768079583,4.0781887106,8.02647148591,0.0,9.17985065927,26.9147,43.4506581084,0.0,33.3988,10.0518581084
 08/16  09:00:00,43.9969013583,4.0781887106,9.21214876169,0.0,9.17985065927,19.4245,33.494305696,0.0,25.0491,8.44520569602
 08/16  10:00:00,54.1250492983,4.0781887106,11.814499523,0.0,9.17985065927,26.9147,49.2537121113,0.0,41.7485,7.50521211127
 08/16  11:00:00,58.3381179891,4.0781887106,15.2875545503,0.0,9.17985065927,26.9147,49.8363417422,0.0,41.7485,8.08784174215
 08/16  12:00:00,61.5088378778,4.0781887106,19.0788714471,0.0,9.17985065927,26.9147,49.2536219542,0.0,41.7485,7.50512195419
 08/16  13:00:00,54.1239958856,4.0781887106,19.2330280164,0.0,9.17985065927,19.4245,39.7476454257,0.0,33.3988,6.34884542575
 08/16  14:00:00,52.4487390803,4.0781887106,17.5403697144,0.0,9.17985065927,19.4245,30.2420601296,0.0,25.0491,5.19296012963
 08/16  15:00:00,51.53189333,4.0781887106,16.6112943733,0.0,9.17985065927,19.4245,39.1671882609,0.0,33.3988,5.76838826085
 08/16  16:00:00,61.3936477372,4.0781887106,18.9781484506,0.0,9.17985065927,26.9147,55.866236674,0.0,50.0982,5.76803667395
 08/16  17:00:00,63.44067596,4.0781887106,21.0331820646,0.0,9.17985065927,26.9147,57.6030781471,0.0,50.0982,7.50487814705
 08/16  18:00:00,64.8747932139,4.0781887106,22.4889997934,0.0,9.17985065927,26.9147,59.9300705713,0.0,50.0982,9.83187057135
 08/16  19:00:00,53.892452802,4.0781887106,18.860725602,0.0,9.17985065927,19.4245,44.3955135744,0.0,33.3988,10.9967135744
 08/16  20:00:00,55.4016223661,4.0781887106,16.1921962554,0.0,9.17985065927,19.4245,42.0699845552,0.0,33.3988,8.6711845552
 08/16  21:00:00,51.1775683295,4.0781887106,12.0922881956,0.0,9.17985065927,19.4245,35.4593897519,0.0,25.0491,10.4102897519
 08/16  22:00:00,48.95765583,4.0781887106,10.0180550927,0.0,9.17985065927,19.4245,24.787133405,0.0,16.6994,8.08773340499
 08/16  23:00:00,46.8854881329,4.0781887106,7.1982820703,0.0,9.17985065927,19.4245,12.9642929245,0.0,8.3497,4.61459292455
 08/16  24:00:00,25.0653868344,4.0781887106,2.09118087788,0.0,4.58992532963,8.1892,7.39583743728,0.0193311588949,3.33988,4.03662627839
 08/17  01:00:00,15.0622697297,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  02:00:00,15.0858747999,0.0,0.0,0.0,1.52997510988,7.4902,3.93197243214,0.0,3.33988,0.592092432144
 08/17  03:00:00,15.08955289,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  04:00:00,15.2661472597,0.0,0.0,0.0,1.52997510988,7.4902,3.93192657459,0.0,3.33988,0.592046574587
 08/17  05:00:00,23.2185757526,4.0781887106,0.109064447506,0.0,4.58992532963,8.1892,8.63273358309,0.263033583088,8.3497,0.02
 08/17  06:00:00,38.0246533853,4.0781887106,0.0447996332071,0.0,9.17985065927,19.4245,19.5862316014,0.0,16.6994,2.88683160144
 08/17  07:00:00,47.6078336941,4.0781887106,5.36630422092,0.0,9.17985065927,26.9147,36.0451477743,0.0,25.0491,10.9960477743
 08/17  08:00:00,53.2589443463,4.0781887106,10.984149708,0.0,9.17985065927,26.9147,43.2319867146,0.0,33.3988,9.83318671457
 08/17  09:00:00,48.6583667429,4.0781887106,13.8375287675,0.0,9.17985065927,19.4245,33.7141134066,0.0,25.0491,8.66501340661
 08/17  10:00:00,59.4750497249,4.0781887106,17.1317606791,0.0,9.17985065927,26.9147,48.6782640259,0.0,41.7485,6.9297640259
 08/17  11:00:00,66.1083885417,4.0781887106,23.0213179299,0.0,9.17985065927,26.9147,50.4131990134,0.0,41.7485,8.66469901344
 08/17  12:00:00,68.9214021487,4.0781887106,26.4538691353,0.0,9.17985065927,26.9147,48.6783669369,0.0,41.7485,6.9298669369
 08/17  13:00:00,58.6492546961,4.0781887106,23.7475888087,0.0,9.17985065927,19.4245,40.3222124861,0.0,33.3988,6.92341248606
 08/17  14:00:00,55.1993608816,4.0781887106,20.2903713205,0.0,9.17985065927,19.4245,30.2421251401,0.0,25.0491,5.19302514005
 08/17  15:00:00,54.332150165,4.0781887106,19.4179537283,0.0,9.17985065927,19.4245,39.166557351,0.0,33.3988,5.76775735096
 08/17  16:00:00,62.7362662398,4.0781887106,20.3515713845,0.0,9.17985065927,26.9147,55.8662351344,0.0,50.0982,5.76803513437
 08/17  17:00:00,63.0554400136,4.0781887106,20.7041640773,0.0,9.17985065927,26.9147,57.0281964047,0.0,50.0982,6.92999640473
 08/17  18:00:00,63.7604320148,4.0781887106,21.4307536881,0.0,9.17985065927,26.9147,60.5089018583,0.0,50.0982,10.4107018583
 08/17  19:00:00,52.5097242188,4.0781887106,17.5400975249,0.0,9.17985065927,19.4245,44.3949243331,0.0,33.3988,10.9961243331
 08/17  20:00:00,53.1109731358,4.0781887106,13.9559976774,0.0,9.17985065927,19.4245,42.0705622366,0.0,33.3988,8.67176223661
 08/17  21:00:00,48.6619421924,4.0781887106,9.61905438657,0.0,9.17985065927,19.4245,35.459452781,0.0,25.0491,10.410352781
 08/17  22:00:00,45.9935921781,4.0781887106,7.09416012147,0.0,9.17985065927,19.4245,24.7866890427,0.0,16.6994,8.08728904271
 08/17  23:00:00,44.6916897867,4.0781887106,5.02561738898,0.0,9.17985065927,19.4245,12.9642017374,0.0,8.3497,4.61450173735
 08/17  24:00:00,24.240464769,4.0781887106,1.26875660501,0.0,4.58992532963,8.1892,7.44605768902,0.0689634212409,3.33988,4.03721426778
 08/18  01:00:00,15.057182766,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  02:00:00,15.0671765434,0.0,0.0,0.0,1.52997510988,7.4902,3.93196535205,0.0,3.33988,0.592085352048
 08/18  03:00:00,15.0727755642,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  04:00:00,15.8667614298,0.0,0.0,0.0,1.52997510988,7.4902,3.93197125079,0.0,3.33988,0.59209125079
 08/18  05:00:00,23.7686545674,4.0781887106,0.075595483921,0.0,4.58992532963,8.1892,8.72474880231,0.355048802306,8.3497,0.02
 08/18  06:00:00,38.2920361249,4.0781887106,0.0457674038635,0.0,9.17985065927,19.4245,19.5858358858,0.0,16.6994,2.88643588579
 08/18  07:00:00,45.9614571848,4.0781887106,3.72870040769,0.0,9.17985065927,26.9147,36.0460887031,0.0,25.0491,10.9969887031
 08/18  08:00:00,49.9429158716,4.0781887106,7.69090189317,0.0,9.17985065927,26.9147,43.2317563972,0.0,33.3988,9.8329563972
 08/18  09:00:00,45.7313579766,4.0781887106,10.9296534814,0.0,9.17985065927,19.4245,33.7137682066,0.0,25.0491,8.6646682066
 08/18  10:00:00,55.6854339216,4.0781887106,13.356252539,0.0,9.17985065927,26.9147,48.6789054035,0.0,41.7485,6.93040540348
 08/18  11:00:00,60.9748061272,4.0781887106,17.8969246313,0.0,9.17985065927,26.9147,50.4130632824,0.0,41.7485,8.66456328243
 08/18  12:00:00,65.5006581397,4.0781887106,23.0391909843,0.0,9.17985065927,26.9147,48.6784895456,0.0,41.7485,6.92998954555
 08/18  13:00:00,56.8220463468,4.0781887106,21.9130474803,0.0,9.17985065927,19.4245,40.3223180423,0.0,33.3988,6.92351804231
 08/18  14:00:00,56.0336881691,4.0781887106,21.1041089626,0.0,9.17985065927,19.4245,30.2416282558,0.0,25.0491,5.19252825583
 08/18  15:00:00,56.0143326153,4.0781887106,21.0755546956,0.0,9.17985065927,19.4245,39.1667999761,0.0,33.3988,5.76799997614
 08/18  16:00:00,66.5103779175,4.0781887106,24.0813361408,0.0,9.17985065927,26.9147,55.8656707799,0.0,50.0982,5.76747077991
 08/18  17:00:00,69.9698175377,4.0781887106,27.5404808559,0.0,9.17985065927,26.9147,57.603151476,0.0,50.0982,7.50495147595
 08/18  18:00:00,69.9621549615,4.0781887106,27.5526086865,0.0,9.17985065927,26.9147,59.9312221697,0.0,50.0982,9.83302216967
 08/18  19:00:00,57.9823353258,4.0781887106,23.1413449417,0.0,9.17985065927,19.4245,44.3959697401,0.0,33.3988,10.9971697401
 08/18  20:00:00,59.6141322959,4.0781887106,20.5657177065,0.0,9.17985065927,19.4245,42.6474225348,0.0,33.3988,9.24862253479
 08/18  21:00:00,54.6083228526,4.0781887106,15.6421772113,0.0,9.17985065927,19.4245,34.8814589759,0.0,25.0491,9.83235897586
 08/18  22:00:00,52.5516976391,4.0781887106,13.5936460415,0.0,9.17985065927,19.4245,24.7872829499,0.0,16.6994,8.08788294985
 08/18  23:00:00,49.5524632631,4.0781887106,9.8556306797,0.0,9.17985065927,19.4245,12.9649960631,0.0,8.3497,4.61529606308
 08/18  24:00:00,28.014401722,4.0781887106,5.00626126242,0.0,4.58992532963,8.1892,7.39347081489,0.0166298960758,3.33988,4.03696091882
 08/19  01:00:00,15.102571224,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  02:00:00,15.1072687324,0.0,0.0,0.0,1.52997510988,7.4902,3.93195860593,0.0,3.33988,0.592078605933
