Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/19  03:00:00,15.0976919767,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  04:00:00,15.2666565847,0.0,0.0,0.0,1.52997510988,7.4902,3.93196449411,0.0,3.33988,0.592084494112
 08/19  05:00:00,23.1782710557,4.0781887106,0.111525170694,0.0,4.58992532963,8.1892,8.71438140876,0.344681408763,8.3497,0.02
 08/19  06:00:00,37.9483798819,4.0781887106,0.0315872630308,0.0,9.17985065927,19.4245,19.5863400721,0.0,16.6994,2.88694007209
 08/19  07:00:00,44.4582919009,4.0781887106,2.23949224251,0.0,9.17985065927,26.9147,27.9364033462,0.0,25.0491,2.88730334615
 08/19  08:00:00,47.837114811,4.0781887106,5.58057971141,0.0,9.17985065927,26.9147,36.8598668074,0.0,33.3988,3.46106680739
 08/19  09:00:00,41.7747607184,4.0781887106,6.97230996346,0.0,9.17985065927,19.4245,33.7213738473,0.0,25.0491,8.67227384729
 08/19  10:00:00,51.8381981374,4.0781887106,9.51297895618,0.0,9.17985065927,26.9147,50.4133603666,0.0,41.7485,8.66486036665
 08/19  11:00:00,55.8488798358,4.0781887106,12.7854130731,0.0,9.17985065927,26.9147,50.995634101,0.0,41.7485,9.24713410102
 08/19  12:00:00,58.3028609716,4.0781887106,15.8614742479,0.0,9.17985065927,26.9147,50.420052984,0.0,41.7485,8.67155298404
 08/19  13:00:00,52.4113202149,4.0781887106,17.507410261,0.0,9.17985065927,19.4245,42.063040424,0.0,33.3988,8.66424042397
 08/19  14:00:00,52.8067664526,4.0781887106,17.8861123374,0.0,9.17985065927,19.4245,31.9773928938,0.0,25.0491,6.92829289376
 08/19  15:00:00,54.4233001259,4.0781887106,19.4896538194,0.0,9.17985065927,19.4245,40.9037031989,0.0,33.3988,7.50490319895
 08/19  16:00:00,64.7870221535,4.0781887106,22.3594612567,0.0,9.17985065927,26.9147,56.4458796562,0.0,50.0982,6.34767965622
 08/19  17:00:00,66.1577374104,4.0781887106,23.790560154,0.0,9.17985065927,26.9147,57.6028405347,0.0,50.0982,7.5046405347
 08/19  18:00:00,68.5414542499,4.0781887106,26.1812307311,0.0,9.17985065927,26.9147,60.5079842784,0.0,50.0982,10.4097842784
 08/19  19:00:00,58.8179288077,4.0781887106,23.7568642169,0.0,9.17985065927,19.4245,43.2321492533,0.0,33.3988,9.83334925332
 08/19  20:00:00,57.8609691968,4.0781887106,18.6177645358,0.0,9.17985065927,19.4245,42.6465055258,0.0,33.3988,9.24770552585
 08/19  21:00:00,55.4655319974,4.0781887106,16.3418221436,0.0,9.17985065927,19.4245,34.8814778172,0.0,25.0491,9.83237781719
 08/19  22:00:00,52.4883543201,4.0781887106,13.5273572509,0.0,9.17985065927,19.4245,24.2042999072,0.0,16.6994,7.50489990722
 08/19  23:00:00,50.4648979767,4.0781887106,10.7417131934,0.0,9.17985065927,19.4245,14.1178530042,0.0,8.3497,5.76815300418
 08/19  24:00:00,28.6128725725,4.0781887106,5.59454609018,0.0,4.58992532963,8.1892,6.80281129777,0.0,3.33988,3.46293129777
 08/20  01:00:00,15.0881126528,0.0,0.0,0.0,1.52997510988,7.4902,3.93197324182,0.0,3.33988,0.592093241816
 08/20  02:00:00,15.0873634991,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  03:00:00,15.081001189,0.0,0.0,0.0,1.52997510988,7.4902,3.93195328475,0.0,3.33988,0.592073284751
 08/20  04:00:00,15.2698120417,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  05:00:00,23.2109593817,4.0781887106,0.103517509059,0.0,4.58992532963,8.1892,9.17244285929,0.230689540211,8.3497,0.592053319076
 08/20  06:00:00,38.0067305516,4.0781887106,0.0333612112531,0.0,9.17985065927,19.4245,19.586574373,0.0,16.6994,2.88717437298
 08/20  07:00:00,46.3073328888,4.0781887106,4.07219643488,0.0,9.17985065927,26.9147,27.9358256023,0.0,25.0491,2.8867256023
 08/20  08:00:00,51.3988544421,4.0781887106,9.11420696108,0.0,9.17985065927,26.9147,36.2862841427,0.0,33.3988,2.88748414273
 08/20  09:00:00,45.6334613368,4.0781887106,10.7874654976,0.0,9.17985065927,19.4245,27.9365709123,0.0,25.0491,2.88747091233
 08/20  10:00:00,60.1881427171,4.0781887106,17.8029753083,0.0,9.17985065927,26.9147,50.9976480255,0.0,41.7485,9.24914802555
 08/20  11:00:00,67.4749763475,4.0781887106,24.3382626878,0.0,9.17985065927,26.9147,50.9973126135,0.0,41.7485,9.24881261345
 08/20  12:00:00,70.8711323234,4.0781887106,28.3559677391,0.0,9.17985065927,26.9147,48.6783847499,0.0,41.7485,6.92988474985
 08/20  13:00:00,61.2887127039,4.0781887106,26.349793026,0.0,9.17985065927,19.4245,40.9029580836,0.0,33.3988,7.50415808357
 08/20  14:00:00,61.0027964138,4.0781887106,26.0643439619,0.0,9.17985065927,19.4245,30.8177791633,0.0,25.0491,5.7686791633
 08/20  15:00:00,60.9726216356,4.0781887106,26.033630838,0.0,9.17985065927,19.4245,39.167206911,0.0,33.3988,5.76840691104
 08/20  16:00:00,69.2288516655,4.0781887106,26.7997886613,0.0,9.17985065927,26.9147,55.2918227255,0.0,50.0982,5.19362272551
 08/20  17:00:00,69.333569594,4.0781887106,26.9049978292,0.0,9.17985065927,26.9147,57.6032216634,0.0,50.0982,7.50502166338
 08/20  18:00:00,70.4179638066,4.0781887106,28.0515499518,0.0,9.17985065927,26.9147,59.3470011063,0.0,50.0982,9.2488011063
 08/20  19:00:00,59.6368895897,4.0781887106,24.546336232,0.0,9.17985065927,19.4245,42.6471043494,0.0,33.3988,9.24830434937
 08/20  20:00:00,60.468569521,4.0781887106,21.1852270321,0.0,9.17985065927,19.4245,40.904283772,0.0,33.3988,7.50548377199
 08/20  21:00:00,53.8780269192,4.0781887106,14.7406185806,0.0,9.17985065927,19.4245,33.719586895,0.0,25.0491,8.67048689499
 08/20  22:00:00,50.1335421439,4.0781887106,11.1674544209,0.0,9.17985065927,19.4245,24.2040248143,0.0,16.6994,7.50462481431
 08/20  23:00:00,49.1600861603,4.0781887106,9.43860513832,0.0,9.17985065927,19.4245,12.3866701335,0.0,8.3497,4.03697013353
 08/20  24:00:00,28.4383752249,4.0781887106,5.42335127874,0.0,4.58992532963,8.1892,7.95409847392,0.0,3.33988,4.61421847392
 08/21  01:00:00,15.1045980643,0.0,0.0,0.0,1.52997510988,7.4902,3.93194791727,0.0,3.33988,0.592067917274
 08/21  02:00:00,15.1209278629,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  03:00:00,15.1200559342,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  04:00:00,15.3006751705,0.0,0.0,0.0,1.52997510988,7.4902,3.93195382727,0.0,3.33988,0.592073827267
 08/21  05:00:00,25.0813758304,4.0781887106,1.94143225939,0.0,4.58992532963,8.1892,8.56574972003,0.196049720029,8.3497,0.02
 08/21  06:00:00,41.3813739488,4.0781887106,3.35637609225,0.0,9.17985065927,19.4245,19.5860720238,0.0,16.6994,2.88667202375
 08/21  07:00:00,49.9389598344,4.0781887106,7.66134940095,0.0,9.17985065927,26.9147,36.0462464932,0.0,25.0491,10.9971464932
 08/21  08:00:00,54.3908238898,4.0781887106,12.073355415,0.0,9.17985065927,26.9147,43.8089138554,0.0,33.3988,10.4101138554
 08/21  09:00:00,50.1469866417,4.0781887106,15.2816375431,0.0,9.17985065927,19.4245,33.1382191521,0.0,25.0491,8.08911915206
 08/21  10:00:00,61.8556447891,4.0781887106,19.4728495024,0.0,9.17985065927,26.9147,49.2549008629,0.0,41.7485,7.50640086291
 08/21  11:00:00,69.2246248718,4.0781887106,26.1017794601,0.0,9.17985065927,26.9147,49.8365554892,0.0,41.7485,8.08805548925
 08/21  12:00:00,71.3629020856,4.0781887106,28.8489090935,0.0,9.17985065927,26.9147,49.2541539434,0.0,41.7485,7.50565394345
 08/21  13:00:00,64.1339653755,4.0781887106,29.1932469011,0.0,9.17985065927,19.4245,39.7478805065,0.0,33.3988,6.34908050647
 08/21  14:00:00,63.0673828371,4.0781887106,28.1269488438,0.0,9.17985065927,19.4245,30.8170079596,0.0,25.0491,5.76790795957
 08/21  15:00:00,59.9591965188,4.0781887106,25.0201834689,0.0,9.17985065927,19.4245,39.1674488004,0.0,33.3988,5.76864880042
 08/21  16:00:00,67.8959068317,4.0781887106,25.4668988515,0.0,9.17985065927,26.9147,55.8655751751,0.0,50.0982,5.76737517511
 08/21  17:00:00,69.3472157789,4.0781887106,26.9182661844,0.0,9.17985065927,26.9147,57.028114009,0.0,50.0982,6.92991400896
 08/21  18:00:00,69.3304768855,4.0781887106,26.937602165,0.0,9.17985065927,26.9147,60.5093121421,0.0,50.0982,10.4111121421
 08/21  19:00:00,57.2522683293,4.0781887106,22.1838591029,0.0,9.17985065927,19.4245,44.3952877085,0.0,33.3988,10.9964877085
 08/21  20:00:00,59.4633309771,4.0781887106,20.1893552504,0.0,9.17985065927,19.4245,42.6449528794,0.0,33.3988,9.24615287938
 08/21  21:00:00,55.6047170706,4.0781887106,16.4513281846,0.0,9.17985065927,19.4245,34.8822626135,0.0,25.0491,9.83316261351
 08/21  22:00:00,52.7449782706,4.0781887106,13.7560700174,0.0,9.17985065927,19.4245,24.7873169175,0.0,16.6994,8.08791691748
 08/21  23:00:00,50.5828592365,4.0781887106,10.8482382431,0.0,9.17985065927,19.4245,12.9651719113,0.0,8.3497,4.6154719113
 08/21  24:00:00,30.1948465576,4.0781887106,7.15835795478,0.0,4.58992532963,8.1892,7.37705527079,0.0,3.33988,4.03717527079
 08/22  01:00:00,15.1330038796,0.0,0.0,0.0,1.52997510988,7.4902,3.9319362346,0.0,3.33988,0.592056234599
 08/22  02:00:00,15.160061571,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  03:00:00,15.1658182947,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  04:00:00,16.065578418,0.0,0.0,0.0,1.52997510988,7.4902,3.931942162,0.0,3.33988,0.592062162002
 08/22  05:00:00,30.2358241951,4.0781887106,6.32566788434,0.0,4.58992532963,8.1892,8.58934807743,0.219648077425,8.3497,0.02
 08/22  06:00:00,46.5293798926,4.0781887106,8.10940531672,0.0,9.17985065927,19.4245,19.5859223903,0.0,16.6994,2.88652239026
 08/22  07:00:00,54.723011748,4.0781887106,12.3983288251,0.0,9.17985065927,26.9147,36.0459506773,0.0,25.0491,10.9968506773
 08/22  08:00:00,57.7504602936,4.0781887106,15.4086389487,0.0,9.17985065927,26.9147,43.8098409327,0.0,33.3988,10.4110409327
 08/22  09:00:00,52.8952422407,4.0781887106,18.0161907604,0.0,9.17985065927,19.4245,33.1382501868,0.0,25.0491,8.08915018685
 08/22  10:00:00,64.0680844444,4.0781887106,21.6720351415,0.0,9.17985065927,26.9147,49.2548144692,0.0,41.7485,7.50631446916
 08/22  11:00:00,70.6413103354,4.0781887106,27.5072839954,0.0,9.17985065927,26.9147,49.8368875861,0.0,41.7485,8.08838758609
 08/22  12:00:00,72.1931072048,4.0781887106,29.6764770075,0.0,9.17985065927,26.9147,49.2537955098,0.0,41.7485,7.50529550981
 08/22  13:00:00,64.1167918978,4.0781887106,29.1757760353,0.0,9.17985065927,19.4245,39.7463658362,0.0,33.3988,6.34756583623
 08/22  14:00:00,62.120491638,4.0781887106,27.1810816883,0.0,9.17985065927,19.4245,30.8167755132,0.0,25.0491,5.76767551319
 08/22  15:00:00,61.4221835499,4.0781887106,26.48293797,0.0,9.17985065927,19.4245,39.1668964433,0.0,33.3988,5.7680964433
 08/22  16:00:00,71.798003156,4.0781887106,29.3679749263,0.0,9.17985065927,26.9147,55.8668808353,0.0,50.0982,5.76868083531
 08/22  17:00:00,71.3135910992,4.0781887106,28.883662685,0.0,9.17985065927,26.9147,57.0283759004,0.0,50.0982,6.93017590037
 08/22  18:00:00,69.8052229075,4.0781887106,27.3979139354,0.0,9.17985065927,26.9147,60.5092794541,0.0,50.0982,10.4110794541
 08/22  19:00:00,58.0020640827,4.0781887106,23.1578141733,0.0,9.17985065927,19.4245,44.3960792006,0.0,33.3988,10.9972792006
 08/22  20:00:00,60.129366869,4.0781887106,21.0630863847,0.0,9.17985065927,19.4245,42.6446815611,0.0,33.3988,9.24588156108
 08/22  21:00:00,55.1483786967,4.0781887106,16.1686999803,0.0,9.17985065927,19.4245,34.8825034296,0.0,25.0491,9.83340342959
 08/22  22:00:00,51.727333836,4.0781887106,12.7685269387,0.0,9.17985065927,19.4245,24.7868518274,0.0,16.6994,8.08745182738
 08/22  23:00:00,50.1613495876,4.0781887106,10.4458584229,0.0,9.17985065927,19.4245,13.5373417441,0.0,8.3497,5.18764174411
 08/22  24:00:00,29.4560624714,4.0781887106,6.43440481558,0.0,4.58992532963,8.1892,6.80256572954,0.0,3.33988,3.46268572954
 08/23  01:00:00,15.1165940528,0.0,0.0,0.0,1.52997510988,7.4902,3.93195777901,0.0,3.33988,0.592077779014
 08/23  02:00:00,15.1428490093,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  03:00:00,15.1561121548,0.0,0.0,0.0,1.52997510988,7.4902,3.93196369347,0.0,3.33988,0.592083693468
 08/23  04:00:00,15.3453399283,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  05:00:00,27.6793716669,4.0781887106,4.49930583555,0.0,4.58992532963,8.1892,9.1474208215,0.205631244671,8.3497,0.592089576824
 08/23  06:00:00,43.3534365836,4.0781887106,5.30376136578,0.0,9.17985065927,19.4245,19.5865060854,0.0,16.6994,2.88710608537
 08/23  07:00:00,51.9717803061,4.0781887106,9.67966170132,0.0,9.17985065927,26.9147,36.0461956038,0.0,25.0491,10.9970956038
 08/23  08:00:00,56.0100301545,4.0781887106,13.6869564976,0.0,9.17985065927,26.9147,43.2323778734,0.0,33.3988,9.83357787336
 08/23  09:00:00,49.9967293376,4.0781887106,15.1396191238,0.0,9.17985065927,19.4245,33.1381837851,0.0,25.0491,8.08908378506
 08/23  10:00:00,57.7651106285,4.0781887106,15.4128872588,0.0,9.17985065927,26.9147,49.2544311247,0.0,41.7485,7.50593112471
 08/23  11:00:00,64.0121690848,4.0781887106,20.914396272,0.0,9.17985065927,26.9147,50.4137681211,0.0,41.7485,8.66526812109
 08/23  12:00:00,68.8737402759,4.0781887106,26.4003753298,0.0,9.17985065927,26.9147,49.2542612196,0.0,41.7485,7.50576121963
 08/23  13:00:00,61.6216919363,4.0781887106,26.7029584745,0.0,9.17985065927,19.4245,39.747273791,0.0,33.3988,6.34847379103
 08/23  14:00:00,62.2642307047,4.0781887106,27.3250483857,0.0,9.17985065927,19.4245,30.8175786924,0.0,25.0491,5.76847869237
 08/23  15:00:00,62.4915022585,4.0781887106,27.5509918413,0.0,9.17985065927,19.4245,38.5916842694,0.0,33.3988,5.19288426936
 08/23  16:00:00,71.5068916884,4.0781887106,29.0760976741,0.0,9.17985065927,26.9147,55.866623529,0.0,50.0982,5.76842352896
 08/23  17:00:00,71.0503142349,4.0781887106,28.6242241706,0.0,9.17985065927,26.9147,57.6039803556,0.0,50.0982,7.50578035562
 08/23  18:00:00,69.7141649014,4.0781887106,27.3116697366,0.0,9.17985065927,26.9147,59.9317377121,0.0,50.0982,9.83353771209
 08/23  19:00:00,58.4417529432,4.0781887106,23.4072817811,0.0,9.17985065927,19.4245,44.3963028865,0.0,33.3988,10.9975028865
 08/23  20:00:00,56.539936225,4.0781887106,17.3422818647,0.0,9.17985065927,19.4245,42.6476915995,0.0,33.3988,9.2488915995
 08/23  21:00:00,51.0286770055,4.0781887106,11.9732656079,0.0,9.17985065927,19.4245,35.4593570351,0.0,25.0491,10.4102570351
 08/23  22:00:00,49.5451972137,4.0781887106,10.6119760406,0.0,9.17985065927,19.4245,24.7875662678,0.0,16.6994,8.08816626779
 08/23  23:00:00,49.6139856529,4.0781887106,9.90065402142,0.0,9.17985065927,19.4245,12.9644601914,0.0,8.3497,4.61476019135
 08/23  24:00:00,28.8106280742,4.0781887106,5.79942252016,0.0,4.58992532963,8.1892,7.3770018592,0.0,3.33988,4.0371218592
 08/24  01:00:00,15.1053677734,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  02:00:00,15.1314052613,0.0,0.0,0.0,1.52997510988,7.4902,3.93196547264,0.0,3.33988,0.592085472642
 08/24  03:00:00,15.1365113257,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  04:00:00,15.3223013575,0.0,0.0,0.0,1.52997510988,7.4902,3.93197135476,0.0,3.33988,0.592091354757
 08/24  05:00:00,25.9556533907,4.0781887106,2.79846304109,0.0,4.58992532963,8.1892,8.57104927187,0.20134927187,8.3497,0.02
 08/24  06:00:00,42.2549802305,4.0781887106,4.21518146034,0.0,9.17985065927,19.4245,19.5863470963,0.0,16.6994,2.88694709633
 08/24  07:00:00,51.101801438,4.0781887106,8.81024359662,0.0,9.17985065927,26.9147,36.0463190058,0.0,25.0491,10.9972190058
 08/24  08:00:00,51.9407286475,4.0781887106,9.66095734319,0.0,9.17985065927,26.9147,43.8098235505,0.0,33.3988,10.4110235505
 08/24  09:00:00,45.4384677395,4.0781887106,10.6326798839,0.0,9.17985065927,19.4245,33.1365916329,0.0,25.0491,8.08749163287
 08/24  10:00:00,56.2558866477,4.0781887106,13.9294806562,0.0,9.17985065927,26.9147,49.254978254,0.0,41.7485,7.50647825396
 08/24  11:00:00,62.1605172805,4.0781887106,19.0975319287,0.0,9.17985065927,26.9147,49.8372257687,0.0,41.7485,8.0887257687
 08/24  12:00:00,64.3017073452,4.0781887106,21.8744501339,0.0,9.17985065927,26.9147,49.2546408742,0.0,41.7485,7.50614087423
 08/24  13:00:00,52.795409866,4.0781887106,17.9443072968,0.0,9.17985065927,19.4245,40.3220735085,0.0,33.3988,6.92327350847
 08/24  14:00:00,50.4114375712,4.0781887106,15.5475564699,0.0,9.17985065927,19.4245,30.2419102012,0.0,25.0491,5.19281020117
 08/24  15:00:00,50.8578331309,4.0781887106,15.9755506821,0.0,9.17985065927,19.4245,39.1669620746,0.0,33.3988,5.76816207459
 08/24  16:00:00,62.4189982312,4.0781887106,20.0246453185,0.0,9.17985065927,26.9147,55.866166339,0.0,50.0982,5.76796633895
 08/24  17:00:00,69.9035661999,4.0781887106,27.4775056006,0.0,9.17985065927,26.9147,57.6039618227,0.0,50.0982,7.50576182268
 08/24  18:00:00,71.406552276,4.0781887106,29.002564682,0.0,9.17985065927,26.9147,59.9315765282,0.0,50.0982,9.8333765282
 08/24  19:00:00,60.3596922411,4.0781887106,25.2815040228,0.0,9.17985065927,19.4245,44.3959274397,0.0,33.3988,10.9971274397
 08/24  20:00:00,60.1241449283,4.0781887106,20.8564646196,0.0,9.17985065927,19.4245,42.647700542,0.0,33.3988,9.24890054205
 08/24  21:00:00,55.8517238171,4.0781887106,16.7095143414,0.0,9.17985065927,19.4245,35.4609329862,0.0,25.0491,10.4118329862
 08/24  22:00:00,53.187731058,4.0781887106,14.2063539414,0.0,9.17985065927,19.4245,24.7870459395,0.0,16.6994,8.08764593951
 08/24  23:00:00,51.8481151396,4.0781887106,12.099857689,0.0,9.17985065927,19.4245,12.9639858458,0.0,8.3497,4.61428584577
 08/24  24:00:00,29.8926905632,4.0781887106,6.85794151371,0.0,4.58992532963,8.1892,7.37693395711,0.0,3.33988,4.03705395711
 08/25  01:00:00,15.1199905806,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  02:00:00,15.1393333971,0.0,0.0,0.0,1.52997510988,7.4902,3.93196348265,0.0,3.33988,0.592083482653
 08/25  03:00:00,15.1393945483,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  04:00:00,16.0102963276,0.0,0.0,0.0,1.52997510988,7.4902,3.93196938317,0.0,3.33988,0.592089383166
 08/25  05:00:00,27.4470636696,4.0781887106,3.60965875159,0.0,4.58992532963,8.1892,8.54661543268,0.176915432685,8.3497,0.02
 08/25  06:00:00,43.1403057122,4.0781887106,4.78443081247,0.0,9.17985065927,19.4245,19.5862252769,0.0,16.6994,2.88682527691
 08/25  07:00:00,52.5267105,4.0781887106,10.2259654516,0.0,9.17985065927,26.9147,36.046243558,0.0,25.0491,10.997143558
 08/25  08:00:00,55.0630076484,4.0781887106,12.7435000785,0.0,9.17985065927,26.9147,43.8104476014,0.0,33.3988,10.4116476014
 08/25  09:00:00,48.3893277895,4.0781887106,13.5461634493,0.0,9.17985065927,19.4245,33.1377784975,0.0,25.0491,8.08867849747
 08/25  10:00:00,59.4267814549,4.0781887106,17.0625842535,0.0,9.17985065927,26.9147,49.2547058303,0.0,41.7485,7.50620583031
 08/25  11:00:00,66.5696563229,4.0781887106,23.4482576023,0.0,9.17985065927,26.9147,49.8369152836,0.0,41.7485,8.08841528358
 08/25  12:00:00,70.1530464081,4.0781887106,27.6438647209,0.0,9.17985065927,26.9147,49.2535334628,0.0,41.7485,7.50503346277
 08/25  13:00:00,62.9162287108,4.0781887106,27.9767489974,0.0,9.17985065927,19.4245,40.3235075382,0.0,33.3988,6.92470753823
 08/25  14:00:00,63.1010824914,4.0781887106,28.1615972797,0.0,9.17985065927,19.4245,30.2424877575,0.0,25.0491,5.1933877575
 08/25  15:00:00,62.0852393757,4.0781887106,27.1461304493,0.0,9.17985065927,19.4245,39.1669127028,0.0,33.3988,5.76811270282
 08/25  16:00:00,72.2387471309,4.0781887106,29.8093438297,0.0,9.17985065927,26.9147,55.8661725533,0.0,50.0982,5.76797255332
 08/25  17:00:00,72.2571582462,4.0781887106,29.8275578581,0.0,9.17985065927,26.9147,57.6035842622,0.0,50.0982,7.50538426218
 08/25  18:00:00,70.7406586143,4.0781887106,28.3458142799,0.0,9.17985065927,26.9147,59.9321280355,0.0,50.0982,9.83392803548
 08/25  19:00:00,58.2038667222,4.0781887106,23.367411301,0.0,9.17985065927,19.4245,44.3965997296,0.0,33.3988,10.9977997296
 08/25  20:00:00,57.2183678828,4.0781887106,18.1908117754,0.0,9.17985065927,19.4245,42.6476184384,0.0,33.3988,9.24881843842
 08/25  21:00:00,50.7691939445,4.0781887106,11.8378606367,0.0,9.17985065927,19.4245,35.4601124316,0.0,25.0491,10.4110124316
 08/25  22:00:00,47.9396365379,4.0781887106,9.02188229146,0.0,9.17985065927,19.4245,24.7864353604,0.0,16.6994,8.08703536041
 08/25  23:00:00,47.2526376264,4.0781887106,7.56303665054,0.0,9.17985065927,19.4245,12.9648717165,0.0,8.3497,4.61517171653
 08/25  24:00:00,26.9266636887,4.0781887106,3.93138303928,0.0,4.58992532963,8.1892,7.4135672695,0.0365174781741,3.33988,4.03716979133
 08/26  01:00:00,15.0625814999,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  02:00:00,15.0717973356,0.0,0.0,0.0,1.52997510988,7.4902,3.93196450746,0.0,3.33988,0.592084507456
 08/26  03:00:00,15.0836359232,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  04:00:00,15.2767216312,0.0,0.0,0.0,1.52997510988,7.4902,3.93197040997,0.0,3.33988,0.59209040997
 08/26  05:00:00,23.4383749674,4.0781887106,0.307226926072,0.0,4.58992532963,8.1892,8.51391896793,0.144218967926,8.3497,0.02
 08/26  06:00:00,39.8381890441,4.0781887106,1.8220378093,0.0,9.17985065927,19.4245,19.5859630677,0.0,16.6994,2.88656306769
 08/26  07:00:00,49.2433657842,4.0781887106,6.98688558632,0.0,9.17985065927,26.9147,28.5094509852,0.0,25.0491,3.46035098517
 08/26  08:00:00,52.0606112964,4.0781887106,9.7866102099,0.0,9.17985065927,26.9147,36.286339223,0.0,33.3988,2.88753922296
 08/26  09:00:00,44.5332863025,4.0781887106,9.73085913508,0.0,9.17985065927,19.4245,34.2983613549,0.0,25.0491,9.24926135489
 08/26  10:00:00,53.3943336692,4.0781887106,11.0883019697,0.0,9.17985065927,26.9147,49.838048792,0.0,41.7485,8.08954879196
 08/26  11:00:00,59.5672852812,4.0781887106,16.5183521362,0.0,9.17985065927,26.9147,50.9981506702,0.0,41.7485,9.24965067015
 08/26  12:00:00,61.4484710044,4.0781887106,19.0246091154,0.0,9.17985065927,26.9147,50.9975422347,0.0,41.7485,9.24904223472
 08/26  13:00:00,53.288355711,4.0781887106,18.4185190608,0.0,9.17985065927,19.4245,41.4866242344,0.0,33.3988,8.08782423441
 08/26  14:00:00,53.7176281684,4.0781887106,18.8347104459,0.0,9.17985065927,19.4245,32.5544558797,0.0,25.0491,7.5053558797
 08/26  15:00:00,53.7889738098,4.0781887106,18.9006953555,0.0,9.17985065927,19.4245,40.9034626973,0.0,33.3988,7.50466269734
 08/26  16:00:00,62.1521906937,4.0781887106,19.7739530026,0.0,9.17985065927,26.9147,57.022295552,0.0,50.0982,6.92409555199
 08/26  17:00:00,62.861440302,4.0781887106,20.4913846558,0.0,9.17985065927,26.9147,57.0283295764,0.0,50.0982,6.93012957639
 08/26  18:00:00,64.8891990258,4.0781887106,22.5440687978,0.0,9.17985065927,26.9147,60.5100052827,0.0,50.0982,10.4118052827
 08/26  19:00:00,56.1016297931,4.0781887106,21.1197590274,0.0,9.17985065927,19.4245,43.2325646413,0.0,33.3988,9.8337646413
 08/26  20:00:00,56.4387600036,4.0781887106,17.2586094617,0.0,9.17985065927,19.4245,42.6491789157,0.0,33.3988,9.25037891566
 08/26  21:00:00,53.8274267768,4.0781887106,14.7639048397,0.0,9.17985065927,19.4245,35.4597414196,0.0,25.0491,10.4106414196
 08/26  22:00:00,51.057269897,4.0781887106,12.1408012784,0.0,9.17985065927,19.4245,24.204569506,0.0,16.6994,7.50516950601
 08/26  23:00:00,49.8940612325,4.0781887106,10.2002704198,0.0,9.17985065927,19.4245,14.1178049496,0.0,8.3497,5.76810494963
 08/26  24:00:00,27.2515392449,4.0781887106,4.25639284986,0.0,4.58992532963,8.1892,6.84885971391,0.0462214649781,3.33988,3.46275824893
 08/27  01:00:00,15.0862170561,0.0,0.0,0.0,1.52997510988,7.4902,3.93196904037,0.0,3.33988,0.59208904037
 08/27  02:00:00,15.101621509,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  03:00:00,15.0968016049,0.0,0.0,0.0,1.52997510988,7.4902,3.93194910522,0.0,3.33988,0.592069105222
 08/27  04:00:00,15.2562190211,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  05:00:00,23.1745958372,4.0781887106,0.0955392702677,0.0,4.58992532963,8.1892,9.31792116176,0.376146150016,8.3497,0.592075011739
 08/27  06:00:00,38.0225785235,4.0781887106,0.0596517006761,0.0,9.17985065927,19.4245,19.5868032047,0.0,16.6994,2.88740320472
 08/27  07:00:00,46.5393049753,4.0781887106,4.30243864106,0.0,9.17985065927,26.9147,27.9360575247,0.0,25.0491,2.88695752467
 08/27  08:00:00,50.5184278717,4.0781887106,8.24991561135,0.0,9.17985065927,26.9147,36.2863185316,0.0,33.3988,2.88751853162
 08/27  09:00:00,44.3228932454,4.0781887106,9.50312460073,0.0,9.17985065927,19.4245,27.9366753411,0.0,25.0491,2.88757534105
 08/27  10:00:00,57.9578427637,4.0781887106,15.6067842449,0.0,9.17985065927,26.9147,50.9981539345,0.0,41.7485,9.24965393452
 08/27  11:00:00,61.121683216,4.0781887106,18.0330631231,0.0,9.17985065927,26.9147,50.9984732414,0.0,41.7485,9.24997324144
 08/27  12:00:00,63.6030424986,4.0781887106,21.1290254093,0.0,9.17985065927,26.9147,49.2551271209,0.0,41.7485,7.50662712088
 08/27  13:00:00,54.4825903266,4.0781887106,19.5690103561,0.0,9.17985065927,19.4245,40.9041755951,0.0,33.3988,7.50537559513
 08/27  14:00:00,53.5125502438,4.0781887106,18.5841162652,0.0,9.17985065927,19.4245,30.8174624677,0.0,25.0491,5.76836246771
 08/27  15:00:00,53.151514177,4.0781887106,18.2213480201,0.0,9.17985065927,19.4245,39.1667315719,0.0,33.3988,5.7679315719
 08/27  16:00:00,63.8017042311,4.0781887106,21.3749957049,0.0,9.17985065927,26.9147,55.2922279761,0.0,50.0982,5.19402797612
 08/27  17:00:00,63.5300365307,4.0781887106,21.1063232159,0.0,9.17985065927,26.9147,57.6046625357,0.0,50.0982,7.5064625357
 08/27  18:00:00,62.8793481427,4.0781887106,20.5252402584,0.0,9.17985065927,26.9147,59.3470656904,0.0,50.0982,9.24886569038
 08/27  19:00:00,53.1605617156,4.0781887106,18.1277260888,0.0,9.17985065927,19.4245,42.6476338524,0.0,33.3988,9.2488338524
 08/27  20:00:00,54.8971983167,4.0781887106,15.6768701501,0.0,9.17985065927,19.4245,40.9051476965,0.0,33.3988,7.50634769651
 08/27  21:00:00,48.9756836886,4.0781887106,9.9050701568,0.0,9.17985065927,19.4245,34.298443996,0.0,25.0491,9.24934399597
 08/27  22:00:00,45.9728395752,4.0781887106,7.058062938,0.0,9.17985065927,19.4245,24.2055240522,0.0,16.6994,7.50612405222
 08/27  23:00:00,45.7066504481,4.0781887106,6.03290306376,0.0,9.17985065927,19.4245,12.3865331903,0.0,8.3497,4.03683319031
 08/27  24:00:00,25.5073321859,4.0781887106,2.52673783562,0.0,4.58992532963,8.1892,7.96817035133,0.0144338486145,3.33988,4.61385650271
 08/28  01:00:00,15.0731514524,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  02:00:00,15.0891888918,0.0,0.0,0.0,1.52997510988,7.4902,3.93195712525,0.0,3.33988,0.592077125251
 08/28  03:00:00,15.0969574784,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  04:00:00,15.2838891477,0.0,0.0,0.0,1.52997510988,7.4902,3.9319630194,0.0,3.33988,0.592083019401
 08/28  05:00:00,23.254109042,4.0781887106,0.127849076292,0.0,4.58992532963,8.1892,8.5498033361,0.180103336098,8.3497,0.02
 08/28  06:00:00,39.82597552,4.0781887106,0.764160851212,0.0,9.17985065927,19.4245,19.5861650336,0.0,16.6994,2.88676503365
 08/28  07:00:00,49.007435554,4.0781887106,6.75505424748,0.0,9.17985065927,26.9147,36.0762437961,0.0,25.0491,11.0271437961
 08/28  08:00:00,53.2434388019,4.0781887106,10.9603236379,0.0,9.17985065927,26.9147,43.7813943248,0.0,33.3988,10.3825943248
 08/28  09:00:00,48.617767732,4.0781887106,13.7837546995,0.0,9.17985065927,19.4245,33.7147624577,0.0,25.0491,8.66566245774
 08/28  10:00:00,60.3959561251,4.0781887106,18.0310999207,0.0,9.17985065927,26.9147,48.6793891161,0.0,41.7485,6.9308891161
 08/28  11:00:00,66.1506435451,4.0781887106,23.0394118021,0.0,9.17985065927,26.9147,50.414030667,0.0,41.7485,8.66553066697
 08/28  12:00:00,67.8340325346,4.0781887106,25.3483173563,0.0,9.17985065927,26.9147,49.2541171358,0.0,41.7485,7.50561713582
 08/28  13:00:00,59.5089779525,4.0781887106,24.5795588504,0.0,9.17985065927,19.4245,39.7469684897,0.0,33.3988,6.34816848965
 08/28  14:00:00,58.0708696214,4.0781887106,23.1321908235,0.0,9.17985065927,19.4245,30.8172694596,0.0,25.0491,5.76816945963
 08/28  15:00:00,56.5694303646,4.0781887106,21.6310370437,0.0,9.17985065927,19.4245,39.166612854,0.0,33.3988,5.76781285396
 08/28  16:00:00,65.8962605085,4.0781887106,23.4676785191,0.0,9.17985065927,26.9147,55.8664973548,0.0,50.0982,5.76829735481
 08/28  17:00:00,67.5728006115,4.0781887106,25.1485389715,0.0,9.17985065927,26.9147,57.6043053722,0.0,50.0982,7.50610537215
 08/28  18:00:00,68.904763115,4.0781887106,26.5049997874,0.0,9.17985065927,26.9147,59.9322348151,0.0,50.0982,9.83403481514
 08/28  19:00:00,58.2019885468,4.0781887106,22.0917102821,0.0,9.17985065927,19.4245,44.396221871,0.0,33.3988,10.997421871
 08/28  20:00:00,57.8062565834,4.0781887106,18.5783628153,0.0,9.17985065927,19.4245,42.6484229022,0.0,33.3988,9.24962290218
 08/28  21:00:00,53.2843624728,4.0781887106,14.1830711161,0.0,9.17985065927,19.4245,35.4608904205,0.0,25.0491,10.4117904205
 08/28  22:00:00,49.6382107037,4.0781887106,10.6994157875,0.0,9.17985065927,19.4245,24.7876958363,0.0,16.6994,8.08829583634
 08/28  23:00:00,47.8406706261,4.0781887106,8.14071497935,0.0,9.17985065927,19.4245,13.5390343643,0.0,8.3497,5.18933436427
 08/28  24:00:00,27.1824528203,4.0781887106,4.18521873548,0.0,4.58992532963,8.1892,6.82101279763,0.0180058088757,3.33988,3.46312698875
 08/29  01:00:00,15.0774351747,0.0,0.0,0.0,1.52997510988,7.4902,3.93197634646,0.0,3.33988,0.592096346459
 08/29  02:00:00,15.0905074969,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  03:00:00,15.0899974305,0.0,0.0,0.0,1.52997510988,7.4902,3.93195642417,0.0,3.33988,0.592076424168
 08/29  04:00:00,15.8993140362,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  05:00:00,23.8744181427,4.0781887106,0.128762238273,0.0,4.58992532963,8.1892,9.21203153367,0.270249214613,8.3497,0.59208231906
 08/29  06:00:00,39.3565196974,4.0781887106,0.0254312348839,0.0,9.17985065927,19.4245,19.6152134004,0.0287017963126,16.6994,2.88711160413
 08/29  07:00:00,46.0297396336,4.0781887106,3.7979857315,0.0,9.17985065927,26.9147,36.0460461429,0.0,25.0491,10.9969461429
 08/29  08:00:00,50.5682607446,4.0781887106,8.30002042542,0.0,9.17985065927,26.9147,43.2333980005,0.0,33.3988,9.83459800053
 08/29  09:00:00,45.8012314571,4.0781887106,10.9818082658,0.0,9.17985065927,19.4245,33.7151694712,0.0,25.0491,8.66606947116
 08/29  10:00:00,56.4588264911,4.0781887106,14.1168380288,0.0,9.17985065927,26.9147,49.2551030903,0.0,41.7485,7.5066030903
 08/29  11:00:00,61.7833245327,4.0781887106,18.6962539209,0.0,9.17985065927,26.9147,49.8373338755,0.0,41.7485,8.08883387551
 08/29  12:00:00,65.1130427023,4.0781887106,22.6468903175,0.0,9.17985065927,26.9147,49.254522913,0.0,41.7485,7.50602291297
 08/29  13:00:00,55.8329387104,4.0781887106,20.9324905903,0.0,9.17985065927,19.4245,40.3227222871,0.0,33.3988,6.92392228708
 08/29  14:00:00,52.4730728678,4.0781887106,17.5810071115,0.0,9.17985065927,19.4245,30.8175465205,0.0,25.0491,5.76844652051
 08/29  15:00:00,50.7535390713,4.0781887106,15.8663843286,0.0,9.17985065927,19.4245,38.5920090549,0.0,33.3988,5.19320905487
 08/29  16:00:00,60.4037283643,4.0781887106,18.0262190008,0.0,9.17985065927,26.9147,55.8668728488,0.0,50.0982,5.76867284884
 08/29  17:00:00,62.7432636174,4.0781887106,20.3655563327,0.0,9.17985065927,26.9147,57.6045755284,0.0,50.0982,7.50637552839
 08/29  18:00:00,65.2429419505,4.0781887106,22.9062073143,0.0,9.17985065927,26.9147,60.5099812482,0.0,50.0982,10.4117812482
 08/29  19:00:00,55.9768109469,4.0781887106,20.1078448317,0.0,9.17985065927,19.4245,44.3969633571,0.0,33.3988,10.9981633571
 08/29  20:00:00,56.3196891645,4.0781887106,17.2986438539,0.0,9.17985065927,19.4245,42.6473329866,0.0,33.3988,9.24853298662
 08/29  21:00:00,51.8618202848,4.0781887106,12.9151187731,0.0,9.17985065927,19.4245,35.4615738674,0.0,25.0491,10.4124738674
 08/29  22:00:00,49.6004356604,4.0781887106,10.6656150365,0.0,9.17985065927,19.4245,24.7879254825,0.0,16.6994,8.08852548246
 08/29  23:00:00,47.7678199298,4.0781887106,8.07606863524,0.0,9.17985065927,19.4245,12.9648440851,0.0,8.3497,4.61514408508
 08/29  24:00:00,26.3036474435,4.0781887106,3.3147281619,0.0,4.58992532963,8.1892,7.41323189037,0.0361653556816,3.33988,4.03718653469
 08/30  01:00:00,15.0765754094,0.0,0.0,0.0,1.52997510988,7.4902,3.93192516406,0.0,3.33988,0.592045164059
 08/30  02:00:00,15.0919624928,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  03:00:00,15.1065379312,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  04:00:00,15.2901740004,0.0,0.0,0.0,1.52997510988,7.4902,3.93193111028,0.0,3.33988,0.592051110283
 08/30  05:00:00,23.7660939776,4.0781887106,0.633785775978,0.0,4.58992532963,8.1892,8.51329617535,0.143596175354,8.3497,0.02
 08/30  06:00:00,40.3573194627,4.0781887106,1.29174023673,0.0,9.17985065927,19.4245,19.5860970035,0.0,16.6994,2.88669700351
 08/30  07:00:00,48.0795653866,4.0781887106,5.82841006065,0.0,9.17985065927,26.9147,36.6271640399,0.0,25.0491,11.5780640399
 08/30  08:00:00,51.3157751178,4.0781887106,9.04234255053,0.0,9.17985065927,26.9147,43.233216307,0.0,33.3988,9.83441630698
 08/30  09:00:00,46.2420069593,4.0781887106,11.4306372451,0.0,9.17985065927,19.4245,33.7150219718,0.0,25.0491,8.66592197179
 08/30  10:00:00,56.3381823803,4.0781887106,14.0173464807,0.0,9.17985065927,26.9147,49.2551839382,0.0,41.7485,7.50668393824
 08/30  11:00:00,62.0192784443,4.0781887106,18.9574185876,0.0,9.17985065927,26.9147,49.8375247823,0.0,41.7485,8.0890247823
 08/30  12:00:00,64.421791009,4.0781887106,21.9836132294,0.0,9.17985065927,26.9147,49.2544046507,0.0,41.7485,7.5059046507
 08/30  13:00:00,54.3150012954,4.0781887106,19.4408566075,0.0,9.17985065927,19.4245,40.3223517907,0.0,33.3988,6.92355179069
 08/30  14:00:00,53.2543773931,4.0781887106,18.3634956119,0.0,9.17985065927,19.4245,30.2430611933,0.0,25.0491,5.19396119327
 08/30  15:00:00,52.8423936677,4.0781887106,17.9414409414,0.0,9.17985065927,19.4245,39.1676950154,0.0,33.3988,5.76889501538
 08/30  16:00:00,62.638425667,4.0781887106,20.247261087,0.0,9.17985065927,26.9147,55.8666509199,0.0,50.0982,5.76845091994
 08/30  17:00:00,64.3275335135,4.0781887106,21.9446229789,0.0,9.17985065927,26.9147,57.6040727372,0.0,50.0982,7.50587273721
 08/30  18:00:00,65.4390372059,4.0781887106,23.0899052338,0.0,9.17985065927,26.9147,60.5103076312,0.0,50.0982,10.4121076312
 08/30  19:00:00,55.1923182677,4.0781887106,19.1481994386,0.0,9.17985065927,19.4245,44.397226883,0.0,33.3988,10.998426883
 08/30  20:00:00,55.1435543726,4.0781887106,15.9667121751,0.0,9.17985065927,19.4245,42.6478841162,0.0,33.3988,9.24908411618
 08/30  21:00:00,51.8500280451,4.0781887106,12.7798883979,0.0,9.17985065927,19.4245,35.4614891101,0.0,25.0491,10.4123891101
 08/30  22:00:00,49.5268262969,4.0781887106,10.5995049442,0.0,9.17985065927,19.4245,24.7872483468,0.0,16.6994,8.0878483468
 08/30  23:00:00,47.2967805402,4.0781887106,7.61440868161,0.0,9.17985065927,19.4245,12.9652708665,0.0,8.3497,4.61557086648
 08/30  24:00:00,25.4095742484,4.0781887106,2.42544096196,0.0,4.58992532963,8.1892,7.39567976646,0.0182858882414,3.33988,4.03751387822
 08/31  01:00:00,15.0666673072,0.0,0.0,0.0,1.52997510988,7.4902,3.93192958788,0.0,3.33988,0.59204958788
 08/31  02:00:00,15.0856164729,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  03:00:00,15.0881673471,0.0,0.0,0.0,1.52997510988,7.4902,3.93193552705,0.0,3.33988,0.592055527052
 08/31  04:00:00,15.2655628648,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  05:00:00,23.2058661777,4.0781887106,0.105164505646,0.0,4.58992532963,8.1892,8.65384914089,0.284149140895,8.3497,0.02
 08/31  06:00:00,39.0801936094,4.0781887106,0.044281518581,0.0,9.17985065927,19.4245,20.1600769587,0.0,16.6994,3.46067695875
 08/31  07:00:00,46.2709337222,4.0781887106,4.03516935544,0.0,9.17985065927,26.9147,36.0468974944,0.0,25.0491,10.9977974944
 08/31  08:00:00,48.9325087383,4.0781887106,6.68155636348,0.0,9.17985065927,26.9147,43.2331539644,0.0,33.3988,9.83435396436
 08/31  09:00:00,41.9245567273,4.0781887106,7.14994240844,0.0,9.17985065927,19.4245,33.7154096939,0.0,25.0491,8.66630969388
 08/31  10:00:00,51.0481229773,4.0781887106,8.76945749897,0.0,9.17985065927,26.9147,49.2555408718,0.0,41.7485,7.50704087181
 08/31  11:00:00,56.9852006278,4.0781887106,13.9510257132,0.0,9.17985065927,26.9147,50.4143880413,0.0,41.7485,8.66588804132
 08/31  12:00:00,61.5859520105,4.0781887106,19.1690074509,0.0,9.17985065927,26.9147,49.254766083,0.0,41.7485,7.50626608299
 08/31  13:00:00,52.8909939163,4.0781887106,18.0299668279,0.0,9.17985065927,19.4245,39.7476577761,0.0,33.3988,6.34885777609
 08/31  14:00:00,51.9043889835,4.0781887106,17.0267049826,0.0,9.17985065927,19.4245,30.8178555182,0.0,25.0491,5.76875551822
 08/31  15:00:00,51.0182425423,4.0781887106,16.1307243377,0.0,9.17985065927,19.4245,39.1674190534,0.0,33.3988,5.76861905342
 08/31  16:00:00,60.3526476955,4.0781887106,17.9750728985,0.0,9.17985065927,26.9147,55.8665835603,0.0,50.0982,5.76838356027
 08/31  17:00:00,63.4097463692,4.0781887106,21.0237619865,0.0,9.17985065927,26.9147,57.6045376097,0.0,50.0982,7.50633760972
 08/31  18:00:00,64.9675268131,4.0781887106,22.6072275447,0.0,9.17985065927,26.9147,59.9334336971,0.0,50.0982,9.83523369714
 08/31  19:00:00,53.6835604673,4.0781887106,17.6216588807,0.0,9.17985065927,19.4245,44.3975452003,0.0,33.3988,10.9987452003
 08/31  20:00:00,53.8406571528,4.0781887106,14.6524147518,0.0,9.17985065927,19.4245,42.6495629286,0.0,33.3988,9.25076292862
 08/31  21:00:00,50.0039251343,4.0781887106,10.9339552418,0.0,9.17985065927,19.4245,35.4609624162,0.0,25.0491,10.4118624162
 08/31  22:00:00,47.5153576511,4.0781887106,8.59192545145,0.0,9.17985065927,19.4245,25.3641768827,0.0,16.6994,8.66477688269
 08/31  23:00:00,46.6540275639,4.0781887106,6.9674219796,0.0,9.17985065927,19.4245,12.9635525502,0.0,8.3497,4.61385255023
 08/31  24:00:00,26.6491907041,4.0781887106,3.65869006097,0.0,4.58992532963,8.1892,7.41170680786,0.0348940252324,3.33988,4.03693278263
 09/01  01:00:00,15.0790355369,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  02:00:00,15.0969118926,0.0,0.0,0.0,1.52997510988,7.4902,3.93193352593,0.0,3.33988,0.592053525932
 09/01  03:00:00,15.0998009976,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  04:00:00,15.9250404954,0.0,0.0,0.0,1.52997510988,7.4902,3.93193945883,0.0,3.33988,0.592059458828
 09/01  05:00:00,25.0797228927,4.0781887106,1.29242277362,0.0,4.58992532963,8.1892,8.51255123451,0.142851234509,8.3497,0.02
 09/01  06:00:00,43.1474420182,4.0781887106,3.74476339888,0.0,9.17985065927,19.4245,19.5862674029,0.0,16.6994,2.88686740294
 09/01  07:00:00,50.7667900961,4.0781887106,8.47540132249,0.0,9.17985065927,26.9147,36.0475548995,0.0,25.0491,10.9984548995
 09/01  08:00:00,54.1999226217,4.0781887106,11.8773508483,0.0,9.17985065927,26.9147,43.8111925841,0.0,33.3988,10.4123925841
 09/01  09:00:00,47.2615377982,4.0781887106,12.4054518023,0.0,9.17985065927,19.4245,33.7145262878,0.0,25.0491,8.66542628784
 09/01  10:00:00,59.2159313717,4.0781887106,16.8231896952,0.0,9.17985065927,26.9147,49.2556054417,0.0,41.7485,7.50710544172
 09/01  11:00:00,67.3901117043,4.0781887106,24.2533980452,0.0,9.17985065927,26.9147,49.838234065,0.0,41.7485,8.08973406498
 09/01  12:00:00,72.3542995678,4.0781887106,29.8417479214,0.0,9.17985065927,26.9147,49.2550931757,0.0,41.7485,7.50659317565
 09/01  13:00:00,65.4353968418,4.0781887106,30.4989719335,0.0,9.17985065927,19.4245,40.3229740207,0.0,33.3988,6.92417402068
 09/01  14:00:00,65.6151736327,4.0781887106,30.6798726425,0.0,9.17985065927,19.4245,30.8173695256,0.0,25.0491,5.76826952563
 09/01  15:00:00,64.7690004195,4.0781887106,29.8344768817,0.0,9.17985065927,19.4245,38.5919514374,0.0,33.3988,5.19315143743
 09/01  16:00:00,73.6131885625,4.0781887106,31.1940415528,0.0,9.17985065927,26.9147,55.8667831271,0.0,50.0982,5.76858312709
 09/01  17:00:00,74.6820194492,4.0781887106,32.3322221626,0.0,9.17985065927,26.9147,57.6050464524,0.0,50.0982,7.50684645238
 09/01  18:00:00,73.9104077072,4.0781887106,31.552241063,0.0,9.17985065927,26.9147,60.5107154604,0.0,50.0982,10.4125154604
 09/01  19:00:00,60.2422539832,4.0781887106,24.3145508348,0.0,9.17985065927,19.4245,44.3985231642,0.0,33.3988,10.9997231642
 09/01  20:00:00,59.287964671,4.0781887106,20.2149819396,0.0,9.17985065927,19.4245,42.6484913553,0.0,33.3988,9.2496913553
 09/01  21:00:00,53.6893809155,4.0781887106,14.7122866848,0.0,9.17985065927,19.4245,35.4605782062,0.0,25.0491,10.4114782062
 09/01  22:00:00,50.7694588005,4.0781887106,11.8075336244,0.0,9.17985065927,19.4245,25.3639725443,0.0,16.6994,8.66457254426
 09/01  23:00:00,50.2203913712,4.0781887106,10.4768126608,0.0,9.17985065927,19.4245,12.9635010233,0.0,8.3497,4.61380102326
 09/01  24:00:00,29.139775329,4.0781887106,6.1090592767,0.0,4.58992532963,8.1892,7.37683843088,0.0,3.33988,4.03695843088
 09/02  01:00:00,15.1120984813,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  02:00:00,15.1313587327,0.0,0.0,0.0,1.52997510988,7.4902,3.93193670188,0.0,3.33988,0.592056701883
 09/02  03:00:00,15.1391454806,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  04:00:00,15.3408572396,0.0,0.0,0.0,1.52997510988,7.4902,3.93194262972,0.0,3.33988,0.592062629721
 09/02  05:00:00,26.3849051793,4.0781887106,3.22463468444,0.0,4.58992532963,8.1892,8.58519796385,0.215497963851,8.3497,0.02
 09/02  06:00:00,42.3358382476,4.0781887106,3.25604845213,0.0,9.17985065927,19.4245,19.5861028185,0.0,16.6994,2.88670281846
 09/02  07:00:00,49.7036865277,4.0781887106,7.4268269109,0.0,9.17985065927,26.9147,27.9362150745,0.0,25.0491,2.88711507445
 09/02  08:00:00,53.6802152371,4.0781887106,11.3632227921,0.0,9.17985065927,26.9147,36.8598996566,0.0,33.3988,3.46109965665
 09/02  09:00:00,50.0569584686,4.0781887106,15.1759488235,0.0,9.17985065927,19.4245,34.2997169417,0.0,25.0491,9.2506169417
 09/02  10:00:00,64.2474427484,4.0781887106,21.8245730401,0.0,9.17985065927,26.9147,49.8385995063,0.0,41.7485,8.09009950627
 09/02  11:00:00,70.2345220809,4.0781887106,27.0978084211,0.0,9.17985065927,26.9147,50.9992768459,0.0,41.7485,9.25077684586
 09/02  12:00:00,73.1142163812,4.0781887106,30.5996581396,0.0,9.17985065927,26.9147,51.5739530226,0.0,41.7485,9.82545302257
 09/02  13:00:00,66.3670617068,4.0781887106,31.4293007916,0.0,9.17985065927,19.4245,41.4879582724,0.0,33.3988,8.0891582724
 09/02  14:00:00,66.9971634187,4.0781887106,32.0615481815,0.0,9.17985065927,19.4245,32.5554174354,0.0,25.0491,7.50631743537
 09/02  15:00:00,66.8856770511,4.0781887106,31.95104167,0.0,9.17985065927,19.4245,40.9043961171,0.0,33.3988,7.50559611708
 09/02  16:00:00,75.3638861886,4.0781887106,32.9386605315,0.0,9.17985065927,26.9147,57.0229055059,0.0,50.0982,6.92470550593
 09/02  17:00:00,75.740985111,4.0781887106,33.3921319084,0.0,9.17985065927,26.9147,57.603916889,0.0,50.0982,7.50571688903
 09/02  18:00:00,74.7854802791,4.0781887106,32.4254261616,0.0,9.17985065927,26.9147,60.5106041325,0.0,50.0982,10.4124041325
 09/02  19:00:00,64.2675278025,4.0781887106,28.1164106804,0.0,9.17985065927,19.4245,43.2347134173,0.0,33.3988,9.83591341726
 09/02  20:00:00,59.5835513536,4.0781887106,20.3061467956,0.0,9.17985065927,19.4245,42.6488363011,0.0,33.3988,9.25003630106
 09/02  21:00:00,56.282817196,4.0781887106,17.1423063886,0.0,9.17985065927,19.4245,35.4614475168,0.0,25.0491,10.4123475168
 09/02  22:00:00,52.7090634973,4.0781887106,13.7382761642,0.0,9.17985065927,19.4245,24.2052172845,0.0,16.6994,7.50581728452
 09/02  23:00:00,50.5172767515,4.0781887106,10.7860879763,0.0,9.17985065927,19.4245,14.1175956203,0.0,8.3497,5.76789562028
 09/02  24:00:00,29.9791234316,4.0781887106,6.93726387419,0.0,4.58992532963,8.1892,7.37716754692,0.0,3.33988,4.03728754692
 09/03  01:00:00,15.1222472243,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  02:00:00,15.1238184795,0.0,0.0,0.0,1.52997510988,7.4902,3.93197179078,0.0,3.33988,0.592091790775
 09/03  03:00:00,15.1356850964,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  04:00:00,15.3336467457,0.0,0.0,0.0,1.52997510988,7.4902,3.93192592993,0.0,3.33988,0.592045929931
 09/03  05:00:00,25.070675918,4.0781887106,1.92786146459,0.0,4.58992532963,8.1892,8.53135886165,0.161658861651,8.3497,0.02
 09/03  06:00:00,41.7528210695,4.0781887106,2.67420543346,0.0,9.17985065927,19.4245,19.5865037903,0.0,16.6994,2.88710379029
 09/03  07:00:00,50.8911300357,4.0781887106,8.61364444698,0.0,9.17985065927,26.9147,27.9358560698,0.0,25.0491,2.88675606983
 09/03  08:00:00,56.0379760977,4.0781887106,13.7111009262,0.0,9.17985065927,26.9147,36.8599180428,0.0,33.3988,3.46111804278
 09/03  09:00:00,49.5275297663,4.0781887106,14.6331103649,0.0,9.17985065927,19.4245,27.9367697572,0.0,25.0491,2.88766975722
 09/03  10:00:00,62.3537100457,4.0781887106,19.9336895821,0.0,9.17985065927,26.9147,50.999477767,0.0,41.7485,9.25097776697
 09/03  11:00:00,67.8516768923,4.0781887106,24.7149632326,0.0,9.17985065927,26.9147,50.9987968747,0.0,41.7485,9.25029687475
 09/03  12:00:00,72.711692517,4.0781887106,30.1974787639,0.0,9.17985065927,26.9147,49.2556530683,0.0,41.7485,7.50715306828
 09/03  13:00:00,65.4159385526,4.0781887106,30.4773637721,0.0,9.17985065927,19.4245,40.9038877006,0.0,33.3988,7.50508770061
 09/03  14:00:00,63.8863823404,4.0781887106,28.9487441794,0.0,9.17985065927,19.4245,30.8180151131,0.0,25.0491,5.76891511312
 09/03  15:00:00,64.9744464886,4.0781887106,30.037893595,0.0,9.17985065927,19.4245,39.1676994729,0.0,33.3988,5.76889947291
 09/03  16:00:00,74.1321445395,4.0781887106,31.7059091793,0.0,9.17985065927,26.9147,55.8669238625,0.0,50.0982,5.76872386252
 09/03  17:00:00,74.4153283307,4.0781887106,32.0287498276,0.0,9.17985065927,26.9147,57.6045318821,0.0,50.0982,7.50633188209
 09/03  18:00:00,73.3643538001,4.0781887106,31.0045613733,0.0,9.17985065927,26.9147,59.348255433,0.0,50.0982,9.25005543303
 09/03  19:00:00,62.9395694102,4.0781887106,26.7871207183,0.0,9.17985065927,19.4245,43.2261002708,0.0,33.3988,9.82730027075
 09/03  20:00:00,62.344055893,4.0781887106,23.0337973163,0.0,9.17985065927,19.4245,40.9052161715,0.0,33.3988,7.50641617147
 09/03  21:00:00,56.1007102653,4.0781887106,16.9355446415,0.0,9.17985065927,19.4245,34.2993328848,0.0,25.0491,9.25023288482
 09/03  22:00:00,51.6740248657,4.0781887106,12.6972172259,0.0,9.17985065927,19.4245,24.2051580041,0.0,16.6994,7.50575800405
 09/03  23:00:00,50.5045205389,4.0781887106,10.7784720779,0.0,9.17985065927,19.4245,12.3871805188,0.0,8.3497,4.03748051882
 09/03  24:00:00,32.1792479518,4.0781887106,9.1087671039,0.0,4.58992532963,8.1892,7.95378282379,0.0,3.33988,4.61390282379
 09/04  01:00:00,15.1676445853,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  02:00:00,15.1785757733,0.0,0.0,0.0,1.52997510988,7.4902,3.93195816953,0.0,3.33988,0.592078169525
 09/04  03:00:00,15.1865841164,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  04:00:00,15.386907097,0.0,0.0,0.0,1.52997510988,7.4902,3.93196406323,0.0,3.33988,0.592084063229
 09/04  05:00:00,28.8651183753,4.0781887106,5.65738849507,0.0,4.58992532963,8.1892,8.56485982268,0.195159822681,8.3497,0.02
 09/04  06:00:00,45.8777508702,4.0781887106,6.74155154726,0.0,9.17985065927,19.4245,19.5860021555,0.0,16.6994,2.88660215552
 09/04  07:00:00,53.4100723105,4.0781887106,11.0868820188,0.0,9.17985065927,26.9147,28.5097093615,0.0,25.0491,3.46060936147
 09/04  08:00:00,54.949385641,4.0781887106,12.6173564102,0.0,9.17985065927,26.9147,36.2863267458,0.0,33.3988,2.88752674579
 09/04  09:00:00,45.6504915689,4.0781887106,10.7952750337,0.0,9.17985065927,19.4245,27.9362076173,0.0,25.0491,2.88710761726
 09/04  10:00:00,57.4097924748,4.0781887106,15.0343216792,0.0,9.17985065927,26.9147,50.9991816568,0.0,41.7485,9.25068165678
 09/04  11:00:00,61.7536815386,4.0781887106,18.6308361262,0.0,9.17985065927,26.9147,51.5757658727,0.0,41.7485,9.82726587269
 09/04  12:00:00,65.7690088678,4.0781887106,23.2564819145,0.0,9.17985065927,26.9147,49.2560553896,0.0,41.7485,7.50755538963
 09/04  13:00:00,58.9090694238,4.0781887106,23.9701748664,0.0,9.17985065927,19.4245,40.9051752029,0.0,33.3988,7.50637520295
 09/04  14:00:00,58.8610099412,4.0781887106,23.9223673126,0.0,9.17985065927,19.4245,30.8182061619,0.0,25.0491,5.76910616187
 09/04  15:00:00,59.3537756517,4.0781887106,24.4150597585,0.0,9.17985065927,19.4245,39.1667516527,0.0,33.3988,5.76795165269
 09/04  16:00:00,69.9843197599,4.0781887106,27.5556410594,0.0,9.17985065927,26.9147,55.8664679295,0.0,50.0982,5.76826792954
