Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  17:00:00,70.4830158126,4.0781887106,28.0813736597,0.0,9.17985065927,26.9147,57.6042419884,0.0,50.0982,7.50604198836
 09/04  18:00:00,70.6901028947,4.0781887106,28.3228561001,0.0,9.17985065927,26.9147,59.349270299,0.0,50.0982,9.251070299
 09/04  19:00:00,58.7893787997,4.0781887106,22.6492176711,0.0,9.17985065927,19.4245,42.6489641109,0.0,33.3988,9.2501641109
 09/04  20:00:00,58.3977003187,4.0781887106,19.1309671964,0.0,9.17985065927,19.4245,40.9053688816,0.0,33.3988,7.50656888159
 09/04  21:00:00,54.0302723842,4.0781887106,14.8888461685,0.0,9.17985065927,19.4245,34.2994668996,0.0,25.0491,9.25036689962
 09/04  22:00:00,51.1139378486,4.0781887106,12.1350709122,0.0,9.17985065927,19.4245,24.2054049802,0.0,16.6994,7.50600498019
 09/04  23:00:00,50.5789703154,4.0781887106,10.8433396706,0.0,9.17985065927,19.4245,12.3869689318,0.0,8.3497,4.03726893185
 09/04  24:00:00,29.6750442045,4.0781887106,6.64257432361,0.0,4.58992532963,8.1892,8.52961497065,0.0,3.33988,5.18973497065
 09/05  01:00:00,15.1133321843,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  02:00:00,15.1410611592,0.0,0.0,0.0,1.52997510988,7.4902,3.9319274006,0.0,3.33988,0.592047400596
 09/05  03:00:00,15.1480667269,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  04:00:00,15.9971855534,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  05:00:00,26.5101482428,4.0781887106,2.69297694941,0.0,4.58992532963,8.1892,9.14521591068,0.203428076742,8.3497,0.592087833941
 09/05  06:00:00,43.3075219214,4.0781887106,3.90582958962,0.0,9.17985065927,19.4245,19.5864720876,0.0,16.6994,2.88707208765
 09/05  07:00:00,49.862117683,4.0781887106,7.58063817142,0.0,9.17985065927,26.9147,36.0472747427,0.0,25.0491,10.9981747427
 09/05  08:00:00,51.0098050721,4.0781887106,8.72711271829,0.0,9.17985065927,26.9147,43.8113702968,0.0,33.3988,10.4125702968
 09/05  09:00:00,43.8032628968,4.0781887106,8.99360179332,0.0,9.17985065927,19.4245,33.7151373733,0.0,25.0491,8.66603737334
 09/05  10:00:00,54.3238473744,4.0781887106,11.9878073209,0.0,9.17985065927,26.9147,49.2557829007,0.0,41.7485,7.50728290071
 09/05  11:00:00,60.1508885157,4.0781887106,17.0638179039,0.0,9.17985065927,26.9147,50.4149305556,0.0,41.7485,8.6664305556
 09/05  12:00:00,64.6930761026,4.0781887106,22.2172912758,0.0,9.17985065927,26.9147,49.2551573447,0.0,41.7485,7.50665734467
 09/05  13:00:00,56.4499772202,4.0781887106,21.5286490024,0.0,9.17985065927,19.4245,39.7483544049,0.0,33.3988,6.34955440492
 09/05  14:00:00,55.3956182239,4.0781887106,20.4617917069,0.0,9.17985065927,19.4245,30.8179349673,0.0,25.0491,5.76883496733
 09/05  15:00:00,54.8565679082,4.0781887106,19.918355152,0.0,9.17985065927,19.4245,39.1680212229,0.0,33.3988,5.7692212229
 09/05  16:00:00,64.1458601701,4.0781887106,21.7173796146,0.0,9.17985065927,26.9147,55.8669595832,0.0,50.0982,5.76875958315
 09/05  17:00:00,65.9209365974,4.0781887106,23.5209312229,0.0,9.17985065927,26.9147,57.6052784325,0.0,50.0982,7.50707843248
 09/05  18:00:00,66.6818067771,4.0781887106,24.3428181359,0.0,9.17985065927,26.9147,60.5113828612,0.0,50.0982,10.4131828612
 09/05  19:00:00,55.0148603404,4.0781887106,19.1345054527,0.0,9.17985065927,19.4245,44.9757823218,0.0,33.3988,11.5769823218
 09/05  20:00:00,54.2156342171,4.0781887106,15.1877032365,0.0,9.17985065927,19.4245,42.6470425234,0.0,33.3988,9.24824252344
 09/05  21:00:00,48.9236138382,4.0781887106,9.98922433549,0.0,9.17985065927,19.4245,35.4620055406,0.0,25.0491,10.4129055406
 09/05  22:00:00,46.8349146692,4.0781887106,7.90948824784,0.0,9.17985065927,19.4245,24.7878655201,0.0,16.6994,8.08846552011
 09/05  23:00:00,46.4235507347,4.0781887106,6.72506670709,0.0,9.17985065927,19.4245,13.5389429669,0.0,8.3497,5.18924296691
 09/05  24:00:00,26.1356133295,4.0781887106,3.15740991107,0.0,4.58992532963,8.1892,7.41486784143,0.0378995186671,3.33988,4.03708832276
 09/06  01:00:00,15.0619666778,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  02:00:00,15.079541465,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  03:00:00,15.07809342,0.0,0.0,0.0,1.52997510988,7.4902,3.93194507759,0.0,3.33988,0.592065077588
 09/06  04:00:00,15.2512367124,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  05:00:00,23.1626890052,4.0781887106,0.0902268365323,0.0,4.58992532963,8.1892,9.22866890779,0.286897922081,8.3497,0.592070985713
 09/06  06:00:00,39.0421592879,4.0781887106,0.0428866604347,0.0,9.17985065927,19.4245,19.5866316705,0.0,16.6994,2.8872316705
 09/06  07:00:00,44.1223186491,4.0781887106,1.90478272927,0.0,9.17985065927,26.9147,36.04769865,0.0,25.0491,10.99859865
 09/06  08:00:00,46.8164022764,4.0781887106,4.57341498901,0.0,9.17985065927,26.9147,43.8122150231,0.0,33.3988,10.4134150231
 09/06  09:00:00,40.6884243767,4.0781887106,5.90779782559,0.0,9.17985065927,19.4245,33.7157067068,0.0,25.0491,8.66660670678
 09/06  10:00:00,51.1854822796,4.0781887106,8.87816907737,0.0,9.17985065927,26.9147,49.2562346129,0.0,41.7485,7.50773461286
 09/06  11:00:00,56.1853522967,4.0781887106,13.1347888578,0.0,9.17985065927,26.9147,50.4152160575,0.0,41.7485,8.66671605748
 09/06  12:00:00,59.4442015892,4.0781887106,17.0106138687,0.0,9.17985065927,26.9147,49.2556356587,0.0,41.7485,7.50713565866
 09/06  13:00:00,51.7576824132,4.0781887106,16.868147192,0.0,9.17985065927,19.4245,40.323105926,0.0,33.3988,6.92430592603
 09/06  14:00:00,50.143277035,4.0781887106,15.2445189105,0.0,9.17985065927,19.4245,30.8171691903,0.0,25.0491,5.76806919034
 09/06  15:00:00,50.0054693896,4.0781887106,15.0993779038,0.0,9.17985065927,19.4245,39.1671520103,0.0,33.3988,5.76835201032
 09/06  16:00:00,59.8455664662,4.0781887106,17.4602639694,0.0,9.17985065927,26.9147,55.6653283867,0.0,50.0982,5.56712838672
 09/06  17:00:00,60.3536915025,4.0781887106,18.0347314252,0.0,9.17985065927,26.9147,57.8064066088,0.0,50.0982,7.70820660882
 09/06  18:00:00,61.0414311513,4.0781887106,18.7281366248,0.0,9.17985065927,26.9147,59.933640158,0.0,50.0982,9.83544015796
 09/06  19:00:00,50.7551094775,4.0781887106,14.7008899237,0.0,9.17985065927,19.4245,44.9773671345,0.0,33.3988,11.5785671345
 09/06  20:00:00,51.4198221855,4.0781887106,12.2312616554,0.0,9.17985065927,19.4245,42.6491508972,0.0,33.3988,9.25035089723
 09/06  21:00:00,48.3237950349,4.0781887106,9.25120332691,0.0,9.17985065927,19.4245,35.4615890525,0.0,25.0491,10.4124890525
 09/06  22:00:00,45.6114001504,4.0781887106,6.70304628991,0.0,9.17985065927,19.4245,25.364755872,0.0,16.6994,8.66535587198
 09/06  23:00:00,44.0590815602,4.0781887106,4.40316515207,0.0,9.17985065927,19.4245,12.9642350223,0.0,8.3497,4.61453502228
 09/06  24:00:00,24.6151906007,4.0781887106,1.66100335186,0.0,4.58992532963,8.1892,7.41533828625,0.0384356026157,3.33988,4.03702268363
 09/07  01:00:00,15.0452814367,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  02:00:00,15.0632616284,0.0,0.0,0.0,1.52997510988,7.4902,3.93194283143,0.0,3.33988,0.592062831428
 09/07  03:00:00,15.0712487377,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  04:00:00,15.2305100341,0.0,0.0,0.0,1.52997510988,7.4902,3.93197458241,0.0,3.33988,0.592094582409
 09/07  05:00:00,23.1455518381,4.0781887106,0.0991444258576,0.0,4.58992532963,8.1892,8.73934969527,0.36964969527,8.3497,0.02
 09/07  06:00:00,39.014128682,4.0781887106,0.0331196168522,0.0,9.17985065927,19.4245,19.5863053053,0.0,16.6994,2.88690530529
 09/07  07:00:00,44.2771103794,4.0781887106,2.05596288265,0.0,9.17985065927,26.9147,36.6277804118,0.0,25.0491,11.5786804118
 09/07  08:00:00,48.0042008497,4.0781887106,5.74647709658,0.0,9.17985065927,26.9147,43.8128368305,0.0,33.3988,10.4140368305
 09/07  09:00:00,43.07305642,4.0781887106,8.26861351278,0.0,9.17985065927,19.4245,33.716487957,0.0,25.0491,8.66738795701
 09/07  10:00:00,54.2216956433,4.0781887106,11.8937290492,0.0,9.17985065927,26.9147,49.2562081781,0.0,41.7485,7.50770817811
 09/07  11:00:00,61.2981997835,4.0781887106,18.2126866209,0.0,9.17985065927,26.9147,49.8387956768,0.0,41.7485,8.09029567685
 09/07  12:00:00,65.7025181297,4.0781887106,23.2322120667,0.0,9.17985065927,26.9147,49.8320421233,0.0,41.7485,8.08354212325
 09/07  13:00:00,56.8630477406,4.0781887106,21.9535273208,0.0,9.17985065927,19.4245,39.7487556922,0.0,33.3988,6.34995569224
 09/07  14:00:00,53.7681220027,4.0781887106,18.8548440694,0.0,9.17985065927,19.4245,30.8179016648,0.0,25.0491,5.76880166477
 09/07  15:00:00,52.4192688526,4.0781887106,17.4984187542,0.0,9.17985065927,19.4245,39.1673868409,0.0,33.3988,5.76858684086
 09/07  16:00:00,61.4326063058,4.0781887106,19.0170359776,0.0,9.17985065927,26.9147,55.8672444592,0.0,50.0982,5.76904445918
 09/07  17:00:00,62.2751292109,4.0781887106,19.8866219583,0.0,9.17985065927,26.9147,57.6052346295,0.0,50.0982,7.50703462946
 09/07  18:00:00,63.3365105416,4.0781887106,21.0065428845,0.0,9.17985065927,26.9147,60.511582663,0.0,50.0982,10.413382663
 09/07  19:00:00,53.0190705524,4.0781887106,16.9448167142,0.0,9.17985065927,19.4245,44.9772614453,0.0,33.3988,11.5784614453
 09/07  20:00:00,53.4109981547,4.0781887106,14.2104823845,0.0,9.17985065927,19.4245,42.6488990854,0.0,33.3988,9.25009908538
 09/07  21:00:00,49.7350058275,4.0781887106,10.6548113652,0.0,9.17985065927,19.4245,35.4633413692,0.0,25.0491,10.4142413692
 09/07  22:00:00,46.6223565714,4.0781887106,7.70451408033,0.0,9.17985065927,19.4245,25.3657842674,0.0,16.6994,8.66638426745
 09/07  23:00:00,44.1954532289,4.0781887106,4.54100411538,0.0,9.17985065927,19.4245,12.9648317132,0.0,8.3497,4.61513171317
 09/07  24:00:00,23.2491564167,4.0781887106,0.302819644984,0.0,4.58992532963,8.1892,7.4342159141,0.0572781031747,3.33988,4.03705781092
 09/08  01:00:00,15.0191890886,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  02:00:00,15.048634206,0.0,0.0,0.0,1.52997510988,7.4902,3.93197183547,0.0,3.33988,0.592091835475
 09/08  03:00:00,15.0695843044,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  04:00:00,15.8866651327,0.0,0.0,0.0,1.52997510988,7.4902,3.93192597486,0.0,3.33988,0.592045974859
 09/08  05:00:00,23.7885436408,4.0781887106,0.0769517700923,0.0,4.58992532963,8.1892,8.64669819013,0.276998190125,8.3497,0.02
 09/08  06:00:00,39.3554582369,4.0781887106,0.0410672461273,0.0,9.17985065927,19.4245,19.5865213989,0.0,16.6994,2.88712139886
 09/08  07:00:00,45.7493421878,4.0781887106,3.51369031976,0.0,9.17985065927,26.9147,36.6285612046,0.0,25.0491,11.5794612046
 09/08  08:00:00,48.0489032633,4.0781887106,5.79904342025,0.0,9.17985065927,26.9147,43.8126798344,0.0,33.3988,10.4138798344
 09/08  09:00:00,42.5338660897,4.0781887106,7.74252274569,0.0,9.17985065927,19.4245,33.716013909,0.0,25.0491,8.66691390903
 09/08  10:00:00,53.89942184,4.0781887106,11.5765455043,0.0,9.17985065927,26.9147,49.2563878875,0.0,41.7485,7.50788788752
 09/08  11:00:00,60.0196860085,4.0781887106,16.9451041369,0.0,9.17985065927,26.9147,50.4153310025,0.0,41.7485,8.66683100247
 09/08  12:00:00,63.6770494698,4.0781887106,21.2237855951,0.0,9.17985065927,26.9147,49.2557493871,0.0,41.7485,7.50724938713
 09/08  13:00:00,54.9852547344,4.0781887106,20.0815437958,0.0,9.17985065927,19.4245,39.7477967786,0.0,33.3988,6.34899677856
 09/08  14:00:00,53.4151688355,4.0781887106,18.494589161,0.0,9.17985065927,19.4245,30.8186515401,0.0,25.0491,5.76955154011
 09/08  15:00:00,52.6014119067,4.0781887106,17.6761132925,0.0,9.17985065927,19.4245,39.1682300393,0.0,33.3988,5.76943003934
 09/08  16:00:00,61.5492879646,4.0781887106,19.1413951404,0.0,9.17985065927,26.9147,55.8675551829,0.0,50.0982,5.76935518287
 09/08  17:00:00,62.8798540975,4.0781887106,20.4852181163,0.0,9.17985065927,26.9147,58.1817125897,0.0,50.0982,8.08351258966
 09/08  18:00:00,63.2801900039,4.0781887106,20.9572371667,0.0,9.17985065927,26.9147,60.512143861,0.0,50.0982,10.413943861
 09/08  19:00:00,54.5067408451,4.0781887106,17.5826443301,0.0,9.17985065927,19.4245,44.3998269847,0.0,33.3988,11.0010269847
 09/08  20:00:00,54.1417549391,4.0781887106,15.1248598579,0.0,9.17985065927,19.4245,42.6500578583,0.0,33.3988,9.25125785832
 09/08  21:00:00,50.5923036908,4.0781887106,11.6495725286,0.0,9.17985065927,19.4245,35.4633262248,0.0,25.0491,10.4142262248
 09/08  22:00:00,48.2896985351,4.0781887106,9.35882058659,0.0,9.17985065927,19.4245,25.3657550192,0.0,16.6994,8.66635501915
 09/08  23:00:00,46.5210153934,4.0781887106,6.83532186692,0.0,9.17985065927,19.4245,13.5399228178,0.0,8.3497,5.19022281782
 09/08  24:00:00,25.7038591636,4.0781887106,2.72370444453,0.0,4.58992532963,8.1892,6.82161689084,0.0183967121631,3.33988,3.46334017868
 09/09  01:00:00,15.0613129489,0.0,0.0,0.0,1.52997510988,7.4902,3.93196919074,0.0,3.33988,0.592089190744
 09/09  02:00:00,15.0805400144,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  03:00:00,15.092398542,0.0,0.0,0.0,1.52997510988,7.4902,3.93194557106,0.0,3.33988,0.592065571058
 09/09  04:00:00,15.2810541911,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  05:00:00,23.2249377277,4.0781887106,0.105296637677,0.0,4.58992532963,8.1892,9.1671669017,0.225395418491,8.3497,0.592071483204
 09/09  06:00:00,40.4201392661,4.0781887106,1.35274326718,0.0,9.17985065927,19.4245,19.5865982626,0.0,16.6994,2.88719826256
 09/09  07:00:00,49.294470046,4.0781887106,7.03734458776,0.0,9.17985065927,26.9147,27.935980279,0.0,25.0491,2.88688027905
 09/09  08:00:00,52.2215589849,4.0781887106,9.94735261999,0.0,9.17985065927,26.9147,36.2859850653,0.0,33.3988,2.88718506535
 09/09  09:00:00,46.1100244005,4.0781887106,11.2983448463,0.0,9.17985065927,19.4245,34.8764442612,0.0,25.0491,9.82734426121
 09/09  10:00:00,56.6321304632,4.0781887106,14.3028225873,0.0,9.17985065927,26.9147,50.4152719666,0.0,41.7485,8.66677196664
 09/09  11:00:00,61.8786474233,4.0781887106,18.8040655511,0.0,9.17985065927,26.9147,50.9998535301,0.0,41.7485,9.25135353007
 09/09  12:00:00,62.7629774981,4.0781887106,20.3103212965,0.0,9.17985065927,26.9147,50.9999977857,0.0,41.7485,9.25149778575
 09/09  13:00:00,55.7976869105,4.0781887106,20.89325205,0.0,9.17985065927,19.4245,42.064825939,0.0,33.3988,8.66602593903
 09/09  14:00:00,55.4628340729,4.0781887106,20.540911566,0.0,9.17985065927,19.4245,32.5553884673,0.0,25.0491,7.50628846729
 09/09  15:00:00,54.5077125398,4.0781887106,19.5893109829,0.0,9.17985065927,19.4245,41.4820228751,0.0,33.3988,8.0832228751
 09/09  16:00:00,64.3340012804,4.0781887106,21.9221695899,0.0,9.17985065927,26.9147,56.447181867,0.0,50.0982,6.34898186695
 09/09  17:00:00,63.6139846066,4.0781887106,21.2054320624,0.0,9.17985065927,26.9147,58.1813021116,0.0,50.0982,8.08310211158
 09/09  18:00:00,65.1269655962,4.0781887106,22.7422231244,0.0,9.17985065927,26.9147,60.4808174621,0.0,50.0982,10.3826174621
 09/09  19:00:00,58.0535098523,4.0781887106,20.9059002964,0.0,9.17985065927,19.4245,43.2657358785,0.0,33.3988,9.86693587846
 09/09  20:00:00,56.618509343,4.0781887106,17.3867433905,0.0,9.17985065927,19.4245,43.2256350551,0.0,33.3988,9.82683505507
 09/09  21:00:00,54.4479374191,4.0781887106,15.3336398091,0.0,9.17985065927,19.4245,35.4625961297,0.0,25.0491,10.4134961297
 09/09  22:00:00,52.4162186082,4.0781887106,13.4587393558,0.0,9.17985065927,19.4245,24.2069719806,0.0,16.6994,7.50757198061
 09/09  23:00:00,51.1293678761,4.0781887106,11.4037499498,0.0,9.17985065927,19.4245,14.1177568913,0.0,8.3497,5.76805689131
 09/09  24:00:00,29.1431409799,4.0781887106,6.12153162784,0.0,4.58992532963,8.1892,7.40630501889,0.0294516655247,3.33988,4.03697335337
 09/10  01:00:00,15.1018929953,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  02:00:00,15.1224297464,0.0,0.0,0.0,1.52997510988,7.4902,3.93193573149,0.0,3.33988,0.592055731493
 09/10  03:00:00,15.1276107001,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  04:00:00,15.3074620573,0.0,0.0,0.0,1.52997510988,7.4902,3.93194166088,0.0,3.33988,0.592061660876
 09/10  05:00:00,24.871568683,4.0781887106,1.72460190393,0.0,4.58992532963,8.1892,8.55105537852,0.181355378517,8.3497,0.02
 09/10  06:00:00,42.257681327,4.0781887106,3.16819577703,0.0,9.17985065927,19.4245,19.586136205,0.0,16.6994,2.88673620499
 09/10  07:00:00,50.3802737058,4.0781887106,8.11021556783,0.0,9.17985065927,26.9147,28.5099347797,0.0,25.0491,3.46083477968
 09/10  08:00:00,54.585417164,4.0781887106,12.2889148658,0.0,9.17985065927,26.9147,36.2864422112,0.0,33.3988,2.8876422112
 09/10  09:00:00,48.1393475692,4.0781887106,13.2915833945,0.0,9.17985065927,19.4245,27.9368436122,0.0,25.0491,2.88774361216
 09/10  10:00:00,60.3349441734,4.0781887106,17.9653111122,0.0,9.17985065927,26.9147,51.5769808345,0.0,41.7485,9.82848083449
 09/10  11:00:00,65.788256703,4.0781887106,22.6668579817,0.0,9.17985065927,26.9147,50.9997605669,0.0,41.7485,9.25126056692
 09/10  12:00:00,70.0454044942,4.0781887106,27.5334539489,0.0,9.17985065927,26.9147,49.2565881893,0.0,41.7485,7.50808818926
 09/10  13:00:00,61.9077368561,4.0781887106,26.9684257606,0.0,9.17985065927,19.4245,41.4813412278,0.0,33.3988,8.08254122784
 09/10  14:00:00,61.6211412891,4.0781887106,26.6823945226,0.0,9.17985065927,19.4245,30.818077106,0.0,25.0491,5.76897710596
 09/10  15:00:00,61.5884221092,4.0781887106,26.6497662113,0.0,9.17985065927,19.4245,39.1673871099,0.0,33.3988,5.76858710989
 09/10  16:00:00,70.327790845,4.0781887106,27.8988494261,0.0,9.17985065927,26.9147,55.8674600947,0.0,50.0982,5.76926009474
 09/10  17:00:00,70.1244033241,4.0781887106,27.6954425492,0.0,9.17985065927,26.9147,57.6055514452,0.0,50.0982,7.5073514452
 09/10  18:00:00,70.5046189469,4.0781887106,28.1043035011,0.0,9.17985065927,26.9147,59.9259823703,0.0,50.0982,9.82778237025
 09/10  19:00:00,60.2359291159,4.0781887106,23.0370056855,0.0,9.17985065927,19.4245,42.6502843214,0.0,33.3988,9.25148432138
 09/10  20:00:00,59.4790155238,4.0781887106,20.2019672576,0.0,9.17985065927,19.4245,40.9049784459,0.0,33.3988,7.5061784459
 09/10  21:00:00,55.682565683,4.0781887106,16.5260783087,0.0,9.17985065927,19.4245,34.8772754508,0.0,25.0491,9.82817545082
 09/10  22:00:00,53.039292415,4.0781887106,14.0453504899,0.0,9.17985065927,19.4245,24.205969281,0.0,16.6994,7.506569281
 09/10  23:00:00,52.4662562608,4.0781887106,12.7150534348,0.0,9.17985065927,19.4245,12.3871693061,0.0,8.3497,4.03746930609
 09/10  24:00:00,31.8725527829,4.0781887106,8.81732970676,0.0,4.58992532963,8.1892,7.95461697229,0.0,3.33988,4.61473697229
 09/11  01:00:00,15.1426788076,0.0,0.0,0.0,1.52997510988,7.4902,3.93195831837,0.0,3.33988,0.592078318372
 09/11  02:00:00,15.1562202769,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  03:00:00,15.1650777293,0.0,0.0,0.0,1.52997510988,7.4902,3.93196421184,0.0,3.33988,0.59208421184
 09/11  04:00:00,15.3611748588,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  05:00:00,28.9594778812,4.0781887106,5.76654474948,0.0,4.58992532963,8.1892,8.5852302001,0.215530200101,8.3497,0.02
 09/11  06:00:00,46.1550799594,4.0781887106,7.03161903748,0.0,9.17985065927,19.4245,20.1602737041,0.0,16.6994,3.4608737041
 09/11  07:00:00,53.8807529495,4.0781887106,11.5821942884,0.0,9.17985065927,26.9147,36.0482380553,0.0,25.0491,10.9991380553
 09/11  08:00:00,57.4008934072,4.0781887106,15.0770397099,0.0,9.17985065927,26.9147,43.8133907325,0.0,33.3988,10.4145907325
 09/11  09:00:00,51.2535813995,4.0781887106,16.3960803402,0.0,9.17985065927,19.4245,33.7163197009,0.0,25.0491,8.66721970087
 09/11  10:00:00,61.4855332853,4.0781887106,19.1078699555,0.0,9.17985065927,26.9147,49.8318764344,0.0,41.7485,8.08337643443
 09/11  11:00:00,69.2403656084,4.0781887106,26.1077417224,0.0,9.17985065927,26.9147,49.8385777857,0.0,41.7485,8.09007778572
 09/11  12:00:00,71.9470909944,4.0781887106,29.4328851962,0.0,9.17985065927,26.9147,49.8318310283,0.0,41.7485,8.08333102831
 09/11  13:00:00,64.6044147727,4.0781887106,29.6646703602,0.0,9.17985065927,19.4245,39.7466005966,0.0,33.3988,6.34780059658
 09/11  14:00:00,64.6417216556,4.0781887106,29.7026841101,0.0,9.17985065927,19.4245,31.3933896683,0.0,25.0491,6.34428966828
 09/11  15:00:00,63.6726100776,4.0781887106,28.733820286,0.0,9.17985065927,19.4245,39.1669538008,0.0,33.3988,5.76815380085
 09/11  16:00:00,72.3340569501,4.0781887106,29.9049502488,0.0,9.17985065927,26.9147,55.8678391057,0.0,50.0982,5.76963910569
 09/11  17:00:00,73.2300871111,4.0781887106,30.8010689457,0.0,9.17985065927,26.9147,57.6053835429,0.0,50.0982,7.50718354292
 09/11  18:00:00,72.5855474968,4.0781887106,30.1767146231,0.0,9.17985065927,26.9147,60.5121322595,0.0,50.0982,10.4139322595
 09/11  19:00:00,64.5912139733,4.0781887106,27.378716436,0.0,9.17985065927,19.4245,44.9779134606,0.0,33.3988,11.5791134606
 09/11  20:00:00,64.671815268,4.0781887106,25.3637395875,0.0,9.17985065927,19.4245,42.6496389046,0.0,33.3988,9.25083890464
 09/11  21:00:00,59.1236860898,4.0781887106,19.9472895775,0.0,9.17985065927,19.4245,35.4635402649,0.0,25.0491,10.4144402649
 09/11  22:00:00,56.0511252125,4.0781887106,17.0445224494,0.0,9.17985065927,19.4245,25.3654312012,0.0,16.6994,8.6660312012
 09/11  23:00:00,54.9410076123,4.0781887106,15.1657334306,0.0,9.17985065927,19.4245,13.5403236717,0.0,8.3497,5.19062367175
 09/11  24:00:00,32.8348659616,4.0781887106,9.76997043727,0.0,4.58992532963,8.1892,6.80295486507,0.0,3.33988,3.46307486507
 09/12  01:00:00,15.129489178,0.0,0.0,0.0,1.52997510988,7.4902,3.93197563807,0.0,3.33988,0.592095638069
 09/12  02:00:00,15.1329888375,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  03:00:00,15.1239949912,0.0,0.0,0.0,1.52997510988,7.4902,3.93196678974,0.0,3.33988,0.592086789741
 09/12  04:00:00,15.9583696726,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  05:00:00,25.6726951701,4.0781887106,1.87531042842,0.0,4.58992532963,8.1892,9.13601328568,0.194220599843,8.3497,0.592092685837
 09/12  06:00:00,42.6401760546,4.0781887106,3.24992276616,0.0,9.17985065927,19.4245,19.5865428269,0.0,16.6994,2.88714282694
 09/12  07:00:00,49.5524735984,4.0781887106,7.28353181483,0.0,9.17985065927,26.9147,36.6276061879,0.0,25.0491,11.5785061879
 09/12  08:00:00,51.5393067595,4.0781887106,9.26108040322,0.0,9.17985065927,26.9147,43.812813847,0.0,33.3988,10.414013847
 09/12  09:00:00,45.1041005426,4.0781887106,10.2935384854,0.0,9.17985065927,19.4245,33.7163129189,0.0,25.0491,8.66721291886
 09/12  10:00:00,56.5817783678,4.0781887106,14.2449226986,0.0,9.17985065927,26.9147,49.2566983428,0.0,41.7485,7.50819834284
 09/12  11:00:00,64.272859577,4.0781887106,21.1857889652,0.0,9.17985065927,26.9147,50.4162117974,0.0,41.7485,8.66771179743
 09/12  12:00:00,68.3298278862,4.0781887106,25.8616520246,0.0,9.17985065927,26.9147,49.2562352671,0.0,41.7485,7.50773526709
 09/12  13:00:00,60.3792076942,4.0781887106,25.4694175988,0.0,9.17985065927,19.4245,40.3243466663,0.0,33.3988,6.92554666631
 09/12  14:00:00,58.2864665305,4.0781887106,23.3721207651,0.0,9.17985065927,19.4245,30.8181405687,0.0,25.0491,5.76904056869
 09/12  15:00:00,55.9623934703,4.0781887106,21.0480201743,0.0,9.17985065927,19.4245,39.1671937568,0.0,33.3988,5.76839375678
 09/12  16:00:00,64.7986731553,4.0781887106,22.3942708939,0.0,9.17985065927,26.9147,55.8673757311,0.0,50.0982,5.76917573111
 09/12  17:00:00,66.9773672898,4.0781887106,24.5731433428,0.0,9.17985065927,26.9147,58.1816101346,0.0,50.0982,8.0834101346
 09/12  18:00:00,67.6965417202,4.0781887106,25.3268829335,0.0,9.17985065927,26.9147,60.5128085533,0.0,50.0982,10.4146085533
 09/12  19:00:00,58.2462572204,4.0781887106,21.3046297461,0.0,9.17985065927,19.4245,44.4011264979,0.0,33.3988,11.0023264979
 09/12  20:00:00,57.4157009546,4.0781887106,18.3813558541,0.0,9.17985065927,19.4245,43.2257008685,0.0,33.3988,9.82690086854
 09/12  21:00:00,52.4706752592,4.0781887106,13.5123500217,0.0,9.17985065927,19.4245,35.4646173701,0.0,25.0491,10.4155173701
 09/12  22:00:00,49.8983328057,4.0781887106,10.9535868542,0.0,9.17985065927,19.4245,25.3657381802,0.0,16.6994,8.66633818015
 09/12  23:00:00,47.5631911535,4.0781887106,7.87320113904,0.0,9.17985065927,19.4245,12.9651333156,0.0,8.3497,4.61543331563
 09/12  24:00:00,26.0241339282,4.0781887106,3.03987220522,0.0,4.58992532963,8.1892,7.39571783493,0.0183778197816,3.33988,4.03746001515
 09/13  01:00:00,15.0746244569,0.0,0.0,0.0,1.52997510988,7.4902,3.93195774578,0.0,3.33988,0.592077745781
 09/13  02:00:00,15.0909147447,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  03:00:00,15.0817301058,0.0,0.0,0.0,1.52997510988,7.4902,3.93196365914,0.0,3.33988,0.592083659145
 09/13  04:00:00,15.2398961661,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  05:00:00,23.1991366004,4.0781887106,0.108865419526,0.0,4.58992532963,8.1892,9.14369141899,0.201901862961,8.3497,0.592089556033
 09/13  06:00:00,39.0995458517,4.0781887106,0.051619726481,0.0,9.17985065927,19.4245,19.5866742088,0.0,16.6994,2.88727420881
 09/13  07:00:00,44.3135871407,4.0781887106,2.09339040694,0.0,9.17985065927,26.9147,36.627803966,0.0,25.0491,11.578703966
 09/13  08:00:00,49.2294875408,4.0781887106,6.9716114669,0.0,9.17985065927,26.9147,43.8130606423,0.0,33.3988,10.4142606423
 09/13  09:00:00,44.8104843037,4.0781887106,9.99955668933,0.0,9.17985065927,19.4245,33.7169494043,0.0,25.0491,8.66784940426
 09/13  10:00:00,54.9395736332,4.0781887106,12.6029674283,0.0,9.17985065927,26.9147,49.2566902034,0.0,41.7485,7.50819020344
 09/13  11:00:00,60.2065934997,4.0781887106,17.1304316354,0.0,9.17985065927,26.9147,50.4160972717,0.0,41.7485,8.66759727171
 09/13  12:00:00,64.591473845,4.0781887106,22.1315108549,0.0,9.17985065927,26.9147,49.2561539264,0.0,41.7485,7.5076539264
 09/13  13:00:00,56.7723163179,4.0781887106,21.8636951333,0.0,9.17985065927,19.4245,40.3246016648,0.0,33.3988,6.92580166484
 09/13  14:00:00,55.5676285919,4.0781887106,20.6461293609,0.0,9.17985065927,19.4245,30.817843687,0.0,25.0491,5.76874368696
 09/13  15:00:00,53.9945561394,4.0781887106,19.0684026606,0.0,9.17985065927,19.4245,39.1678294982,0.0,33.3988,5.76902949821
 09/13  16:00:00,63.3081658144,4.0781887106,20.8919315861,0.0,9.17985065927,26.9147,55.8673789625,0.0,50.0982,5.7691789625
 09/13  17:00:00,65.483629606,4.0781887106,23.0594658779,0.0,9.17985065927,26.9147,58.1828871198,0.0,50.0982,8.08468711982
 09/13  18:00:00,66.9348171595,4.0781887106,24.5596869098,0.0,9.17985065927,26.9147,60.512752722,0.0,50.0982,10.414552722
 09/13  19:00:00,57.2299681898,4.0781887106,20.0637412642,0.0,9.17985065927,19.4245,44.9778147248,0.0,33.3988,11.5790147248
 09/13  20:00:00,55.2588717379,4.0781887106,16.0353850347,0.0,9.17985065927,19.4245,42.6500354293,0.0,33.3988,9.2512354293
 09/13  21:00:00,50.2195736624,4.0781887106,11.1338808557,0.0,9.17985065927,19.4245,35.4641562094,0.0,25.0491,10.4150562094
 09/13  22:00:00,46.6933071842,4.0781887106,7.77538521886,0.0,9.17985065927,19.4245,25.3657970804,0.0,16.6994,8.66639708041
 09/13  23:00:00,44.868666849,4.0781887106,5.20235957996,0.0,9.17985065927,19.4245,13.5394328678,0.0,8.3497,5.18973286776
 09/13  24:00:00,24.9852358806,4.0781887106,2.01896828598,0.0,4.58992532963,8.1892,7.39512015687,0.0178828181638,3.33988,4.0373573387
 09/14  01:00:00,15.050589421,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  02:00:00,15.0780040498,0.0,0.0,0.0,1.52997510988,7.4902,3.93192954982,0.0,3.33988,0.592049549819
 09/14  03:00:00,15.0956437228,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  04:00:00,15.2793104414,0.0,0.0,0.0,1.52997510988,7.4902,3.93193548905,0.0,3.33988,0.592055489051
 09/14  05:00:00,24.4488036978,4.0781887106,1.31416334653,0.0,4.58992532963,8.1892,8.51022929092,0.140529290919,8.3497,0.02
 09/14  06:00:00,41.4666742821,4.0781887106,2.3919805919,0.0,9.17985065927,19.4245,19.5865770706,0.0,16.6994,2.8871770706
 09/14  07:00:00,47.9678776445,4.0781887106,5.71257635186,0.0,9.17985065927,26.9147,36.6300183006,0.0,25.0491,11.5809183006
 09/14  08:00:00,50.9386118675,4.0781887106,8.65730627716,0.0,9.17985065927,26.9147,43.8141251706,0.0,33.3988,10.4153251706
 09/14  09:00:00,46.0606945293,4.0781887106,11.2281480285,0.0,9.17985065927,19.4245,33.7172532595,0.0,25.0491,8.66815325947
 09/14  10:00:00,58.2613085447,4.0781887106,15.8894891155,0.0,9.17985065927,26.9147,49.8330042493,0.0,41.7485,8.08450424927
 09/14  11:00:00,64.6596238718,4.0781887106,21.5367784601,0.0,9.17985065927,26.9147,50.4165855418,0.0,41.7485,8.66808554177
 09/14  12:00:00,69.0625022923,4.0781887106,26.550462869,0.0,9.17985065927,26.9147,49.2561971255,0.0,41.7485,7.50769712551
 09/14  13:00:00,60.9794461659,4.0781887106,26.0410631,0.0,9.17985065927,19.4245,40.3235940699,0.0,33.3988,6.92479406995
 09/14  14:00:00,57.9004139414,4.0781887106,22.9625125675,0.0,9.17985065927,19.4245,30.8183494164,0.0,25.0491,5.76924941637
 09/14  15:00:00,56.3518972266,4.0781887106,21.4147422063,0.0,9.17985065927,19.4245,39.1682197332,0.0,33.3988,5.76941973318
 09/14  16:00:00,65.8124700911,4.0781887106,23.385404807,0.0,9.17985065927,26.9147,55.8675327873,0.0,50.0982,5.76933278725
 09/14  17:00:00,66.5795093571,4.0781887106,24.1751636968,0.0,9.17985065927,26.9147,58.1822571333,0.0,50.0982,8.0840571333
 09/14  18:00:00,64.8089410342,4.0781887106,22.4624729143,0.0,9.17985065927,26.9147,60.5138493274,0.0,50.0982,10.4156493274
 09/14  19:00:00,53.9210021613,4.0781887106,16.7809040771,0.0,9.17985065927,19.4245,44.9779176097,0.0,33.3988,11.5791176097
 09/14  20:00:00,51.8780191978,4.0781887106,12.6845750334,0.0,9.17985065927,19.4245,42.6496080874,0.0,33.3988,9.25080808744
 09/14  21:00:00,48.2791331611,4.0781887106,9.21637967876,0.0,9.17985065927,19.4245,35.463573645,0.0,25.0491,10.414473645
 09/14  22:00:00,45.4369751206,4.0781887106,6.53874887205,0.0,9.17985065927,19.4245,25.3660894213,0.0,16.6994,8.66668942132
 09/14  23:00:00,43.2148975714,4.0781887106,3.58022290556,0.0,9.17985065927,19.4245,13.5394307756,0.0,8.3497,5.18973077564
 09/14  24:00:00,23.6362456397,4.0781887106,0.707755017632,0.0,4.58992532963,8.1892,7.41164413819,0.0342146884192,3.33988,4.03754944978
 09/15  01:00:00,15.00537389,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  02:00:00,15.019615422,0.0,0.0,0.0,1.52997510988,7.4902,3.93195557125,0.0,3.33988,0.59207557125
 09/15  03:00:00,15.006735253,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  04:00:00,15.7000308136,0.0,0.0,0.0,1.52997510988,7.4902,3.9319614607,0.0,3.33988,0.592081460702
 09/15  05:00:00,23.5174457779,4.0781887106,0.028673845417,0.0,4.58992532963,8.1892,19.5900272919,11.2203272919,8.3497,0.02
 09/15  06:00:00,39.1443236864,4.0781887106,0.0268801482925,0.0,9.17985065927,19.4245,26.1991674225,6.61263635779,16.6994,2.88713106471
 09/15  07:00:00,42.1627970292,4.0781887106,0.0477811741948,0.0,9.17985065927,26.9147,36.6294962077,0.0,25.0491,11.5803962077
 09/15  08:00:00,43.1617853125,4.0781887106,0.972450152444,0.0,9.17985065927,26.9147,43.8145261737,0.0,33.3988,10.4157261737
 09/15  09:00:00,38.0259069227,4.0781887106,3.26772571249,0.0,9.17985065927,19.4245,33.7174487028,0.0,25.0491,8.66834870276
 09/15  10:00:00,49.0860338709,4.0781887106,6.80391347747,0.0,9.17985065927,26.9147,49.8334532664,0.0,41.7485,8.08495326635
 09/15  11:00:00,53.3698674611,4.0781887106,10.3611652815,0.0,9.17985065927,26.9147,50.4166498765,0.0,41.7485,8.66814987651
 09/15  12:00:00,55.4499294368,4.0781887106,13.0730943874,0.0,9.17985065927,26.9147,49.2561435256,0.0,41.7485,7.50764352558
 09/15  13:00:00,47.8748935425,4.0781887106,13.0306131636,0.0,9.17985065927,19.4245,40.3243653584,0.0,33.3988,6.92556535845
 09/15  14:00:00,47.5686623757,4.0781887106,12.7083913064,0.0,9.17985065927,19.4245,30.8179833822,0.0,25.0491,5.76888338221
 09/15  15:00:00,48.1552361912,4.0781887106,13.2963384727,0.0,9.17985065927,19.4245,39.1680208709,0.0,33.3988,5.76922087089
 09/15  16:00:00,57.676547538,4.0781887106,15.4041279449,0.0,9.17985065927,26.9147,56.4425709707,0.0,50.0982,6.3443709707
 09/15  17:00:00,58.4186260026,4.0781887106,16.1509701431,0.0,9.17985065927,26.9147,57.6065977294,0.0,50.0982,7.50839772941
 09/15  18:00:00,57.885709057,4.0781887106,15.6359876658,0.0,9.17985065927,26.9147,60.5134599537,0.0,50.0982,10.4152599537
 09/15  19:00:00,47.3130271782,4.0781887106,10.4794378516,0.0,9.17985065927,19.4245,44.9795490501,0.0,33.3988,11.5807490501
 09/15  20:00:00,45.3409037732,4.0781887106,6.43311605226,0.0,9.17985065927,19.4245,43.2265776333,0.0,33.3988,9.82777763325
 09/15  21:00:00,41.4499825932,4.0781887106,2.62418877108,0.0,9.17985065927,19.4245,35.464829124,0.0,25.0491,10.415729124
 09/15  22:00:00,39.5020257524,4.0781887106,0.699249052543,0.0,9.17985065927,19.4245,25.367043608,0.0,16.6994,8.66764360796
 09/15  23:00:00,39.6130558584,4.0781887106,0.0498850122558,0.0,9.17985065927,19.4245,13.5402631452,0.0,8.3497,5.19056314518
 09/15  24:00:00,22.8424413305,4.0781887106,0.004968010524,0.0,4.58992532963,8.1892,6.97304545141,0.169652386217,3.33988,3.46351306519
 09/16  01:00:00,14.9030907379,0.0,0.0,0.0,1.52997510988,7.4902,3.93196981722,0.0,3.33988,0.592089817225
 09/16  02:00:00,14.9133945924,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  03:00:00,14.9052613412,0.0,0.0,0.0,1.52997510988,7.4902,3.93196834609,0.0,3.33988,0.592088346087
 09/16  04:00:00,15.0589373334,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  05:00:00,22.8869780742,4.0781887106,0.0,0.0,4.58992532963,8.1892,31.1607003354,22.2189060969,8.3497,0.592094238499
 09/16  06:00:00,38.8456474524,4.0781887106,0.0246487443138,0.0,9.17985065927,19.4245,37.3061561232,17.7193769705,16.6994,2.88737915266
 09/16  07:00:00,42.0756296405,4.0781887106,0.0120257562905,0.0,9.17985065927,26.9147,31.707937197,3.77127833321,25.0491,2.88755886377
 09/16  08:00:00,42.2194351245,4.0781887106,0.0796150137157,0.0,9.17985065927,26.9147,36.864173379,0.0039262483882,33.3988,3.46144713064
 09/16  09:00:00,35.7331076531,4.0781887106,1.00789735898,0.0,9.17985065927,19.4245,34.3023189642,0.0,25.0491,9.25321896415
 09/16  10:00:00,46.7287856561,4.0781887106,4.47865411854,0.0,9.17985065927,26.9147,50.4172736688,0.0,41.7485,8.66877366876
 09/16  11:00:00,52.0841421282,4.0781887106,9.08152545174,0.0,9.17985065927,26.9147,51.5789027212,0.0,41.7485,9.83040272118
 09/16  12:00:00,53.9639290837,4.0781887106,11.5917703208,0.0,9.17985065927,26.9147,51.5779473883,0.0,41.7485,9.82944738833
 09/16  13:00:00,46.0110777937,4.0781887106,11.1780231897,0.0,9.17985065927,19.4245,42.0660014625,0.0,33.3988,8.66720146249
 09/16  14:00:00,47.3898300623,4.0781887106,12.5254366039,0.0,9.17985065927,19.4245,32.5568449835,0.0,25.0491,7.50774498354
 09/16  15:00:00,48.729714882,4.0781887106,13.8631171296,0.0,9.17985065927,19.4245,41.4825656106,0.0,33.3988,8.08376561064
 09/16  16:00:00,57.5182127686,4.0781887106,15.2399213321,0.0,9.17985065927,26.9147,57.0224142718,0.0,50.0982,6.92421427182
 09/16  17:00:00,57.0914842639,4.0781887106,14.8184087211,0.0,9.17985065927,26.9147,57.6067993088,0.0,50.0982,7.50859930882
 09/16  18:00:00,57.6528676226,4.0781887106,15.3870260409,0.0,9.17985065927,26.9147,60.5139590668,0.0,50.0982,10.4157590668
 09/16  19:00:00,47.8563435017,4.0781887106,10.8138858546,0.0,9.17985065927,19.4245,44.3920935271,0.0,33.3988,10.9932935271
 09/16  20:00:00,46.1249888552,4.0781887106,7.01916018011,0.0,9.17985065927,19.4245,42.6511569853,0.0,33.3988,9.25235698526
 09/16  21:00:00,44.5322647019,4.0781887106,5.53702050999,0.0,9.17985065927,19.4245,35.4652256061,0.0,25.0491,10.4161256061
 09/16  22:00:00,42.6769576864,4.0781887106,3.8302182077,0.0,9.17985065927,19.4245,24.7830535199,0.0,16.6994,8.0836535199
 09/16  23:00:00,40.806987886,4.0781887106,1.22014373128,0.0,9.17985065927,19.4245,14.1193888619,0.0,8.3497,5.76968886194
 09/16  24:00:00,22.867253283,4.0781887106,0.0056606113539,0.0,4.58992532963,8.1892,7.55410245582,0.17665639121,3.33988,4.03756606461
 09/17  01:00:00,14.933525911,0.0,0.0,0.0,1.52997510988,7.4902,3.93195666493,0.0,3.33988,0.592076664933
 09/17  02:00:00,14.9542682957,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  03:00:00,14.9501481415,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  04:00:00,15.0827354373,0.0,0.0,0.0,1.52997510988,7.4902,3.93196257871,0.0,3.33988,0.592082578712
 09/17  05:00:00,22.9146622584,4.0781887106,0.0233253083614,0.0,4.58992532963,8.1892,30.4024434128,22.0327434128,8.3497,0.02
 09/17  06:00:00,38.8641667051,4.0781887106,0.0271220973514,0.0,9.17985065927,19.4245,35.0038615538,14.8436949238,16.6994,3.46076663004
 09/17  07:00:00,43.1582754374,4.0781887106,0.0197403924583,0.0,9.17985065927,26.9147,28.2939757827,0.357412402098,25.0491,2.88746338061
 09/17  08:00:00,42.2587434026,4.0781887106,0.10860237562,0.0,9.17985065927,26.9147,36.286657801,0.0,33.3988,2.88785780095
 09/17  09:00:00,36.0544048393,4.0781887106,1.31369887433,0.0,9.17985065927,19.4245,28.5106199528,0.0,25.0491,3.46151995282
 09/17  10:00:00,48.7825403104,4.0781887106,6.50855763777,0.0,9.17985065927,26.9147,51.0015249383,0.0,41.7485,9.25302493835
 09/17  11:00:00,53.1118332467,4.0781887106,10.0970480146,0.0,9.17985065927,26.9147,51.5788271852,0.0,41.7485,9.83032718518
 09/17  12:00:00,55.8441834544,4.0781887106,13.4493321353,0.0,9.17985065927,26.9147,49.832429613,0.0,41.7485,8.08392961305
 09/17  13:00:00,49.1367412057,4.0781887106,14.2658809725,0.0,9.17985065927,19.4245,40.906106207,0.0,33.3988,7.50730620695
 09/17  14:00:00,49.3193252262,4.0781887106,14.4310314053,0.0,9.17985065927,19.4245,30.8189857235,0.0,25.0491,5.76988572346
 09/17  15:00:00,50.3312280336,4.0781887106,15.4421076676,0.0,9.17985065927,19.4245,39.7431680468,0.0,33.3988,6.34436804677
 09/17  16:00:00,59.139915088,4.0781887106,16.8423029075,0.0,9.17985065927,26.9147,55.8676918198,0.0,50.0982,5.76949181984
 09/17  17:00:00,58.6957843745,4.0781887106,16.4082750251,0.0,9.17985065927,26.9147,57.606425549,0.0,50.0982,7.50822554899
 09/17  18:00:00,57.5957515268,4.0781887106,15.3267446682,0.0,9.17985065927,26.9147,59.928477576,0.0,50.0982,9.83027757601
 09/17  19:00:00,48.3103714598,4.0781887106,11.2538727527,0.0,9.17985065927,19.4245,43.2286893587,0.0,33.3988,9.82988935868
 09/17  20:00:00,46.9087316056,4.0781887106,7.79782560328,0.0,9.17985065927,19.4245,40.9068286398,0.0,33.3988,7.50802863983
 09/17  21:00:00,43.3264963465,4.0781887106,4.33709125475,0.0,9.17985065927,19.4245,34.8785590732,0.0,25.0491,9.82945907321
 09/17  22:00:00,40.2006571859,4.0781887106,1.37387985686,0.0,9.17985065927,19.4245,24.2073433857,0.0,16.6994,7.50794338571
 09/17  23:00:00,39.6335864175,4.0781887106,0.0779091611423,0.0,9.17985065927,19.4245,12.4208331322,0.0332147458769,8.3497,4.0379183863
 09/17  24:00:00,22.808875147,4.0781887106,0.00437358342094,0.0,4.58992532963,8.1892,12.7793509438,4.24900298909,3.33988,5.19046795474
 09/18  01:00:00,14.9036329888,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  02:00:00,14.9420550341,0.0,0.0,0.0,1.52997510988,7.4902,3.93197033635,0.0,3.33988,0.592090336346
 09/18  03:00:00,14.9453054871,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  04:00:00,15.0818546553,0.0,0.0,0.0,1.52997510988,7.4902,3.93197621075,0.0,3.33988,0.592096210749
 09/18  05:00:00,22.8929506614,4.0781887106,0.0,0.0,4.58992532963,8.1892,26.5618115596,18.1921115596,8.3497,0.02
 09/18  06:00:00,38.8577428962,4.0781887106,0.0251412212612,0.0,9.17985065927,19.4245,32.7389199003,12.5789450825,16.6994,3.46057481782
 09/18  07:00:00,43.1575166606,4.0781887106,0.0260030609209,0.0,9.17985065927,26.9147,38.4485578866,1.81898258249,25.0491,11.5804753041
 09/18  08:00:00,42.4414481527,4.0781887106,0.289324901328,0.0,9.17985065927,26.9147,43.815116855,0.0,33.3988,10.416316855
 09/18  09:00:00,37.3405101355,4.0781887106,2.59897623816,0.0,9.17985065927,19.4245,33.7178805368,0.0,25.0491,8.66878053677
 09/18  10:00:00,49.6330023975,4.0781887106,7.35882832658,0.0,9.17985065927,26.9147,49.8336305751,0.0,41.7485,8.08513057506
 09/18  11:00:00,55.3715461763,4.0781887106,12.3524995523,0.0,9.17985065927,26.9147,50.4169287964,0.0,41.7485,8.66842879639
 09/18  12:00:00,59.9108906184,4.0781887106,17.5028569571,0.0,9.17985065927,26.9147,49.2570511955,0.0,41.7485,7.50855119552
 09/18  13:00:00,53.5917214865,4.0781887106,18.707343713,0.0,9.17985065927,19.4245,40.3251943444,0.0,33.3988,6.92639434436
 09/18  14:00:00,53.3752758848,4.0781887106,18.4750796404,0.0,9.17985065927,19.4245,30.8190391103,0.0,25.0491,5.76993911029
 09/18  15:00:00,52.969568518,4.0781887106,18.0771461827,0.0,9.17985065927,19.4245,39.7437749924,0.0,33.3988,6.34497499241
 09/18  16:00:00,62.0029765824,4.0781887106,19.695638528,0.0,9.17985065927,26.9147,55.8677298215,0.0,50.0982,5.76952982149
 09/18  17:00:00,62.6775716362,4.0781887106,20.3724199725,0.0,9.17985065927,26.9147,57.6065255981,0.0,50.0982,7.50832559806
 09/18  18:00:00,61.8752642511,4.0781887106,19.5861002123,0.0,9.17985065927,26.9147,61.0921342233,0.0,50.0982,10.9939342233
 09/18  19:00:00,52.7882324467,4.0781887106,14.6452882578,0.0,9.17985065927,19.4245,44.9780519158,0.0,33.3988,11.5792519158
 09/18  20:00:00,50.4921508996,4.0781887106,11.3420399556,0.0,9.17985065927,19.4245,43.2282308561,0.0,33.3988,9.82943085613
 09/18  21:00:00,46.6305760343,4.0781887106,7.61022600106,0.0,9.17985065927,19.4245,35.4651864175,0.0,25.0491,10.4160864175
 09/18  22:00:00,44.6701436206,4.0781887106,5.79976205991,0.0,9.17985065927,19.4245,25.3665384398,0.0,16.6994,8.66713843976
 09/18  23:00:00,44.3720590367,4.0781887106,4.73060763579,0.0,9.17985065927,19.4245,13.5398996372,0.0,8.3497,5.19019963723
 09/18  24:00:00,24.8565201054,4.0781887106,1.92295064622,0.0,4.58992532963,8.1892,7.44152226891,0.0638318978676,3.33988,4.03781037104
 09/19  01:00:00,15.0074515128,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  02:00:00,15.0202824413,0.0,0.0,0.0,1.52997510988,7.4902,3.93197485096,0.0,3.33988,0.59209485096
 09/19  03:00:00,15.0275877441,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  04:00:00,15.8146793076,0.0,0.0,0.0,1.52997510988,7.4902,3.93195490355,0.0,3.33988,0.592074903546
 09/19  05:00:00,23.6685474653,4.0781887106,0.048035740294,0.0,4.58992532963,8.1892,8.64464234845,0.274942348447,8.3497,0.02
 09/19  06:00:00,39.2330029053,4.0781887106,0.0187011953623,0.0,9.17985065927,19.4245,19.6013854345,0.0148401728012,16.6994,2.88714526166
 09/19  07:00:00,43.7878224112,4.0781887106,0.557825065522,0.0,9.17985065927,26.9147,36.6319742222,0.0,25.0491,11.5828742222
 09/19  08:00:00,45.9163302791,4.0781887106,3.69265230031,0.0,9.17985065927,26.9147,44.392862643,0.0,33.3988,10.994062643
 09/19  09:00:00,41.999463609,4.0781887106,7.19703961047,0.0,9.17985065927,19.4245,33.7183468052,0.0,25.0491,8.66924680517
 09/19  10:00:00,54.4613217878,4.0781887106,12.1235931618,0.0,9.17985065927,26.9147,49.2574505105,0.0,41.7485,7.50895051051
 09/19  11:00:00,60.4731252819,4.0781887106,17.393741352,0.0,9.17985065927,26.9147,50.9925370615,0.0,41.7485,9.24403706155
 09/19  12:00:00,63.4817329006,4.0781887106,21.0182707349,0.0,9.17985065927,26.9147,49.2562037507,0.0,41.7485,7.50770375066
 09/19  13:00:00,56.9294639133,4.0781887106,22.0002655635,0.0,9.17985065927,19.4245,40.3246600334,0.0,33.3988,6.92586003342
 09/19  14:00:00,56.3880748113,4.0781887106,21.4558672332,0.0,9.17985065927,19.4245,30.8188017752,0.0,25.0491,5.7697017752
 09/19  15:00:00,55.6522092416,4.0781887106,20.7254639394,0.0,9.17985065927,19.4245,39.7438812713,0.0,33.3988,6.34508127133
 09/19  16:00:00,64.8378802923,4.0781887106,22.5059654566,0.0,9.17985065927,26.9147,55.8678940661,0.0,50.0982,5.76969406612
 09/19  17:00:00,64.4694750223,4.0781887106,22.1380946973,0.0,9.17985065927,26.9147,58.1827805196,0.0,50.0982,8.08458051959
 09/19  18:00:00,63.9268921558,4.0781887106,21.6062386884,0.0,9.17985065927,26.9147,60.5144809,0.0,50.0982,10.4162809
 09/19  19:00:00,54.1786760997,4.0781887106,16.2114420454,0.0,9.17985065927,19.4245,44.9798898825,0.0,33.3988,11.5810898825
 09/19  20:00:00,51.2916404409,4.0781887106,12.3023253216,0.0,9.17985065927,19.4245,43.2294456929,0.0,33.3988,9.83064569291
 09/19  21:00:00,48.1134653162,4.0781887106,9.19785748678,0.0,9.17985065927,19.4245,35.4657117519,0.0,25.0491,10.4166117519
 09/19  22:00:00,46.5681183703,4.0781887106,7.6597417347,0.0,9.17985065927,19.4245,25.3661895385,0.0,16.6994,8.66678953848
 09/19  23:00:00,46.1832305114,4.0781887106,6.49831623348,0.0,9.17985065927,19.4245,13.5392859781,0.0,8.3497,5.18958597806
 09/19  24:00:00,26.5377268648,4.0781887106,3.55571461962,0.0,4.58992532963,8.1892,7.41360830446,0.036395273083,3.33988,4.03733303137
 09/20  01:00:00,15.0561612926,0.0,0.0,0.0,1.52997510988,7.4902,3.93193254639,0.0,3.33988,0.592052546387
 09/20  02:00:00,15.0768107944,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  03:00:00,15.0819482216,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  04:00:00,15.2697639203,0.0,0.0,0.0,1.52997510988,7.4902,3.93193847966,0.0,3.33988,0.592058479664
 09/20  05:00:00,24.3248427404,4.0781887106,1.21165001954,0.0,4.58992532963,8.1892,8.50826692647,0.13856692647,8.3497,0.02
 09/20  06:00:00,39.384089049,4.0781887106,0.365600625887,0.0,9.17985065927,19.4245,20.1935080732,0.0330960336696,16.6994,3.46101203951
 09/20  07:00:00,44.1615607719,4.0781887106,0.906197942167,0.0,9.17985065927,26.9147,36.6288114915,0.0,25.0491,11.5797114915
 09/20  08:00:00,43.3381683761,4.0781887106,1.1431949799,0.0,9.17985065927,26.9147,43.8150516438,0.0,33.3988,10.4162516438
 09/20  09:00:00,35.4945162904,4.0781887106,0.785109291998,0.0,9.17985065927,19.4245,33.7170306874,0.0,25.0491,8.66793068737
 09/20  10:00:00,45.3084784552,4.0781887106,3.08704372033,0.0,9.17985065927,26.9147,49.8337640122,0.0,41.7485,8.08526401225
 09/20  11:00:00,49.228493983,4.0781887106,6.2730287593,0.0,9.17985065927,26.9147,50.4166092694,0.0,41.7485,8.66810926941
 09/20  12:00:00,50.3286633412,4.0781887106,8.01508173242,0.0,9.17985065927,26.9147,49.8329925444,0.0,41.7485,8.08449254445
 09/20  13:00:00,41.5429701861,4.0781887106,6.76865982408,0.0,9.17985065927,19.4245,40.3249009581,0.0,33.3988,6.92610095812
 09/20  14:00:00,40.1523934073,4.0781887106,5.37883266078,0.0,9.17985065927,19.4245,30.8184919153,0.0,25.0491,5.76939191529
 09/20  15:00:00,40.0786476475,4.0781887106,5.29763313111,0.0,9.17985065927,19.4245,39.1689022855,0.0,33.3988,5.77010228546
 09/20  16:00:00,48.6011231814,4.0781887106,6.41408450021,0.0,9.17985065927,26.9147,56.4437026447,0.0,50.0982,6.34550264466
 09/20  17:00:00,49.4902284041,4.0781887106,7.31328699,0.0,9.17985065927,26.9147,57.6070076858,0.0,50.0982,7.50880768584
 09/20  18:00:00,50.1702965278,4.0781887106,7.99625814281,0.0,9.17985065927,26.9147,61.0928402004,0.0,50.0982,10.9946402004
 09/20  19:00:00,42.6983558685,4.0781887106,4.69497844576,0.0,9.17985065927,19.4245,44.9792471156,0.0,33.3988,11.5804471156
 09/20  20:00:00,40.4103002555,4.0781887106,1.42041881465,0.0,9.17985065927,19.4245,43.2290107742,0.0,33.3988,9.83021077415
 09/20  21:00:00,38.8752529651,4.0781887106,0.0136368903592,0.0,9.17985065927,19.4245,35.5140803347,0.0481913144157,25.0491,10.4167890202
 09/20  22:00:00,38.7102239822,4.0781887106,0.0,0.0,9.17985065927,19.4245,29.7635891051,4.39713498874,16.6994,8.66705411635
 09/20  23:00:00,39.4589058519,4.0781887106,0.0,0.0,9.17985065927,19.4245,24.4848533982,10.9451781334,8.3497,5.18997526475
 09/20  24:00:00,22.7379438747,4.0781887106,0.0,0.0,4.58992532963,8.1892,29.723057752,22.3455578926,3.33988,4.0376198594
 09/21  01:00:00,14.8310120662,0.0,0.0,0.0,1.52997510988,7.4902,3.93196081186,0.0,3.33988,0.592080811865
 09/21  02:00:00,14.8527830964,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  03:00:00,14.8611675669,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  04:00:00,15.0114224855,0.0,0.0,0.0,1.52997510988,7.4902,3.93196672026,0.0,3.33988,0.592086720261
 09/21  05:00:00,22.8265790262,4.0781887106,0.0,0.0,4.58992532963,8.1892,46.0210291992,37.6513291992,8.3497,0.02
