Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  06:00:00,38.7862316491,4.0781887106,0.0233139789234,0.0,9.17985065927,19.4245,55.0659728086,34.9056207318,16.6994,3.46095207685
 09/21  07:00:00,43.0901327402,4.0781887106,0.0243143584642,0.0,9.17985065927,26.9147,60.4960149491,23.8642785004,25.0491,11.5826364487
 09/21  08:00:00,42.0771309575,4.0781887106,0.0014563494068,0.0,9.17985065927,26.9147,51.9035179711,8.08647366189,33.3988,10.4182443092
 09/21  09:00:00,34.6725778203,4.0781887106,0.00594724423827,0.0,9.17985065927,19.4245,34.2990959291,0.00407532165165,25.0491,9.24592060747
 09/21  10:00:00,43.5121391688,4.0781887106,1.30259250746,0.0,9.17985065927,26.9147,49.2579778202,0.0,41.7485,7.5094778202
 09/21  11:00:00,48.0700470203,4.0781887106,5.12114269246,0.0,9.17985065927,26.9147,50.9943233163,0.0,41.7485,9.24582331634
 09/21  12:00:00,50.3642058361,4.0781887106,8.048767509,0.0,9.17985065927,26.9147,49.2574099863,0.0,41.7485,7.50890998626
 09/21  13:00:00,43.2742751851,4.0781887106,8.47148847584,0.0,9.17985065927,19.4245,40.3255402839,0.0,33.3988,6.92674028386
 09/21  14:00:00,43.1985630978,4.0781887106,8.37515072589,0.0,9.17985065927,19.4245,31.393974994,0.0,25.0491,6.34487499396
 09/21  15:00:00,43.5788894671,4.0781887106,8.74164177788,0.0,9.17985065927,19.4245,39.1679629956,0.0,33.3988,5.76916299562
 09/21  16:00:00,52.9327612693,4.0781887106,10.6661491093,0.0,9.17985065927,26.9147,55.8684846546,0.0,50.0982,5.77028465457
 09/21  17:00:00,54.3777394943,4.0781887106,12.1140377108,0.0,9.17985065927,26.9147,58.1828080268,0.0,50.0982,8.08460802682
 09/21  18:00:00,55.738124563,4.0781887106,13.4786684011,0.0,9.17985065927,26.9147,60.514224896,0.0,50.0982,10.416024896
 09/21  19:00:00,48.7565564581,4.0781887106,10.6409826636,0.0,9.17985065927,19.4245,44.9838050413,0.0,33.3988,11.5850050413
 09/21  20:00:00,48.1907885179,4.0781887106,9.05045812598,0.0,9.17985065927,19.4245,43.2281901849,0.0,33.3988,9.82939018489
 09/21  21:00:00,46.0370928613,4.0781887106,6.9981833092,0.0,9.17985065927,19.4245,36.0433625215,0.0,25.0491,10.9942625215
 09/21  22:00:00,44.8348739758,4.0781887106,5.93354558028,0.0,9.17985065927,19.4245,25.3680825879,0.0,16.6994,8.66868258787
 09/21  23:00:00,44.5833059809,4.0781887106,4.91157279868,0.0,9.17985065927,19.4245,13.5404155622,0.0,8.3497,5.19071556219
 09/21  24:00:00,25.6221878359,4.0781887106,2.64544839837,0.0,4.58992532963,8.1892,7.44603453965,0.068593734577,3.33988,4.03756080507
 09/22  01:00:00,15.0667510544,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  02:00:00,15.0936247175,0.0,0.0,0.0,1.52997510988,7.4902,3.93195074923,0.0,3.33988,0.592070749225
 09/22  03:00:00,15.1089117269,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  04:00:00,15.9736384881,0.0,0.0,0.0,1.52997510988,7.4902,3.93195665472,0.0,3.33988,0.592076654717
 09/22  05:00:00,26.0301951701,4.0781887106,2.22094435563,0.0,4.58992532963,8.1892,8.49879329935,0.129093299345,8.3497,0.02
 09/22  06:00:00,42.7840459556,4.0781887106,3.38531271052,0.0,9.17985065927,19.4245,20.160495389,0.0,16.6994,3.46109538899
 09/22  07:00:00,51.0775302146,4.0781887106,7.74812097592,0.0,9.17985065927,26.9147,36.62771517,0.0,25.0491,11.57861517
 09/22  08:00:00,52.1890859609,4.0781887106,9.90993393997,0.0,9.17985065927,26.9147,43.8158634558,0.0,33.3988,10.4170634558
 09/22  09:00:00,46.8673807989,4.0781887106,12.047111074,0.0,9.17985065927,19.4245,34.2938431037,0.0,25.0491,9.24474310369
 09/22  10:00:00,57.0756770601,4.0781887106,14.7411691939,0.0,9.17985065927,26.9147,49.2577709543,0.0,41.7485,7.50927095426
 09/22  11:00:00,63.0817519326,4.0781887106,19.99623877,0.0,9.17985065927,26.9147,50.9937138057,0.0,41.7485,9.24521380574
 09/22  12:00:00,67.984022927,4.0781887106,25.5077793225,0.0,9.17985065927,26.9147,49.2576629239,0.0,41.7485,7.50916292385
 09/22  13:00:00,59.4780291998,4.0781887106,24.5636176687,0.0,9.17985065927,19.4245,40.3257850632,0.0,33.3988,6.92698506323
 09/22  14:00:00,57.6995491382,4.0781887106,22.777308466,0.0,9.17985065927,19.4245,31.3944102757,0.0,25.0491,6.34531027573
 09/22  15:00:00,56.8161026973,4.0781887106,21.8889758504,0.0,9.17985065927,19.4245,39.1684780771,0.0,33.3988,5.76967807713
 09/22  16:00:00,65.9119152188,4.0781887106,23.4944416124,0.0,9.17985065927,26.9147,55.8688279684,0.0,50.0982,5.7706279684
 09/22  17:00:00,67.9190449586,4.0781887106,25.501848057,0.0,9.17985065927,26.9147,58.1833595905,0.0,50.0982,8.08515959051
 09/22  18:00:00,68.6657861325,4.0781887106,26.2687345425,0.0,9.17985065927,26.9147,61.092332863,0.0,50.0982,10.994132863
 09/22  19:00:00,60.3311506314,4.0781887106,22.3222153141,0.0,9.17985065927,19.4245,44.9817005283,0.0,33.3988,11.5829005283
 09/22  20:00:00,59.3888507488,4.0781887106,20.333457479,0.0,9.17985065927,19.4245,43.2294506023,0.0,33.3988,9.83065060231
 09/22  21:00:00,55.310198369,4.0781887106,16.3263549665,0.0,9.17985065927,19.4245,35.4656391564,0.0,25.0491,10.4165391564
 09/22  22:00:00,52.42451839,4.0781887106,13.4530358258,0.0,9.17985065927,19.4245,25.9437322094,0.0,16.6994,9.24433220939
 09/22  23:00:00,52.2256448796,4.0781887106,12.475690298,0.0,9.17985065927,19.4245,12.9647017781,0.0,8.3497,4.61500177808
 09/22  24:00:00,31.7511643306,4.0781887106,8.70177206854,0.0,4.58992532963,8.1892,7.37740135014,0.0,3.33988,4.03752135014
 09/23  01:00:00,15.1393542525,0.0,0.0,0.0,1.52997510988,7.4902,3.93197166423,0.0,3.33988,0.592091664233
 09/23  02:00:00,15.1584446898,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  03:00:00,15.1596629255,0.0,0.0,0.0,1.52997510988,7.4902,3.93195173013,0.0,3.33988,0.592071730129
 09/23  04:00:00,15.3337660514,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  05:00:00,26.7987791755,4.0781887106,3.62783381585,0.0,4.58992532963,8.1892,9.13560013998,0.193848381911,8.3497,0.592051758068
 09/23  06:00:00,42.4413925532,4.0781887106,3.3520186477,0.0,9.17985065927,19.4245,19.5868661045,0.0,16.6994,2.88746610453
 09/23  07:00:00,49.4372038964,4.0781887106,6.13024411853,0.0,9.17985065927,26.9147,27.9511675914,0.0,25.0491,2.90206759143
 09/23  08:00:00,49.2752013435,4.0781887106,7.02425261976,0.0,9.17985065927,26.9147,36.8455438525,0.0,33.3988,3.4467438525
 09/23  09:00:00,37.8389079436,4.0781887106,3.09977286805,0.0,9.17985065927,19.4245,34.8801324749,0.0,25.0491,9.83103247487
 09/23  10:00:00,44.0251032113,4.0781887106,1.81264305067,0.0,9.17985065927,26.9147,50.4163342131,0.0,41.7485,8.66783421307
 09/23  11:00:00,45.2444828692,4.0781887106,2.3253396604,0.0,9.17985065927,26.9147,51.5789829367,0.0,41.7485,9.83048293671
 09/23  12:00:00,44.4658392542,4.0781887106,2.20439801574,0.0,9.17985065927,26.9147,51.579302329,0.0,41.7485,9.83080232901
 09/23  13:00:00,36.1161543959,4.0781887106,1.40926199521,0.0,9.17985065927,19.4245,42.6430175731,0.0,33.3988,9.24421757311
 09/23  14:00:00,35.6381647665,4.0781887106,0.931513765268,0.0,9.17985065927,19.4245,32.5575405015,0.0,25.0491,7.50844050151
 09/23  15:00:00,35.6024598562,4.0781887106,0.8959929999,0.0,9.17985065927,19.4245,41.4826704536,0.0,33.3988,8.08387045356
 09/23  16:00:00,43.9376422951,4.0781887106,1.74126262653,0.0,9.17985065927,26.9147,57.0240435602,0.0,50.0982,6.92584356025
 09/23  17:00:00,43.6914159223,4.0781887106,1.53848522255,0.0,9.17985065927,26.9147,58.183015026,0.0,50.0982,8.08481502599
 09/23  18:00:00,43.7624390826,4.0781887106,1.66879685413,0.0,9.17985065927,26.9147,60.5162125973,0.0,50.0982,10.4180125973
 09/23  19:00:00,38.6330812634,4.0781887106,0.714621942634,0.0,9.17985065927,19.4245,44.3937823744,0.0,33.3988,10.9949823744
 09/23  20:00:00,38.9998618267,4.0781887106,0.0427871474337,0.0,9.17985065927,19.4245,43.2291377383,0.0,33.3988,9.83033773828
 09/23  21:00:00,38.8753125063,4.0781887106,0.0,0.0,9.17985065927,19.4245,36.042694938,0.0,25.0491,10.993594938
 09/23  22:00:00,38.7541011794,4.0781887106,0.0,0.0,9.17985065927,19.4245,24.2811692413,0.0737873573271,16.6994,7.50798188401
 09/23  23:00:00,39.4946669628,4.0781887106,0.0,0.0,9.17985065927,19.4245,17.6063632518,2.91144820339,8.3497,6.34521504841
 09/23  24:00:00,22.7796856088,4.0781887106,0.0,0.0,4.58992532963,8.1892,23.3592835678,15.9812640722,3.33988,4.03813949558
 09/24  01:00:00,14.8845616869,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  02:00:00,14.909219711,0.0,0.0,0.0,1.52997510988,7.4902,3.93192570543,0.0,3.33988,0.59204570543
 09/24  03:00:00,14.9247182806,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  04:00:00,15.089645695,0.0,0.0,0.0,1.52997510988,7.4902,3.93193165079,0.0,3.33988,0.592051650791
 09/24  05:00:00,22.9089000328,4.0781887106,0.0,0.0,4.58992532963,8.1892,30.8792461955,22.5095461955,8.3497,0.02
 09/24  06:00:00,38.8708228351,4.0781887106,0.0302764281519,0.0,9.17985065927,19.4245,38.7508721091,19.164200393,16.6994,2.8872717161
 09/24  07:00:00,43.1531080539,4.0781887106,0.0229863290003,0.0,9.17985065927,26.9147,36.1605536109,7.6508967081,25.0491,3.46055690278
 09/24  08:00:00,42.0836558523,4.0781887106,0.0,0.0,9.17985065927,26.9147,43.2645058621,6.97865696606,33.3988,2.88704889605
 09/24  09:00:00,34.5963700051,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.2847981543,14.7749049519,25.0491,3.46079320237
 09/24  10:00:00,42.1221904209,4.0781887106,0.028781326554,0.0,9.17985065927,26.9147,62.2868467578,10.7077661602,41.7485,9.83058059765
 09/24  11:00:00,42.8149235854,4.0781887106,0.0,0.0,9.17985065927,26.9147,58.3217374342,6.74299199469,41.7485,9.83024543955
 09/24  12:00:00,42.1537304049,4.0781887106,0.0,0.0,9.17985065927,26.9147,51.9919091374,2.15878371314,41.7485,8.08462542429
 09/24  13:00:00,34.629772234,4.0781887106,0.0,0.0,9.17985065927,19.4245,44.9201690551,4.01216968869,33.3988,7.50919936644
 09/24  14:00:00,34.6212873372,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.252452914,10.8584599096,25.0491,6.34489300448
 09/24  15:00:00,34.5998021837,4.0781887106,0.0,0.0,9.17985065927,19.4245,53.5811643561,14.4127379463,33.3988,5.76962640976
 09/24  16:00:00,42.0391725442,4.0781887106,0.022535810138,0.0,9.17985065927,26.9147,68.4423132018,11.9983931402,50.0982,6.3457200616
 09/24  17:00:00,42.0141839431,4.0781887106,0.0,0.0,9.17985065927,26.9147,69.9675921399,12.3610762454,50.0982,7.50831589446
 09/24  18:00:00,42.0106812511,4.0781887106,0.0,0.0,9.17985065927,26.9147,69.544382681,9.61514372365,50.0982,9.8310389574
 09/24  19:00:00,37.8315549619,4.0781887106,0.0,0.0,9.17985065927,19.4245,52.2816976451,9.0518930358,33.3988,9.83100460926
 09/24  20:00:00,38.8604331331,4.0781887106,0.0,0.0,9.17985065927,19.4245,52.0987390144,10.6148907318,33.3988,8.08504828261
 09/24  21:00:00,38.7710545172,4.0781887106,0.0,0.0,9.17985065927,19.4245,57.3639809049,22.4840948457,25.0491,9.83078605922
 09/24  22:00:00,38.6548815837,4.0781887106,0.0,0.0,9.17985065927,19.4245,52.6061645611,27.8216635203,16.6994,8.08510104076
 09/24  23:00:00,39.4112014819,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.2690663216,30.8814153206,8.3497,4.03795100092
 09/24  24:00:00,22.6862974618,4.0781887106,0.0,0.0,4.58992532963,8.1892,48.8127749484,40.2821599142,3.33988,5.19073503421
 09/25  01:00:00,14.7831754805,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  02:00:00,14.8028573665,0.0,0.0,0.0,1.52997510988,7.4902,3.93195193439,0.0,3.33988,0.592071934385
 09/25  03:00:00,14.8171897651,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  04:00:00,14.9716619007,0.0,0.0,0.0,1.52997510988,7.4902,3.93195785692,0.0,3.33988,0.592077856923
 09/25  05:00:00,22.7955447006,4.0781887106,0.0,0.0,4.58992532963,8.1892,54.409273572,46.039573572,8.3497,0.02
 09/25  06:00:00,38.7520138022,4.0781887106,0.0141381794788,0.0,9.17985065927,19.4245,61.0270789899,41.4400285312,16.6994,2.88765045867
 09/25  07:00:00,43.0515944151,4.0781887106,0.0234033965787,0.0,9.17985065927,26.9147,72.5359129008,35.3262817906,25.0491,12.1605311101
 09/25  08:00:00,41.9883087521,4.0781887106,0.0,0.0,9.17985065927,26.9147,77.4390100001,33.0458417484,33.3988,10.9943682517
 09/25  09:00:00,34.5209251344,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.1525770915,26.4335368033,25.0491,8.66994028816
 09/25  10:00:00,42.0364678485,4.0781887106,0.00424764986215,0.0,9.17985065927,26.9147,69.6800906378,19.8456925032,41.7485,8.08589813455
 09/25  11:00:00,42.8004793679,4.0781887106,0.00160446855814,0.0,9.17985065927,26.9147,52.866711462,2.44836157134,41.7485,8.66984989066
 09/25  12:00:00,42.2691043408,4.0781887106,0.109009477059,0.0,9.17985065927,26.9147,49.8341505026,0.0,41.7485,8.08565050262
 09/25  13:00:00,34.6719115117,4.0781887106,0.0210379025764,0.0,9.17985065927,19.4245,40.3382504735,0.012952964554,33.3988,6.9264975089
 09/25  14:00:00,34.6718872928,4.0781887106,0.0,0.0,9.17985065927,19.4245,31.4289780165,0.0343261546428,25.0491,6.34555186184
 09/25  15:00:00,34.6773263199,4.0781887106,0.00704142927756,0.0,9.17985065927,19.4245,39.1830259714,0.0142977094481,33.3988,5.76992826198
 09/25  16:00:00,42.9654137769,4.0781887106,0.87341072948,0.0,9.17985065927,26.9147,55.8688370972,0.0,50.0982,5.77063709715
 09/25  17:00:00,43.5895729211,4.0781887106,1.49357514834,0.0,9.17985065927,26.9147,58.184000977,0.0,50.0982,8.08580097703
 09/25  18:00:00,43.9063371343,4.0781887106,1.82460872457,0.0,9.17985065927,26.9147,61.093825782,0.0,50.0982,10.995625782
 09/25  19:00:00,38.1311854824,4.0781887106,0.254414315294,0.0,9.17985065927,19.4245,44.9965952992,0.0135502345917,33.3988,11.5842450646
 09/25  20:00:00,38.8457700333,4.0781887106,0.0,0.0,9.17985065927,19.4245,53.472279714,10.2422101168,33.3988,9.83126959721
 09/25  21:00:00,38.7488089213,4.0781887106,0.0,0.0,9.17985065927,19.4245,62.2913068697,26.2464156168,25.0491,10.9957912529
 09/25  22:00:00,38.6287040082,4.0781887106,0.0,0.0,9.17985065927,19.4245,59.2728637507,33.3290997905,16.6994,9.24436396021
 09/25  23:00:00,39.3947036827,4.0781887106,0.0,0.0,9.17985065927,19.4245,54.5574208488,41.5923437711,8.3497,4.61537707769
 09/25  24:00:00,22.650230355,4.0781887106,0.0,0.0,4.58992532963,8.1892,61.5923198159,54.2148707183,3.33988,4.03756909766
 09/26  01:00:00,14.7502174084,0.0,0.0,0.0,1.52997510988,7.4902,3.93197530449,0.0,3.33988,0.592095304485
 09/26  02:00:00,14.7805893227,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  03:00:00,14.7796046811,0.0,0.0,0.0,1.52997510988,7.4902,3.93197383862,0.0,3.33988,0.592093838616
 09/26  04:00:00,15.4328662747,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  05:00:00,23.2581202542,4.0781887106,0.0,0.0,4.58992532963,8.1892,75.265025621,66.3232776358,8.3497,0.592047985273
 09/26  06:00:00,38.9291749481,4.0781887106,0.0127467570158,0.0,9.17985065927,19.4245,81.5331071333,61.9460500781,16.6994,2.88765705522
 09/26  07:00:00,43.0072911238,4.0781887106,0.0198366365022,0.0,9.17985065927,26.9147,87.9162225293,50.7043415757,25.0491,12.1627809536
 09/26  08:00:00,41.989010308,4.0781887106,0.00115680660574,0.0,9.17985065927,26.9147,78.5750369462,34.7573864616,33.3988,10.4188504845
 09/26  09:00:00,34.5670630722,4.0781887106,0.0,0.0,9.17985065927,19.4245,48.2826045966,13.9863098387,25.0491,9.24719475786
 09/26  10:00:00,42.153350244,4.0781887106,0.0265218032818,0.0,9.17985065927,26.9147,50.5692125844,0.733961854483,41.7485,8.08675072994
 09/26  11:00:00,43.9787408653,4.0781887106,1.0907299534,0.0,9.17985065927,26.9147,50.4189482427,0.0,41.7485,8.67044824265
 09/26  12:00:00,46.5527704117,4.0781887106,4.30021626107,0.0,9.17985065927,26.9147,49.8348907589,0.0,41.7485,8.08639075891
 09/26  13:00:00,39.4118334947,4.0781887106,4.67483175327,0.0,9.17985065927,19.4245,40.3255541446,0.0,33.3988,6.92675414456
 09/26  14:00:00,39.0923705775,4.0781887106,4.3368224001,0.0,9.17985065927,19.4245,31.3947406402,0.0,25.0491,6.34564064024
 09/26  15:00:00,39.4682958682,4.0781887106,4.71131864228,0.0,9.17985065927,19.4245,39.1693931646,0.0,33.3988,5.77059316456
 09/26  16:00:00,48.8862410501,4.0781887106,6.71181903067,0.0,9.17985065927,26.9147,56.4440238206,0.0,50.0982,6.34582382056
 09/26  17:00:00,50.2427459264,4.0781887106,8.06363061723,0.0,9.17985065927,26.9147,57.6075828374,0.0,50.0982,7.50938283743
 09/26  18:00:00,49.5480119903,4.0781887106,7.39067257272,0.0,9.17985065927,26.9147,61.0948758165,0.0,50.0982,10.9966758165
 09/26  19:00:00,40.5135230586,4.0781887106,2.71880555892,0.0,9.17985065927,19.4245,45.5605158941,0.0,33.3988,12.1617158941
 09/26  20:00:00,39.4854848449,4.0781887106,0.668996191357,0.0,9.17985065927,19.4245,43.2306952266,0.0,33.3988,9.83189522659
 09/26  21:00:00,38.7299316451,4.0781887106,0.0,0.0,9.17985065927,19.4245,36.5714870222,0.833059711795,25.0491,10.6893273104
 09/26  22:00:00,38.6683405004,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.7333786317,18.0585013305,16.6994,8.97547730126
 09/26  23:00:00,39.4209243878,4.0781887106,0.0,0.0,9.17985065927,19.4245,39.9732551011,26.432512131,8.3497,5.19104297009
 09/26  24:00:00,22.7054536889,4.0781887106,0.0,0.0,4.58992532963,8.1892,40.9133270918,33.534893448,3.33988,4.03855364381
 09/27  01:00:00,14.802153725,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  02:00:00,14.818196491,0.0,0.0,0.0,1.52997510988,7.4902,3.93195619104,0.0,3.33988,0.592076191043
 09/27  03:00:00,14.8224563571,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  04:00:00,14.9785245829,0.0,0.0,0.0,1.52997510988,7.4902,3.93193622841,0.0,3.33988,0.592056228406
 09/27  05:00:00,22.7885160384,4.0781887106,0.0,0.0,4.58992532963,8.1892,60.8900072223,52.5203072223,8.3497,0.02
 09/27  06:00:00,38.7350607813,4.0781887106,0.0139679533266,0.0,9.17985065927,19.4245,70.1156823983,49.9554603736,16.6994,3.46082202461
 09/27  07:00:00,43.0539745897,4.0781887106,0.0221757419704,0.0,9.17985065927,26.9147,71.2860742422,34.6514506534,25.0491,11.5855235889
 09/27  08:00:00,42.0402478616,4.0781887106,0.00130661852457,0.0,9.17985065927,26.9147,61.4551065095,17.0597161372,33.3988,10.9965903723
 09/27  09:00:00,34.638564896,4.0781887106,0.00472235502745,0.0,9.17985065927,19.4245,35.4329598396,1.13671696784,25.0491,9.24714287172
 09/27  10:00:00,43.5681074964,4.0781887106,1.36189052118,0.0,9.17985065927,26.9147,49.2640989809,0.00414236523091,41.7485,7.51145661566
 09/27  11:00:00,48.9135607016,4.0781887106,5.9510666456,0.0,9.17985065927,26.9147,50.9959639636,0.0,41.7485,9.24746396357
 09/27  12:00:00,51.3131309954,4.0781887106,8.9846928734,0.0,9.17985065927,26.9147,49.8347203369,0.0,41.7485,8.08622033693
 09/27  13:00:00,44.3868872657,4.0781887106,9.5749701469,0.0,9.17985065927,19.4245,40.3261247933,0.0,33.3988,6.9273247933
 09/27  14:00:00,43.8678276312,4.0781887106,9.0414740807,0.0,9.17985065927,19.4245,30.8187818602,0.0,25.0491,5.76968186021
 09/27  15:00:00,43.9366685422,4.0781887106,9.1172899868,0.0,9.17985065927,19.4245,39.7447318629,0.0,33.3988,6.34593186287
 09/27  16:00:00,52.6143917975,4.0781887106,10.388800453,0.0,9.17985065927,26.9147,55.8691585518,0.0,50.0982,5.7709585518
 09/27  17:00:00,53.6017304587,4.0781887106,11.3770863467,0.0,9.17985065927,26.9147,58.1845452045,0.0,50.0982,8.0863452045
 09/27  18:00:00,52.2044955578,4.0781887106,10.007150883,0.0,9.17985065927,26.9147,61.0951578575,0.0,50.0982,10.9969578575
 09/27  19:00:00,43.4261808167,4.0781887106,5.4104669824,0.0,9.17985065927,19.4245,45.5615255813,0.0,33.3988,12.1627255813
 09/27  20:00:00,41.7702829117,4.0781887106,2.74696200546,0.0,9.17985065927,19.4245,43.2304052012,0.0,33.3988,9.83160520117
 09/27  21:00:00,39.4233101816,4.0781887106,0.515599695427,0.0,9.17985065927,19.4245,36.0451864154,0.0,25.0491,10.9960864154
 09/27  22:00:00,38.7625958097,4.0781887106,0.0,0.0,9.17985065927,19.4245,25.4411906614,0.0717055874402,16.6994,8.67008507393
 09/27  23:00:00,39.494257009,4.0781887106,0.0,0.0,9.17985065927,19.4245,14.6157831062,1.07533099034,8.3497,5.1907521159
 09/27  24:00:00,22.7625586681,4.0781887106,0.0,0.0,4.58992532963,8.1892,23.6586988546,16.2806541823,3.33988,4.03816467233
 09/28  01:00:00,14.8429900938,0.0,0.0,0.0,1.52997510988,7.4902,3.93196233732,0.0,3.33988,0.592082337321
 09/28  02:00:00,14.873248766,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  03:00:00,14.8685814059,0.0,0.0,0.0,1.52997510988,7.4902,3.93196823733,0.0,3.33988,0.592088237331
 09/28  04:00:00,15.0122169057,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  05:00:00,22.8235958388,4.0781887106,0.0,0.0,4.58992532963,8.1892,48.5813303738,40.2116303738,8.3497,0.02
 09/28  06:00:00,38.7686328468,4.0781887106,0.0149909860429,0.0,9.17985065927,19.4245,59.2517669742,39.0914850674,16.6994,3.46088190678
 09/28  07:00:00,43.077778308,4.0781887106,0.0233870631853,0.0,9.17985065927,26.9147,64.7046912437,28.0715458289,25.0491,11.5840454148
 09/28  08:00:00,42.0606530104,4.0781887106,0.00137293049563,0.0,9.17985065927,26.9147,56.5549142642,12.1590450187,33.3988,10.9970692454
 09/28  09:00:00,34.6907201057,4.0781887106,0.0211569196318,0.0,9.17985065927,19.4245,34.3118531701,0.014794215534,25.0491,9.24795895454
 09/28  10:00:00,44.8646067368,4.0781887106,2.62970464194,0.0,9.17985065927,26.9147,49.8362187956,0.0,41.7485,8.08771879562
 09/28  11:00:00,50.1213874827,4.0781887106,7.14022812502,0.0,9.17985065927,26.9147,50.4195874453,0.0,41.7485,8.67108744526
 09/28  12:00:00,53.2203994733,4.0781887106,10.8632971939,0.0,9.17985065927,26.9147,49.8350601258,0.0,41.7485,8.08656012581
 09/28  13:00:00,46.1038952885,4.0781887106,11.2714999593,0.0,9.17985065927,19.4245,40.3267614955,0.0,33.3988,6.92796149552
 09/28  14:00:00,45.8167145842,4.0781887106,10.9683696456,0.0,9.17985065927,19.4245,31.3956260313,0.0,25.0491,6.34652603127
 09/28  15:00:00,45.6037147552,4.0781887106,10.7628065187,0.0,9.17985065927,19.4245,39.744238693,0.0,33.3988,6.34543869304
 09/28  16:00:00,54.561930827,4.0781887106,12.3112593714,0.0,9.17985065927,26.9147,55.8683601678,0.0,50.0982,5.77016016784
 09/28  17:00:00,55.2366579006,4.0781887106,12.9888316203,0.0,9.17985065927,26.9147,58.1844564465,0.0,50.0982,8.0862564465
 09/28  18:00:00,53.998333398,4.0781887106,11.7750233145,0.0,9.17985065927,26.9147,61.0953553321,0.0,50.0982,10.9971553321
 09/28  19:00:00,45.8857453218,4.0781887106,6.78326958785,0.0,9.17985065927,19.4245,44.9850463639,0.0,33.3988,11.5862463639
 09/28  20:00:00,42.8038543107,4.0781887106,3.75942331858,0.0,9.17985065927,19.4245,43.8084399762,0.0,33.3988,10.4096399762
 09/28  21:00:00,40.1263846972,4.0781887106,1.19050344725,0.0,9.17985065927,19.4245,36.045856333,0.0,25.0491,10.996756333
 09/28  22:00:00,38.9469101462,4.0781887106,0.15505135384,0.0,9.17985065927,19.4245,25.3841330954,0.0151366376838,16.6994,8.6695964577
 09/28  23:00:00,39.4946892987,4.0781887106,0.0,0.0,9.17985065927,19.4245,15.6391798561,2.09865601039,8.3497,5.19082384575
 09/28  24:00:00,22.7792785608,4.0781887106,0.0,0.0,4.58992532963,8.1892,19.303779618,11.9260357431,3.33988,4.03786387483
 09/29  01:00:00,14.8789333097,0.0,0.0,0.0,1.52997510988,7.4902,3.93197257169,0.0,3.33988,0.592092571691
 09/29  02:00:00,14.9071030868,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  03:00:00,14.9125452935,0.0,0.0,0.0,1.52997510988,7.4902,3.93195264152,0.0,3.33988,0.592072641523
 09/29  04:00:00,15.5805872462,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  05:00:00,23.3926092246,4.0781887106,0.0,0.0,4.58992532963,8.1892,34.4064000161,26.0367000161,8.3497,0.02
 09/29  06:00:00,39.0714450673,4.0781887106,0.0260636649703,0.0,9.17985065927,19.4245,42.0173572919,21.8570761985,16.6994,3.4608810934
 09/29  07:00:00,43.1234234663,4.0781887106,0.0228523022273,0.0,9.17985065927,26.9147,50.7373700325,13.5244337989,25.0491,12.1638362336
 09/29  08:00:00,42.1126855849,4.0781887106,0.00745692064337,0.0,9.17985065927,26.9147,46.8554648954,2.45978930511,33.3988,10.9968755903
 09/29  09:00:00,35.0077209015,4.0781887106,0.298651298316,0.0,9.17985065927,19.4245,33.7287071922,0.00857567551774,25.0491,8.6710315167
 09/29  10:00:00,46.1140181195,4.0781887106,3.86620827232,0.0,9.17985065927,26.9147,49.834912959,0.0,41.7485,8.08641295898
 09/29  11:00:00,51.2660861356,4.0781887106,8.27342990988,0.0,9.17985065927,26.9147,50.9955271477,0.0,41.7485,9.24702714766
 09/29  12:00:00,53.6065814321,4.0781887106,11.2408185951,0.0,9.17985065927,26.9147,49.8344087531,0.0,41.7485,8.08590875309
 09/29  13:00:00,46.0207006583,4.0781887106,11.183488194,0.0,9.17985065927,19.4245,40.324025528,0.0,33.3988,6.92522552802
 09/29  14:00:00,45.0836776805,4.0781887106,10.2427783132,0.0,9.17985065927,19.4245,30.8192985781,0.0,25.0491,5.77019857812
 09/29  15:00:00,44.3977889988,4.0781887106,9.56182582041,0.0,9.17985065927,19.4245,39.7455536157,0.0,33.3988,6.34675361571
 09/29  16:00:00,53.2891593512,4.0781887106,11.0451954248,0.0,9.17985065927,26.9147,56.4439091577,0.0,50.0982,6.34570915769
 09/29  17:00:00,53.9827864464,4.0781887106,11.7440543258,0.0,9.17985065927,26.9147,58.1844921025,0.0,50.0982,8.08629210248
 09/29  18:00:00,53.5496233843,4.0781887106,11.3305633703,0.0,9.17985065927,26.9147,60.5173282252,0.0,50.0982,10.4191282252
 09/29  19:00:00,45.7275644175,4.0781887106,6.80949359549,0.0,9.17985065927,19.4245,45.5614772367,0.0,33.3988,12.1626772367
 09/29  20:00:00,43.2233215574,4.0781887106,4.33542686,0.0,9.17985065927,19.4245,43.2317303626,0.0,33.3988,9.83293036258
 09/29  21:00:00,40.8232928481,4.0781887106,1.9983163209,0.0,9.17985065927,19.4245,36.0462705011,0.0,25.0491,10.9971705011
 09/29  22:00:00,40.1077473021,4.0781887106,1.28362359915,0.0,9.17985065927,19.4245,25.9467507781,0.0,16.6994,9.24735077811
 09/29  23:00:00,39.8329354394,4.0781887106,0.261310770737,0.0,9.17985065927,19.4245,13.5633692147,0.0227993835682,8.3497,5.19086983116
 09/29  24:00:00,22.8347160884,4.0781887106,0.00556187236073,0.0,4.58992532963,8.1892,7.91577405977,0.537530231043,3.33988,4.03836382873
 09/30  01:00:00,14.9230915292,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  02:00:00,14.9623442543,0.0,0.0,0.0,1.52997510988,7.4902,3.93196635506,0.0,3.33988,0.592086355055
 09/30  03:00:00,14.9674128103,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  04:00:00,15.132255707,0.0,0.0,0.0,1.52997510988,7.4902,3.93197223577,0.0,3.33988,0.592092235771
 09/30  05:00:00,22.9534518885,4.0781887106,0.0,0.0,4.58992532963,8.1892,14.2964950818,5.92679508179,8.3497,0.02
 09/30  06:00:00,38.8939794488,4.0781887106,0.0261201950435,0.0,9.17985065927,19.4245,26.4452318755,6.28476133301,16.6994,3.46107054247
 09/30  07:00:00,43.1718208513,4.0781887106,0.0274399329696,0.0,9.17985065927,26.9147,27.9362383289,0.0,25.0491,2.8871383289
 09/30  08:00:00,42.2618680085,4.0781887106,0.112215703142,0.0,9.17985065927,26.9147,36.8603668693,0.0,33.3988,3.46156686931
 09/30  09:00:00,36.2929268015,4.0781887106,1.55397466906,0.0,9.17985065927,19.4245,34.8825024845,0.0,25.0491,9.83340248453
 09/30  10:00:00,47.0543088834,4.0781887106,4.79631978509,0.0,9.17985065927,26.9147,50.9961202089,0.0,41.7485,9.24762020895
 09/30  11:00:00,51.3228990148,4.0781887106,8.33234899978,0.0,9.17985065927,26.9147,51.5809623352,0.0,41.7485,9.83246233518
 09/30  12:00:00,54.162191337,4.0781887106,11.7880159069,0.0,9.17985065927,26.9147,52.1592087738,0.0,41.7485,10.4107087738
 09/30  13:00:00,48.6063741834,4.0781887106,13.7413358527,0.0,9.17985065927,19.4245,42.0697975117,0.0,33.3988,8.67099751169
 09/30  14:00:00,47.1350916704,4.0781887106,12.2715865622,0.0,9.17985065927,19.4245,33.1351803711,0.0,25.0491,8.08608037105
 09/30  15:00:00,46.0874792759,4.0781887106,11.2437694825,0.0,9.17985065927,19.4245,41.4849360707,0.0,33.3988,8.08613607066
 09/30  16:00:00,56.1276865827,4.0781887106,13.858052577,0.0,9.17985065927,26.9147,57.026191459,0.0,50.0982,6.92799145904
 09/30  17:00:00,56.0931203623,4.0781887106,13.8260804609,0.0,9.17985065927,26.9147,58.1852149619,0.0,50.0982,8.0870149619
 09/30  18:00:00,55.3808103449,4.0781887106,13.1362494603,0.0,9.17985065927,26.9147,61.0944108941,0.0,50.0982,10.9962108941
 09/30  19:00:00,48.8530095849,4.0781887106,9.70848102507,0.0,9.17985065927,19.4245,44.3961897428,0.0,33.3988,10.9973897428
 09/30  20:00:00,45.2678636745,4.0781887106,6.17633176398,0.0,9.17985065927,19.4245,43.8090502932,0.0,33.3988,10.4102502932
 09/30  21:00:00,44.6164667422,4.0781887106,5.61740686246,0.0,9.17985065927,19.4245,36.0468045797,0.0,25.0491,10.9977045797
 09/30  22:00:00,43.9118542435,4.0781887106,5.04653528523,0.0,9.17985065927,19.4245,24.7850400864,0.0,16.6994,8.08564008636
 09/30  23:00:00,43.2500812775,4.0781887106,3.61844851216,0.0,9.17985065927,19.4245,14.1200807011,0.0,8.3497,5.77038070114
 09/30  24:00:00,23.6294613616,4.0781887106,0.699534526168,0.0,4.58992532963,8.1892,8.03392671519,0.0820773622944,3.33988,4.6119693529
 10/01  01:00:00,15.0142844614,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  02:00:00,15.0386328507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  03:00:00,15.0483236461,0.0,0.0,0.0,1.52997510988,7.4902,3.93195488282,0.0,3.33988,0.59207488282
 10/01  04:00:00,15.2314155884,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  05:00:00,23.0778133245,4.0781887106,0.0,0.0,4.58992532963,8.1892,9.17648897411,0.234708193926,8.3497,0.59208078018
 10/01  06:00:00,39.0894887155,4.0781887106,0.057302798625,0.0,9.17985065927,19.4245,19.5867660701,0.0,16.6994,2.88736607008
 10/01  07:00:00,46.2612384648,4.0781887106,2.96217279936,0.0,9.17985065927,26.9147,28.5098149155,0.0,25.0491,3.46071491553
 10/01  08:00:00,46.9538000033,4.0781887106,4.70433633966,0.0,9.17985065927,26.9147,36.286691251,0.0,33.3988,2.88789125104
 10/01  09:00:00,40.6418015452,4.0781887106,5.84212364059,0.0,9.17985065927,19.4245,28.510960565,0.0,25.0491,3.46186056497
 10/01  10:00:00,53.6775287965,4.0781887106,11.3492521517,0.0,9.17985065927,26.9147,51.581825083,0.0,41.7485,9.83332508299
 10/01  11:00:00,57.7016184113,4.0781887106,14.6381516484,0.0,9.17985065927,26.9147,52.1595747103,0.0,41.7485,10.4110747103
 10/01  12:00:00,59.9580492291,4.0781887106,17.5168089222,0.0,9.17985065927,26.9147,49.8350888593,0.0,41.7485,8.08658885927
 10/01  13:00:00,52.3335877153,4.0781887106,17.4503783467,0.0,9.17985065927,19.4245,41.4850701887,0.0,33.3988,8.08627018868
 10/01  14:00:00,50.2596862336,4.0781887106,15.380069458,0.0,9.17985065927,19.4245,30.8202675892,0.0,25.0491,5.7711675892
 10/01  15:00:00,49.9978571329,4.0781887106,15.1148242606,0.0,9.17985065927,19.4245,39.7457713791,0.0,33.3988,6.34697137914
 10/01  16:00:00,60.1603506842,4.0781887106,17.7819716868,0.0,9.17985065927,26.9147,56.444567299,0.0,50.0982,6.34636729895
 10/01  17:00:00,59.9353727981,4.0781887106,17.5654062982,0.0,9.17985065927,26.9147,58.1846910253,0.0,50.0982,8.08649102528
 10/01  18:00:00,58.9762995338,4.0781887106,16.6638483796,0.0,9.17985065927,26.9147,59.9312528678,0.0,50.0982,9.83305286782
 10/01  19:00:00,52.4027434102,4.0781887106,13.1896579692,0.0,9.17985065927,19.4245,43.8094557593,0.0,33.3988,10.4106557593
 10/01  20:00:00,50.2886291368,4.0781887106,11.1072873918,0.0,9.17985065927,19.4245,41.4841680071,0.0,33.3988,8.08536800711
 10/01  21:00:00,47.6062049305,4.0781887106,8.53000638847,0.0,9.17985065927,19.4245,34.8810104839,0.0,25.0491,9.83191048393
 10/01  22:00:00,46.0180873757,4.0781887106,7.08830382544,0.0,9.17985065927,19.4245,24.7867968504,0.0,16.6994,8.08739685041
 10/01  23:00:00,45.3826721382,4.0781887106,5.69641272233,0.0,9.17985065927,19.4245,12.3875566618,0.0,8.3497,4.03785666183
 10/01  24:00:00,25.8404483433,4.0781887106,2.85443189928,0.0,4.58992532963,8.1892,8.63906349569,0.10797460799,3.33988,5.1912088877
 10/02  01:00:00,15.0750747811,0.0,0.0,0.0,1.52997510988,7.4902,3.93192988329,0.0,3.33988,0.592049883294
 10/02  02:00:00,15.0967322909,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  03:00:00,15.1012876183,0.0,0.0,0.0,1.52997510988,7.4902,3.93193582199,0.0,3.33988,0.592055821994
 10/02  04:00:00,15.2804647413,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  05:00:00,24.1033088638,4.0781887106,0.965175882692,0.0,4.58992532963,8.1892,8.45463334743,0.0849333474345,8.3497,0.02
 10/02  06:00:00,40.6757076937,4.0781887106,1.59797924471,0.0,9.17985065927,19.4245,20.1604253221,0.0,16.6994,3.46102532208
 10/02  07:00:00,48.5470037514,4.0781887106,5.23151634526,0.0,9.17985065927,26.9147,37.2148590822,0.0,25.0491,12.1657590822
 10/02  08:00:00,50.0459531754,4.0781887106,7.78000252533,0.0,9.17985065927,26.9147,44.3966452814,0.0,33.3988,10.9978452814
 10/02  09:00:00,43.8786506475,4.0781887106,9.08011671673,0.0,9.17985065927,19.4245,34.2959746882,0.0,25.0491,9.24687468817
 10/02  10:00:00,55.163818497,4.0781887106,12.8391070134,0.0,9.17985065927,26.9147,49.835901187,0.0,41.7485,8.08740118698
 10/02  11:00:00,61.0971755837,4.0781887106,18.0337088215,0.0,9.17985065927,26.9147,50.4194222143,0.0,41.7485,8.67092221432
 10/02  12:00:00,65.5070395099,4.0781887106,23.0597304598,0.0,9.17985065927,26.9147,50.3128737874,0.0,41.7485,8.5643737874
 10/02  13:00:00,57.7022539597,4.0781887106,22.8052844948,0.0,9.17985065927,19.4245,40.4236696848,0.0,33.3988,7.02486968477
 10/02  14:00:00,54.010944376,4.0781887106,19.1091661183,0.0,9.17985065927,19.4245,31.394690596,0.0,25.0491,6.34559059598
 10/02  15:00:00,51.7988571776,4.0781887106,16.8976987855,0.0,9.17985065927,19.4245,39.1689568151,0.0,33.3988,5.7701568151
 10/02  16:00:00,60.1675552876,4.0781887106,17.7844187634,0.0,9.17985065927,26.9147,56.4447102756,0.0,50.0982,6.34651027562
 10/02  17:00:00,60.0269218774,4.0781887106,17.6655664144,0.0,9.17985065927,26.9147,58.1847256238,0.0,50.0982,8.08652562383
 10/02  18:00:00,60.4302567904,4.0781887106,18.0874098517,0.0,9.17985065927,26.9147,61.0959798733,0.0,50.0982,10.9977798733
 10/02  19:00:00,54.8236107341,4.0781887106,15.591729624,0.0,9.17985065927,19.4245,45.56563986,0.0,33.3988,12.16683986
 10/02  20:00:00,51.222133781,4.0781887106,12.0662831906,0.0,9.17985065927,19.4245,43.2325120477,0.0,33.3988,9.83371204772
 10/02  21:00:00,45.1206572595,4.0781887106,6.1003665016,0.0,9.17985065927,19.4245,36.0478784886,0.0,25.0491,10.9987784886
 10/02  22:00:00,42.2377855578,4.0781887106,3.35853097569,0.0,9.17985065927,19.4245,25.9481664409,0.0,16.6994,9.24876644094
 10/02  23:00:00,40.5840604382,4.0781887106,0.950956419464,0.0,9.17985065927,19.4245,13.5404112029,0.0,8.3497,5.19071120293
 10/02  24:00:00,22.9229087399,4.0781887106,0.0,0.0,4.58992532963,8.1892,7.57226157872,0.194612467543,3.33988,4.03776911118
 10/03  01:00:00,15.0104904904,0.0,0.0,0.0,1.52997510988,7.4902,3.93197166495,0.0,3.33988,0.592091664955
 10/03  02:00:00,15.0339240293,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  03:00:00,15.0378705561,0.0,0.0,0.0,1.52997510988,7.4902,3.93194805203,0.0,3.33988,0.592068052026
 10/03  04:00:00,15.817914496,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  05:00:00,23.6879189328,4.0781887106,0.0508304132682,0.0,4.58992532963,8.1892,9.25853095923,0.316757000371,8.3497,0.592073958856
 10/03  06:00:00,39.2827390089,4.0781887106,0.0476243442604,0.0,9.17985065927,19.4245,19.5873087685,0.0,16.6994,2.88790876851
 10/03  07:00:00,43.325392077,4.0781887106,0.0794851702171,0.0,9.17985065927,26.9147,37.2357440029,0.0221146029001,25.0491,12.1645294
 10/03  08:00:00,43.0468652181,4.0781887106,0.838564735673,0.0,9.17985065927,26.9147,44.3976742552,0.0,33.3988,10.9988742552
 10/03  09:00:00,37.5998495844,4.0781887106,2.84977742219,0.0,9.17985065927,19.4245,34.297623344,0.0,25.0491,9.24852334401
 10/03  10:00:00,49.112020053,4.0781887106,6.83846446309,0.0,9.17985065927,26.9147,49.8358227309,0.0,41.7485,8.08732273091
 10/03  11:00:00,55.5094152976,4.0781887106,12.4868388836,0.0,9.17985065927,26.9147,50.9971704816,0.0,41.7485,9.24867048162
 10/03  12:00:00,60.9224930846,4.0781887106,18.5185616194,0.0,9.17985065927,26.9147,49.8338812617,0.0,41.7485,8.08538126169
 10/03  13:00:00,54.2300061608,4.0781887106,19.3647304262,0.0,9.17985065927,19.4245,40.3273393953,0.0,33.3988,6.92853939529
 10/03  14:00:00,51.9444393758,4.0781887106,17.0608197881,0.0,9.17985065927,19.4245,31.3953752226,0.0,25.0491,6.34627522263
 10/03  15:00:00,50.3504113657,4.0781887106,15.4621994244,0.0,9.17985065927,19.4245,39.7446767341,0.0,33.3988,6.34587673411
 10/03  16:00:00,59.5131237987,4.0781887106,17.1348778191,0.0,9.17985065927,26.9147,56.4443238413,0.0,50.0982,6.34612384133
 10/03  17:00:00,60.5878151919,4.0781887106,18.2179834363,0.0,9.17985065927,26.9147,58.1855515949,0.0,50.0982,8.08735159493
 10/03  18:00:00,60.7879059819,4.0781887106,18.4567976394,0.0,9.17985065927,26.9147,61.0966314474,0.0,50.0982,10.9984314474
 10/03  19:00:00,53.9079886483,4.0781887106,14.8920962538,0.0,9.17985065927,19.4245,45.5644951369,0.0,33.3988,12.1656951369
 10/03  20:00:00,52.6228219721,4.0781887106,13.6200749813,0.0,9.17985065927,19.4245,43.2325268799,0.0,33.3988,9.83372687989
 10/03  21:00:00,50.7914758101,4.0781887106,11.8402879289,0.0,9.17985065927,19.4245,36.0464395018,0.0,25.0491,10.9973395018
 10/03  22:00:00,48.9608275104,4.0781887106,10.0127879278,0.0,9.17985065927,19.4245,25.9490882149,0.0,16.6994,9.24968821493
 10/03  23:00:00,47.708509143,4.0781887106,7.99422854131,0.0,9.17985065927,19.4245,13.541055631,0.0,8.3497,5.19135563097
 10/03  24:00:00,24.8490281504,4.0781887106,1.87034012945,0.0,4.58992532963,8.1892,8.03469090576,0.0821663043329,3.33988,4.61264460143
 10/04  01:00:00,15.0467506789,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  02:00:00,15.0668935296,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  03:00:00,15.063895659,0.0,0.0,0.0,1.52997510988,7.4902,3.9319341455,0.0,3.33988,0.5920541455
 10/04  04:00:00,15.21768738,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  05:00:00,23.0825814881,4.0781887106,0.0416841054189,0.0,4.58992532963,8.1892,9.25920171804,0.317415780498,8.3497,0.592085937545
 10/04  06:00:00,39.0036822388,4.0781887106,0.0406120501857,0.0,9.17985065927,19.4245,19.5870778342,0.0,16.6994,2.88767783418
 10/04  07:00:00,43.2709188045,4.0781887106,0.043429189219,0.0,9.17985065927,26.9147,37.2308283939,0.016584815265,25.0491,12.1651435786
 10/04  08:00:00,42.1557553604,4.0781887106,0.0,0.0,9.17985065927,26.9147,44.7835160318,0.0,33.3988,11.3847160318
 10/04  09:00:00,34.658365951,4.0781887106,0.0,0.0,9.17985065927,19.4245,33.9438780391,0.0294526418917,25.0491,8.86532539717
 10/04  10:00:00,42.3581593674,4.0781887106,0.188904232822,0.0,9.17985065927,26.9147,49.83640043,0.0,41.7485,8.08790043004
 10/04  11:00:00,44.4417187445,4.0781887106,1.54160391695,0.0,9.17985065927,26.9147,50.997969617,0.0,41.7485,9.24946961695
 10/04  12:00:00,45.5822552238,4.0781887106,3.33975140864,0.0,9.17985065927,26.9147,49.8350884722,0.0,41.7485,8.08658847219
 10/04  13:00:00,38.0618401289,4.0781887106,3.32812540145,0.0,9.17985065927,19.4245,40.9013538979,0.0,33.3988,7.50255389795
 10/04  14:00:00,37.4332480975,4.0781887106,2.68855588228,0.0,9.17985065927,19.4245,31.395330623,0.0,25.0491,6.34623062304
 10/04  15:00:00,36.7716768505,4.0781887106,2.03067775728,0.0,9.17985065927,19.4245,39.169837946,0.0,33.3988,5.77103794604
 10/04  16:00:00,45.5092125078,4.0781887106,3.35945349506,0.0,9.17985065927,26.9147,56.4452280029,0.0,50.0982,6.34702800289
 10/04  17:00:00,46.175154059,4.0781887106,4.02995870556,0.0,9.17985065927,26.9147,58.1852400419,0.0,50.0982,8.08704004186
 10/04  18:00:00,45.4837056993,4.0781887106,3.36336236463,0.0,9.17985065927,26.9147,61.673643303,0.0,50.0982,11.575443303
 10/04  19:00:00,39.8539114487,4.0781887106,0.857258763486,0.0,9.17985065927,19.4245,44.9871754118,0.0,33.3988,11.5883754118
 10/04  20:00:00,39.0504609408,4.0781887106,0.0863724570744,0.0,9.17985065927,19.4245,43.8091819259,0.0,33.3988,10.4103819259
 10/04  21:00:00,38.8543992902,4.0781887106,0.00246592823044,0.0,9.17985065927,19.4245,36.8379236485,0.790215769123,25.0491,10.9986078793
 10/04  22:00:00,38.7131132756,4.0781887106,0.0,0.0,9.17985065927,19.4245,34.8653529841,8.9173440168,16.6994,9.24860896732
 10/04  23:00:00,39.4525818942,4.0781887106,0.0,0.0,9.17985065927,19.4245,31.0701754931,17.5292588305,8.3497,5.19121666263
 10/04  24:00:00,22.732420334,4.0781887106,0.00277712662916,0.0,4.58992532963,8.1892,37.473604948,30.0960224339,3.33988,4.03770251416
 10/05  01:00:00,14.8186398439,0.0,0.0,0.0,1.52997510988,7.4902,3.93197370081,0.0,3.33988,0.592093700805
 10/05  02:00:00,14.8435819201,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  03:00:00,14.8545154948,0.0,0.0,0.0,1.52997510988,7.4902,3.93195009243,0.0,3.33988,0.592070092428
 10/05  04:00:00,15.0040603122,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  05:00:00,22.825191381,4.0781887106,0.0,0.0,4.58992532963,8.1892,50.3147658318,41.3729898346,8.3497,0.592075997191
 10/05  06:00:00,38.7791372379,4.0781887106,0.0210281450277,0.0,9.17985065927,19.4245,60.8392299225,41.2519355216,16.6994,2.8878944009
 10/05  07:00:00,44.1440237989,4.0781887106,0.0258288489144,0.0,9.17985065927,26.9147,66.2824271541,29.067523952,25.0491,12.1658032021
 10/05  08:00:00,42.06396338,4.0781887106,0.00137319950633,0.0,9.17985065927,26.9147,58.9083268892,13.93205544,33.3988,11.5774714492
 10/05  09:00:00,34.63583614,4.0781887106,0.00161565290968,0.0,9.17985065927,19.4245,35.3057829126,1.58422900042,25.0491,8.67245391222
 10/05  10:00:00,42.1798741815,4.0781887106,0.0148823966791,0.0,9.17985065927,26.9147,50.4126139208,0.0,41.7485,8.66411392077
 10/05  11:00:00,44.9739933492,4.0781887106,2.04796796246,0.0,9.17985065927,26.9147,50.9969417007,0.0,41.7485,9.2484417007
 10/05  12:00:00,47.5190215648,4.0781887106,5.22948821217,0.0,9.17985065927,26.9147,49.8356449715,0.0,41.7485,8.08714497148
 10/05  13:00:00,39.8998310553,4.0781887106,5.13339049289,0.0,9.17985065927,19.4245,40.326210494,0.0,33.3988,6.92741049404
 10/05  14:00:00,39.5834761824,4.0781887106,4.80290176696,0.0,9.17985065927,19.4245,31.3953283748,0.0,25.0491,6.34622837484
 10/05  15:00:00,39.919088618,4.0781887106,5.13221362469,0.0,9.17985065927,19.4245,39.7455931485,0.0,33.3988,6.3467931485
 10/05  16:00:00,49.1661011507,4.0781887106,6.9634874075,0.0,9.17985065927,26.9147,56.4446033436,0.0,50.0982,6.34640334361
 10/05  17:00:00,49.8643823048,4.0781887106,7.66688404546,0.0,9.17985065927,26.9147,58.1857758881,0.0,50.0982,8.08757588808
 10/05  18:00:00,48.8615570414,4.0781887106,6.68977175825,0.0,9.17985065927,26.9147,61.0972723637,0.0,50.0982,10.9990723637
 10/05  19:00:00,43.5443384095,4.0781887106,4.46469575156,0.0,9.17985065927,19.4245,45.5663997093,0.0,33.3988,12.1675997093
 10/05  20:00:00,43.1492910989,4.0781887106,4.0851753651,0.0,9.17985065927,19.4245,43.8107596622,0.0,33.3988,10.4119596622
 10/05  21:00:00,40.1666853414,4.0781887106,1.22075174412,0.0,9.17985065927,19.4245,36.048081966,0.0,25.0491,10.998981966
 10/05  22:00:00,39.0519806382,4.0781887106,0.235816152984,0.0,9.17985065927,19.4245,25.9459748533,0.0,16.6994,9.24657485332
 10/05  23:00:00,39.5858911477,4.0781887106,0.0,0.0,9.17985065927,19.4245,13.5932165234,0.0525095616835,8.3497,5.19100696176
 10/05  24:00:00,22.8594703972,4.0781887106,0.0,0.0,4.58992532963,8.1892,7.55560044761,0.177514631688,3.33988,4.03820581592
 10/06  01:00:00,14.9494653184,0.0,0.0,0.0,1.52997510988,7.4902,3.93194459748,0.0,3.33988,0.592064597478
 10/06  02:00:00,14.9825928138,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  03:00:00,14.9876399651,0.0,0.0,0.0,1.52997510988,7.4902,3.93195051275,0.0,3.33988,0.592070512751
 10/06  04:00:00,15.7589287785,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  05:00:00,23.5900278228,4.0781887106,0.0,0.0,4.58992532963,8.1892,8.90267431351,0.532974313506,8.3497,0.02
 10/06  06:00:00,39.2263884081,4.0781887106,0.0317824939469,0.0,9.17985065927,19.4245,20.160594379,0.0,16.6994,3.46119437896
 10/06  07:00:00,44.317093168,4.0781887106,0.0446113005218,0.0,9.17985065927,26.9147,37.2355046039,0.0207659383803,25.0491,12.1656386656
 10/06  08:00:00,42.2633391368,4.0781887106,0.0761702022537,0.0,9.17985065927,26.9147,44.3981650515,0.0,33.3988,10.9993650515
 10/06  09:00:00,34.7318697125,4.0781887106,0.0140532509453,0.0,9.17985065927,19.4245,34.3064251331,0.00772543504961,25.0491,9.24959969807
 10/06  10:00:00,45.298312269,4.0781887106,3.05024802355,0.0,9.17985065927,26.9147,50.4129384257,0.0,41.7485,8.66443842571
 10/06  11:00:00,50.0422287397,4.0781887106,7.04481383846,0.0,9.17985065927,26.9147,50.9963314266,0.0,41.7485,9.24783142655
 10/06  12:00:00,51.671545706,4.0781887106,9.30737442608,0.0,9.17985065927,26.9147,49.8359164719,0.0,41.7485,8.0874164719
 10/06  13:00:00,43.0773204921,4.0781887106,8.27336363025,0.0,9.17985065927,19.4245,40.3273002235,0.0,33.3988,6.92850022353
 10/06  14:00:00,41.9739474136,4.0781887106,7.16155439448,0.0,9.17985065927,19.4245,31.3962346913,0.0,25.0491,6.34713469126
 10/06  15:00:00,40.0238650806,4.0781887106,5.22423422592,0.0,9.17985065927,19.4245,39.7462067405,0.0,33.3988,6.34740674046
 10/06  16:00:00,48.5987745939,4.0781887106,6.3284048292,0.0,9.17985065927,26.9147,56.4453233412,0.0,50.0982,6.34712334115
 10/06  17:00:00,49.5378876803,4.0781887106,7.33064349984,0.0,9.17985065927,26.9147,58.1856783054,0.0,50.0982,8.08747830542
 10/06  18:00:00,48.8885267625,4.0781887106,6.70972682613,0.0,9.17985065927,26.9147,61.0977506764,0.0,50.0982,10.9995506764
 10/06  19:00:00,41.3021625732,4.0781887106,2.43220958211,0.0,9.17985065927,19.4245,45.5653225783,0.0,33.3988,12.1665225783
 10/06  20:00:00,39.7259063719,4.0781887106,0.880300179361,0.0,9.17985065927,19.4245,43.809902339,0.0,33.3988,10.411102339
 10/06  21:00:00,38.8166793045,4.0781887106,0.0391495414568,0.0,9.17985065927,19.4245,36.1018745501,0.0532636935788,25.0491,10.9995108565
 10/06  22:00:00,38.7369523608,4.0781887106,0.0,0.0,9.17985065927,19.4245,26.5714865732,0.621096761897,16.6994,9.2509898113
 10/06  23:00:00,39.478805756,4.0781887106,0.0,0.0,9.17985065927,19.4245,19.4842145816,5.94356871363,8.3497,5.19094586801
 10/06  24:00:00,22.7466849665,4.0781887106,0.0,0.0,4.58992532963,8.1892,24.9709426855,17.018228245,3.33988,4.61283444055
 10/07  01:00:00,14.8272770194,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  02:00:00,14.840816608,0.0,0.0,0.0,1.52997510988,7.4902,3.93197587924,0.0,3.33988,0.592095879245
 10/07  03:00:00,14.8480380336,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  04:00:00,14.9861101264,0.0,0.0,0.0,1.52997510988,7.4902,3.93193005708,0.0,3.33988,0.592050057077
 10/07  05:00:00,22.7999339703,4.0781887106,0.0,0.0,4.58992532963,8.1892,54.7792686376,46.4095686376,8.3497,0.02
 10/07  06:00:00,38.7567245327,4.0781887106,0.0149278482102,0.0,9.17985065927,19.4245,62.9407264178,42.7796783396,16.6994,3.46164807822
 10/07  07:00:00,44.1143816197,4.0781887106,0.0168959577522,0.0,9.17985065927,26.9147,56.8103240127,28.8736858128,25.0491,2.88753819995
 10/07  08:00:00,42.0092011705,4.0781887106,0.0,0.0,9.17985065927,26.9147,59.140407982,22.2798944497,33.3988,3.46171353227
 10/07  09:00:00,34.5542253967,4.0781887106,0.00131451936315,0.0,9.17985065927,19.4245,51.6572803271,16.1959497642,25.0491,10.4122305629
 10/07  10:00:00,42.0774950353,4.0781887106,0.0034963523475,0.0,9.17985065927,26.9147,59.941343969,8.94280810559,41.7485,9.25003586344
 10/07  11:00:00,42.8356790519,4.0781887106,0.0066893518641,0.0,9.17985065927,26.9147,51.5834306086,0.0,41.7485,9.83493060856
 10/07  12:00:00,42.7533038613,4.0781887106,0.553340675912,0.0,9.17985065927,26.9147,52.1603875605,0.0,41.7485,10.4118875605
 10/07  13:00:00,35.1895618388,4.0781887106,0.497325506478,0.0,9.17985065927,19.4245,42.6482600163,0.0,33.3988,9.24946001626
 10/07  14:00:00,35.0435489278,4.0781887106,0.340261827366,0.0,9.17985065927,19.4245,33.1369601199,0.0,25.0491,8.0878601199
 10/07  15:00:00,34.9966896165,4.0781887106,0.302520059849,0.0,9.17985065927,19.4245,42.0623240611,0.0,33.3988,8.66352406106
