Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/07  16:00:00,43.1240075987,4.0781887106,1.01735855376,0.0,9.17985065927,26.9147,57.0259499572,0.0,50.0982,6.92774995719
 10/07  17:00:00,43.094555507,4.0781887106,0.995035822806,0.0,9.17985065927,26.9147,58.7622558118,0.0,50.0982,8.66405581184
 10/07  18:00:00,43.2708737099,4.0781887106,1.18438709784,0.0,9.17985065927,26.9147,61.0977958623,0.0,50.0982,10.9995958623
 10/07  19:00:00,39.1568252465,4.0781887106,0.188661598077,0.0,9.17985065927,19.4245,44.4121986397,0.0135462039549,33.3988,10.9998524358
 10/07  20:00:00,38.9219689388,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.9182028316,0.107499965008,33.3988,10.4119028666
 10/07  21:00:00,38.8281461956,4.0781887106,0.0,0.0,9.17985065927,19.4245,36.9945534333,0.946194384286,25.0491,10.999259049
 10/07  22:00:00,38.7060147461,4.0781887106,0.0,0.0,9.17985065927,19.4245,29.2364990152,3.87302489605,16.6994,8.6640741192
 10/07  23:00:00,39.4522957688,4.0781887106,0.0,0.0,9.17985065927,19.4245,26.1510676562,11.454581006,8.3497,6.34678665017
 10/07  24:00:00,22.7292476858,4.0781887106,0.00259688771622,0.0,4.58992532963,8.1892,36.9817915631,29.6028439503,3.33988,4.03906761278
 10/08  01:00:00,14.8258958646,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  02:00:00,14.868415985,0.0,0.0,0.0,1.52997510988,7.4902,3.93195214807,0.0,3.33988,0.592072148069
 10/08  03:00:00,14.885830821,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  04:00:00,15.0522157132,0.0,0.0,0.0,1.52997510988,7.4902,3.93195805134,0.0,3.33988,0.592078051337
 10/08  05:00:00,22.885540481,4.0781887106,0.0,0.0,4.58992532963,8.1892,32.2677819598,23.8980819598,8.3497,0.02
 10/08  06:00:00,38.8469237012,4.0781887106,0.0228417977589,0.0,9.17985065927,19.4245,39.3763559482,19.2155020474,16.6994,3.46145390074
 10/08  07:00:00,44.1951138963,4.0781887106,0.0207195888483,0.0,9.17985065927,26.9147,36.0045737865,7.49434865619,25.0491,3.46112513035
 10/08  08:00:00,42.0781513724,4.0781887106,0.0,0.0,9.17985065927,26.9147,42.9250251007,6.63829495625,33.3988,2.88793014447
 10/08  09:00:00,34.5994247702,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.8537481421,14.3438660589,25.0491,3.46078208328
 10/08  10:00:00,42.1255687835,4.0781887106,0.0330058904093,0.0,9.17985065927,26.9147,65.0404690366,12.8794905203,41.7485,10.4124785163
 10/08  11:00:00,42.808836551,4.0781887106,0.0,0.0,9.17985065927,26.9147,61.9935411973,10.4114252835,41.7485,9.83361591377
 10/08  12:00:00,42.1599416113,4.0781887106,0.0,0.0,9.17985065927,26.9147,53.6878460789,3.27494142241,41.7485,8.66440465645
 10/08  13:00:00,34.6328041411,4.0781887106,0.0,0.0,9.17985065927,19.4245,47.0319749896,5.5464473327,33.3988,8.08672765687
 10/08  14:00:00,34.6361035173,4.0781887106,0.0,0.0,9.17985065927,19.4245,40.2118044679,8.81637706547,25.0491,6.34632740244
 10/08  15:00:00,34.6280986552,4.0781887106,0.0,0.0,9.17985065927,19.4245,49.3893109231,9.64366965935,33.3988,6.34684126377
 10/08  16:00:00,42.0762510221,4.0781887106,0.0260773048497,0.0,9.17985065927,26.9147,63.606798219,7.1619309106,50.0982,6.34666730838
 10/08  17:00:00,42.0667932184,4.0781887106,0.00693564309927,0.0,9.17985065927,26.9147,63.0637209353,4.87727804615,50.0982,8.08824288913
 10/08  18:00:00,43.1242240012,4.0781887106,0.0,0.0,9.17985065927,26.9147,60.7778711954,0.267684860002,50.0982,10.4119863354
 10/08  19:00:00,38.9472913929,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.1719951866,2.36093677169,33.3988,10.4122584149
 10/08  20:00:00,38.9222380653,4.0781887106,0.0,0.0,9.17985065927,19.4245,44.297707818,2.81170638788,33.3988,8.08720143012
 10/08  21:00:00,38.8391399951,4.0781887106,0.0,0.0,9.17985065927,19.4245,45.8686546803,10.4067743029,25.0491,10.4127803774
 10/08  22:00:00,38.7133205871,4.0781887106,0.0,0.0,9.17985065927,19.4245,41.4819667322,16.6948033474,16.6994,8.08776338478
 10/08  23:00:00,39.465312302,4.0781887106,0.0,0.0,9.17985065927,19.4245,31.0250989439,18.6377752416,8.3497,4.03762370223
 10/08  24:00:00,22.7497096989,4.0781887106,0.0,0.0,4.58992532963,8.1892,35.2862802414,26.1802308581,3.33988,5.76616938336
 10/09  01:00:00,14.850092769,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  02:00:00,14.8782532038,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  03:00:00,14.8918812739,0.0,0.0,0.0,1.52997510988,7.4902,3.9319568205,0.0,3.33988,0.592076820505
 10/09  04:00:00,15.0495820189,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  05:00:00,22.8838305166,4.0781887106,0.0,0.0,4.58992532963,8.1892,38.3469074934,29.4051247786,8.3497,0.592082714788
 10/09  06:00:00,38.8544165023,4.0781887106,0.0268963086685,0.0,9.17985065927,19.4245,44.1161835977,24.5290857002,16.6994,2.88769789751
 10/09  07:00:00,44.1998788354,4.0781887106,0.0234960062458,0.0,9.17985065927,26.9147,41.1757116191,12.6651285909,25.0491,3.46148302816
 10/09  08:00:00,42.078128402,4.0781887106,0.00643659911128,0.0,9.17985065927,26.9147,48.487217248,11.6269943938,33.3988,3.46142285413
 10/09  09:00:00,34.584537497,4.0781887106,0.0,0.0,9.17985065927,19.4245,47.6109176705,19.1007230845,25.0491,3.46109458603
 10/09  10:00:00,42.1115763003,4.0781887106,0.0280204656343,0.0,9.17985065927,26.9147,66.3978171722,14.8135005029,41.7485,9.83581666926
 10/09  11:00:00,42.8221249611,4.0781887106,0.0,0.0,9.17985065927,26.9147,60.0748372917,7.91283775635,41.7485,10.4134995353
 10/09  12:00:00,42.1992757343,4.0781887106,0.0129131294845,0.0,9.17985065927,26.9147,50.4119330326,0.0,41.7485,8.66343303261
 10/09  13:00:00,34.6895279475,4.0781887106,0.00419976368236,0.0,9.17985065927,19.4245,41.5293861019,0.0431204612409,33.3988,8.08746564066
 10/09  14:00:00,34.6998441731,4.0781887106,0.0,0.0,9.17985065927,19.4245,31.4142168077,0.0179926496056,25.0491,6.34712415805
 10/09  15:00:00,34.7207151499,4.0781887106,0.00662932198171,0.0,9.17985065927,19.4245,39.7452664972,0.0,33.3988,6.34646649721
 10/09  16:00:00,42.7610302367,4.0781887106,0.624060529147,0.0,9.17985065927,26.9147,56.4446602887,0.0,50.0982,6.3464602887
 10/09  17:00:00,42.8290397325,4.0781887106,0.708298139482,0.0,9.17985065927,26.9147,58.1859757948,0.0,50.0982,8.08777579478
 10/09  18:00:00,43.7776961216,4.0781887106,0.620205319433,0.0,9.17985065927,26.9147,60.5098667993,0.0,50.0982,10.4116667993
 10/09  19:00:00,38.9763132948,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.8638370002,0.0521515209329,33.3988,10.4128854792
 10/09  20:00:00,38.9606211112,4.0781887106,0.0,0.0,9.17985065927,19.4245,41.4877665771,0.0,33.3988,8.08896657709
 10/09  21:00:00,38.880363091,4.0781887106,0.0,0.0,9.17985065927,19.4245,36.4611748275,0.999331797418,25.0491,10.4127430301
 10/09  22:00:00,38.7473067412,4.0781887106,0.0,0.0,9.17985065927,19.4245,31.8072461758,7.02012245438,16.6994,8.08772372141
 10/09  23:00:00,39.5000627638,4.0781887106,0.0,0.0,9.17985065927,19.4245,22.1069218315,9.14473244617,8.3497,4.61248938531
 10/09  24:00:00,22.7793280866,4.0781887106,0.0,0.0,4.58992532963,8.1892,28.0015586182,19.4692603903,3.33988,5.1924182279
 10/10  01:00:00,14.8839208354,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  02:00:00,14.9103085286,0.0,0.0,0.0,1.52997510988,7.4902,3.9319395578,0.0,3.33988,0.5920595578
 10/10  03:00:00,14.918260506,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  04:00:00,15.6210394062,0.0,0.0,0.0,1.52997510988,7.4902,3.93194548109,0.0,3.33988,0.592065481092
 10/10  05:00:00,23.4549399287,4.0781887106,0.0,0.0,4.58992532963,8.1892,31.3853396412,23.0156396412,8.3497,0.02
 10/10  06:00:00,39.1356995228,4.0781887106,0.0297173180363,0.0,9.17985065927,19.4245,38.5871062655,18.4265039752,16.6994,3.46120229024
 10/10  07:00:00,44.243095741,4.0781887106,0.0380048326692,0.0,9.17985065927,26.9147,47.0672422293,9.8487849038,25.0491,12.1693573255
 10/10  08:00:00,42.115979256,4.0781887106,0.00426271926224,0.0,9.17985065927,26.9147,51.3365035451,6.35813407468,33.3988,11.5795694704
 10/10  09:00:00,34.6319365815,4.0781887106,0.0,0.0,9.17985065927,19.4245,40.1667645012,5.87035768594,25.0491,9.24730681527
 10/10  10:00:00,42.1430082637,4.0781887106,0.0170437821617,0.0,9.17985065927,26.9147,55.4863170038,5.64981638493,41.7485,8.08800061889
 10/10  11:00:00,42.8812517002,4.0781887106,0.0208502216804,0.0,9.17985065927,26.9147,50.9991780482,0.0,41.7485,9.25067804824
 10/10  12:00:00,42.8562216232,4.0781887106,0.631018335414,0.0,9.17985065927,26.9147,50.4132619123,0.0,41.7485,8.66476191232
 10/10  13:00:00,35.0123736169,4.0781887106,0.310470301041,0.0,9.17985065927,19.4245,40.9040008906,0.0,33.3988,7.50520089057
 10/10  14:00:00,34.7065680908,4.0781887106,0.0,0.0,9.17985065927,19.4245,30.8211440643,0.0,25.0491,5.77204406428
 10/10  15:00:00,34.7058993271,4.0781887106,0.0,0.0,9.17985065927,19.4245,39.7739059824,0.0281781369578,33.3988,6.34692784543
 10/10  16:00:00,42.6866883352,4.0781887106,0.520134773032,0.0,9.17985065927,26.9147,56.4448398303,0.0,50.0982,6.3466398303
 10/10  17:00:00,43.4687752346,4.0781887106,1.33598579838,0.0,9.17985065927,26.9147,58.7620788372,0.0,50.0982,8.66387883722
 10/10  18:00:00,45.0187647899,4.0781887106,1.83334117846,0.0,9.17985065927,26.9147,61.0994619685,0.0,50.0982,11.0012619685
 10/10  19:00:00,39.7562216274,4.0781887106,0.889736575373,0.0,9.17985065927,19.4245,46.1466220215,0.0,33.3988,12.7478220215
 10/10  20:00:00,39.2530618302,4.0781887106,0.395357156657,0.0,9.17985065927,19.4245,43.8117912051,0.0,33.3988,10.4129912051
 10/10  21:00:00,38.8006022286,4.0781887106,0.0,0.0,9.17985065927,19.4245,36.1057406364,0.0536455530969,25.0491,11.0029950833
 10/10  22:00:00,38.7876003955,4.0781887106,0.0,0.0,9.17985065927,19.4245,26.0358786807,0.0858847912558,16.6994,9.25059388947
 10/10  23:00:00,39.5408497097,4.0781887106,0.0,0.0,9.17985065927,19.4245,14.3962501969,0.280220756039,8.3497,5.76632944088
 10/10  24:00:00,22.8239812596,4.0781887106,0.0,0.0,4.58992532963,8.1892,14.4237786567,7.04481595131,3.33988,4.03908270535
 10/11  01:00:00,14.9222697729,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  02:00:00,14.951848922,0.0,0.0,0.0,1.52997510988,7.4902,3.93193569595,0.0,3.33988,0.592055695947
 10/11  03:00:00,14.9653028041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  04:00:00,15.1355404252,0.0,0.0,0.0,1.52997510988,7.4902,3.93194162539,0.0,3.33988,0.592061625387
 10/11  05:00:00,22.9574206548,4.0781887106,0.0,0.0,4.58992532963,8.1892,20.3035436796,11.9338436796,8.3497,0.02
 10/11  06:00:00,38.9346819004,4.0781887106,0.0317859412361,0.0,9.17985065927,19.4245,26.6399599526,6.4796898325,16.6994,3.46087012007
 10/11  07:00:00,44.3038162726,4.0781887106,0.0493481375863,0.0,9.17985065927,26.9147,37.2164316403,0.0,25.0491,12.1673316403
 10/11  08:00:00,42.1720634692,4.0781887106,0.0148016973933,0.0,9.17985065927,26.9147,44.9783937405,0.0,33.3988,11.5795937405
 10/11  09:00:00,34.672305639,4.0781887106,0.0,0.0,9.17985065927,19.4245,34.3965763346,0.0978380075127,25.0491,9.24963832707
 10/11  10:00:00,42.1601577481,4.0781887106,0.0105992666585,0.0,9.17985065927,26.9147,50.4132238603,0.0,41.7485,8.66472386026
 10/11  11:00:00,42.9576254722,4.0781887106,0.0791850303947,0.0,9.17985065927,26.9147,50.9963701774,0.0,41.7485,9.24787017737
 10/11  12:00:00,43.152496914,4.0781887106,0.920406046107,0.0,9.17985065927,26.9147,49.8374925387,0.0,41.7485,8.08899253873
 10/11  13:00:00,35.0903128403,4.0781887106,0.38831243011,0.0,9.17985065927,19.4245,40.904654076,0.0,33.3988,7.50585407597
 10/11  14:00:00,34.8620490808,4.0781887106,0.146082830132,0.0,9.17985065927,19.4245,31.396669238,0.0,25.0491,6.34756923795
 10/11  15:00:00,35.5353846988,4.0781887106,0.796752992826,0.0,9.17985065927,19.4245,39.7467871571,0.0,33.3988,6.34798715706
 10/11  16:00:00,45.4127597817,4.0781887106,3.18267461606,0.0,9.17985065927,26.9147,56.4455328928,0.0,50.0982,6.34733289284
 10/11  17:00:00,46.3265450694,4.0781887106,4.16299858715,0.0,9.17985065927,26.9147,58.1865948306,0.0,50.0982,8.08839483062
 10/11  18:00:00,47.2217678251,4.0781887106,4.01904382015,0.0,9.17985065927,26.9147,61.677969458,0.0,50.0982,11.579769458
 10/11  19:00:00,40.3428975122,4.0781887106,1.30561720904,0.0,9.17985065927,19.4245,45.5683259441,0.0,33.3988,12.1695259441
 10/11  20:00:00,39.572573074,4.0781887106,0.564066067559,0.0,9.17985065927,19.4245,43.8130424112,0.0,33.3988,10.4142424112
 10/11  21:00:00,38.9134544391,4.0781887106,0.0,0.0,9.17985065927,19.4245,36.6461885856,0.0169321786808,25.0491,11.580156407
 10/11  22:00:00,38.7756017483,4.0781887106,0.0,0.0,9.17985065927,19.4245,26.0515733836,0.101960505992,16.6994,9.25021287758
 10/11  23:00:00,39.5239933624,4.0781887106,0.0,0.0,9.17985065927,19.4245,16.6690543012,3.1278960013,8.3497,5.19145829989
 10/11  24:00:00,22.798110716,4.0781887106,0.0,0.0,4.58992532963,8.1892,21.7183433821,13.7650841312,3.33988,4.61337925097
 10/12  01:00:00,14.8942888957,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  02:00:00,14.9237568315,0.0,0.0,0.0,1.52997510988,7.4902,3.93193604731,0.0,3.33988,0.592056047309
 10/12  03:00:00,14.9450277209,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  04:00:00,15.1271978529,0.0,0.0,0.0,1.52997510988,7.4902,3.93196782938,0.0,3.33988,0.59208782938
 10/12  05:00:00,22.9663735085,4.0781887106,0.0,0.0,4.58992532963,8.1892,17.8687621634,9.49906216342,8.3497,0.02
 10/12  06:00:00,38.9424285767,4.0781887106,0.0329293352963,0.0,9.17985065927,19.4245,25.0505090457,4.89018571954,16.6994,3.46092332613
 10/12  07:00:00,44.3117217201,4.0781887106,0.051910300636,0.0,9.17985065927,26.9147,37.2173644994,0.0,25.0491,12.1682644994
 10/12  08:00:00,42.2060313418,4.0781887106,0.0327319540819,0.0,9.17985065927,26.9147,44.9808894491,0.0,33.3988,11.5820894491
 10/12  09:00:00,34.694306646,4.0781887106,0.0,0.0,9.17985065927,19.4245,34.357002285,0.0566445135138,25.0491,9.25125777148
 10/12  10:00:00,42.1997091501,4.0781887106,0.0148236401661,0.0,9.17985065927,26.9147,50.4136546252,0.0,41.7485,8.66515462524
 10/12  11:00:00,43.427844614,4.0781887106,0.512102631783,0.0,9.17985065927,26.9147,50.9979003779,0.0,41.7485,9.24940037794
 10/12  12:00:00,43.8928620961,4.0781887106,1.62702800224,0.0,9.17985065927,26.9147,50.4132426933,0.0,41.7485,8.66474269333
 10/12  13:00:00,35.1557882788,4.0781887106,0.454417401351,0.0,9.17985065927,19.4245,40.3276660007,0.0,33.3988,6.92886600072
 10/12  14:00:00,34.7221311735,4.0781887106,0.00974111319253,0.0,9.17985065927,19.4245,31.4532013288,0.0571676402326,25.0491,6.34693368857
 10/12  15:00:00,34.7125547393,4.0781887106,0.0,0.0,9.17985065927,19.4245,39.7561569348,0.0101670238211,33.3988,6.34718991101
 10/12  16:00:00,42.8689204647,4.0781887106,0.664297418759,0.0,9.17985065927,26.9147,56.4452858257,0.0,50.0982,6.34708582567
 10/12  17:00:00,43.5411612351,4.0781887106,1.40394266828,0.0,9.17985065927,26.9147,58.763272713,0.0,50.0982,8.66507271298
 10/12  18:00:00,44.605858119,4.0781887106,1.44923290102,0.0,9.17985065927,26.9147,61.6785174825,0.0,50.0982,11.5803174825
 10/12  19:00:00,39.1176754394,4.0781887106,0.147509337654,0.0,9.17985065927,19.4245,45.5837484049,0.0158065836614,33.3988,12.1691418213
 10/12  20:00:00,38.9232846148,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.8894984106,0.0771036739317,33.3988,10.4135947367
 10/12  21:00:00,38.8143780655,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.9614947674,7.33301132054,25.0491,11.5793834468
 10/12  22:00:00,38.6716912193,4.0781887106,0.0,0.0,9.17985065927,19.4245,41.1354407185,15.1869392593,16.6994,9.24910145922
 10/12  23:00:00,39.4117510975,4.0781887106,0.0,0.0,9.17985065927,19.4245,36.9663478616,23.4248038244,8.3497,5.1918440372
 10/12  24:00:00,22.6912997084,4.0781887106,0.0,0.0,4.58992532963,8.1892,41.1123430913,33.1594663227,3.33988,4.61299676864
 10/13  01:00:00,14.789302605,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  02:00:00,14.8158696609,0.0,0.0,0.0,1.52997510988,7.4902,3.93194060871,0.0,3.33988,0.592060608714
 10/13  03:00:00,14.8230626864,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  04:00:00,15.4768781611,0.0,0.0,0.0,1.52997510988,7.4902,3.93194653033,0.0,3.33988,0.592066530333
 10/13  05:00:00,23.3022253752,4.0781887106,0.0,0.0,4.58992532963,8.1892,56.4751409486,48.1054409486,8.3497,0.02
 10/13  06:00:00,38.9790871536,4.0781887106,0.0177556321225,0.0,9.17985065927,19.4245,63.8535524254,43.692783699,16.6994,3.4613687264
 10/13  07:00:00,44.1002054756,4.0781887106,0.0225870790013,0.0,9.17985065927,26.9147,74.8842161174,37.666930176,25.0491,12.1681859414
 10/13  08:00:00,41.9823925318,4.0781887106,0.00251355131125,0.0,9.17985065927,26.9147,80.063671826,35.084338666,33.3988,11.5805331601
 10/13  09:00:00,34.5073557773,4.0781887106,0.0,0.0,9.17985065927,19.4245,65.3068187707,31.0066712915,25.0491,9.25104747923
 10/13  10:00:00,42.0069257308,4.0781887106,0.00510702031882,0.0,9.17985065927,26.9147,79.0318532532,28.6177692095,41.7485,8.66558404361
 10/13  11:00:00,42.7571918232,4.0781887106,0.0,0.0,9.17985065927,26.9147,63.0758118928,12.076849912,41.7485,9.25046198079
 10/13  12:00:00,42.1155228429,4.0781887106,0.00304372669659,0.0,9.17985065927,26.9147,50.4140431739,0.0,41.7485,8.66554317392
 10/13  13:00:00,34.5974850417,4.0781887106,0.0,0.0,9.17985065927,19.4245,40.9435962626,0.0391854287251,33.3988,7.50561083385
 10/13  14:00:00,34.606558574,4.0781887106,0.0,0.0,9.17985065927,19.4245,31.6615814862,0.2649157619,25.0491,6.34756572433
 10/13  15:00:00,34.594509988,4.0781887106,0.0,0.0,9.17985065927,19.4245,41.1370127123,1.39151913876,33.3988,6.34669357356
 10/13  16:00:00,42.0300533028,4.0781887106,0.0100452881018,0.0,9.17985065927,26.9147,56.4459178909,0.0,50.0982,6.34771789093
 10/13  17:00:00,42.0332732071,4.0781887106,0.00304640399551,0.0,9.17985065927,26.9147,58.1871794261,0.0,50.0982,8.08897942607
 10/13  18:00:00,43.0699738392,4.0781887106,0.00140859474828,0.0,9.17985065927,26.9147,62.8659979931,1.18530971327,50.0982,11.5824882799
 10/13  19:00:00,38.7062628462,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.3356455954,14.1889968617,33.3988,12.7478487337
 10/13  20:00:00,38.6781150688,4.0781887106,0.0,0.0,9.17985065927,19.4245,66.2149688195,22.4021665035,33.3988,10.4140023161
 10/13  21:00:00,38.615312236,4.0781887106,0.0,0.0,9.17985065927,19.4245,72.8082226329,36.1789438836,25.0491,11.5801787494
 10/13  22:00:00,38.5909967734,4.0781887106,0.0,0.0,9.17985065927,19.4245,71.7283007905,45.7807963278,16.6994,9.24810446271
 10/13  23:00:00,39.358930608,4.0781887106,0.0,0.0,9.17985065927,19.4245,72.4782269894,58.9364933544,8.3497,5.19203363496
 10/13  24:00:00,22.6132553528,4.0781887106,0.00179386191026,0.0,4.58992532963,8.1892,74.6518819519,66.6994628317,3.33988,4.61253912022
 10/14  01:00:00,14.7013979375,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  02:00:00,14.7207912881,0.0,0.0,0.0,1.52997510988,7.4902,3.93195587537,0.0,3.33988,0.592075875366
 10/14  03:00:00,14.7330243038,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  04:00:00,14.8835569798,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  05:00:00,22.7156672869,4.0781887106,0.0,0.0,4.58992532963,8.1892,84.379790636,75.4380088632,8.3497,0.592081772714
 10/14  06:00:00,38.6711915025,4.0781887106,0.0151353802272,0.0,9.17985065927,19.4245,93.6039764809,73.4427667714,16.6994,3.46180970951
 10/14  07:00:00,44.0214568358,4.0781887106,0.0138980712092,0.0,9.17985065927,26.9147,88.4302142402,60.4933531305,25.0491,2.88776110973
 10/14  08:00:00,41.9344940611,4.0781887106,0.00133346045946,0.0,9.17985065927,26.9147,86.2229170905,49.3617936239,33.3988,3.46232346661
 10/14  09:00:00,34.4956122857,4.0781887106,0.000772203896347,0.0,9.17985065927,19.4245,71.7126975701,36.2480126113,25.0491,10.4155849589
 10/14  10:00:00,42.0357150237,4.0781887106,0.00360912705788,0.0,9.17985065927,26.9147,72.7559699792,21.1789924617,41.7485,9.82847751749
 10/14  11:00:00,42.7949551319,4.0781887106,0.0,0.0,9.17985065927,26.9147,55.6070036638,3.44296080685,41.7485,10.4155428569
 10/14  12:00:00,42.1697820319,4.0781887106,0.00923525218,0.0,9.17985065927,26.9147,52.1636936256,0.0,41.7485,10.4151936256
 10/14  13:00:00,34.6570752335,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.6763389692,0.0268534416141,33.3988,9.25068552761
 10/14  14:00:00,34.6645064361,4.0781887106,0.0,0.0,9.17985065927,19.4245,33.7432819817,0.0295400460974,25.0491,8.6646419356
 10/14  15:00:00,34.6643772339,4.0781887106,0.00454495720828,0.0,9.17985065927,19.4245,41.486365361,0.0,33.3988,8.08756536103
 10/14  16:00:00,42.6838503014,4.0781887106,0.59515145784,0.0,9.17985065927,26.9147,57.6031064402,0.0,50.0982,7.50490644023
 10/14  17:00:00,42.7472866015,4.0781887106,0.66150309267,0.0,9.17985065927,26.9147,58.7638074144,0.0,50.0982,8.66560741438
 10/14  18:00:00,43.7641038024,4.0781887106,0.645357221832,0.0,9.17985065927,26.9147,61.6789798173,0.0,50.0982,11.5807798173
 10/14  19:00:00,38.9136561369,4.0781887106,0.0,0.0,9.17985065927,19.4245,45.1763787529,0.199395457195,33.3988,11.5781832957
 10/14  20:00:00,38.8549823538,4.0781887106,0.0,0.0,9.17985065927,19.4245,53.7582916966,9.94530741185,33.3988,10.4141842847
 10/14  21:00:00,38.7631656222,4.0781887106,0.0,0.0,9.17985065927,19.4245,53.747016238,17.1172797838,25.0491,11.5806364542
 10/14  22:00:00,38.6301534358,4.0781887106,0.0,0.0,9.17985065927,19.4245,54.0288378388,29.2408388379,16.6994,8.08859900094
 10/14  23:00:00,39.3853340715,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.6742421476,43.9771266465,8.3497,6.34741550104
 10/14  24:00:00,22.6349574776,4.0781887106,0.00207752801144,0.0,4.58992532963,8.1892,69.2279497862,61.2752024447,3.33988,4.61286734143
 10/15  01:00:00,14.7262198566,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  02:00:00,14.7538039472,0.0,0.0,0.0,1.52997510988,7.4902,3.93193355836,0.0,3.33988,0.592053558364
 10/15  03:00:00,14.7647426314,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  04:00:00,14.9207581985,0.0,0.0,0.0,1.52997510988,7.4902,3.93193949121,0.0,3.33988,0.592059491208
 10/15  05:00:00,22.7577530598,4.0781887106,0.0,0.0,4.58992532963,8.1892,71.0493652141,62.6796652141,8.3497,0.02
 10/15  06:00:00,38.7131332252,4.0781887106,0.0171935700729,0.0,9.17985065927,19.4245,80.8029503299,60.6421172666,16.6994,3.46143306321
 10/15  07:00:00,44.0702519797,4.0781887106,0.00957473293059,0.0,9.17985065927,26.9147,71.115842591,42.6051394376,25.0491,3.46160315334
 10/15  08:00:00,41.9939911029,4.0781887106,0.0,0.0,9.17985065927,26.9147,64.7648344624,28.4776431672,33.3988,2.88839129522
 10/15  09:00:00,34.5306514065,4.0781887106,0.0,0.0,9.17985065927,19.4245,53.3227922592,24.8113782194,25.0491,3.46231403984
 10/15  10:00:00,42.0647060124,4.0781887106,0.00610383021569,0.0,9.17985065927,26.9147,63.3633252111,11.1996423317,41.7485,10.4151828793
 10/15  11:00:00,42.824851693,4.0781887106,0.002717399344,0.0,9.17985065927,26.9147,53.1491460163,0.408059182578,41.7485,10.9925868337
 10/15  12:00:00,42.5071578721,4.0781887106,0.309292546246,0.0,9.17985065927,26.9147,49.8380349063,0.0,41.7485,8.08953490633
 10/15  13:00:00,35.0436222324,4.0781887106,0.352140561505,0.0,9.17985065927,19.4245,42.06442951,0.0,33.3988,8.66562950999
 10/15  14:00:00,34.7210170113,4.0781887106,0.0278659277494,0.0,9.17985065927,19.4245,31.3968757503,0.0,25.0491,6.34777575034
 10/15  15:00:00,34.6685887838,4.0781887106,0.0,0.0,9.17985065927,19.4245,39.765840751,0.0192191427842,33.3988,6.34782160825
 10/15  16:00:00,42.6342233456,4.0781887106,0.547808494426,0.0,9.17985065927,26.9147,56.4453371314,0.0,50.0982,6.34713713143
 10/15  17:00:00,42.8453823341,4.0781887106,0.762314366605,0.0,9.17985065927,26.9147,58.7636681604,0.0,50.0982,8.66546816037
 10/15  18:00:00,43.4389810331,4.0781887106,0.332622673987,0.0,9.17985065927,26.9147,60.512522195,0.0,50.0982,10.414322195
 10/15  19:00:00,38.8780042972,4.0781887106,0.0,0.0,9.17985065927,19.4245,51.557122953,7.7438060981,33.3988,10.4145168549
 10/15  20:00:00,38.8186103,4.0781887106,0.0,0.0,9.17985065927,19.4245,62.7028449114,20.6382617016,33.3988,8.66578320984
 10/15  21:00:00,38.7251412963,4.0781887106,0.0,0.0,9.17985065927,19.4245,71.2628328151,35.7986139054,25.0491,10.4151189097
 10/15  22:00:00,38.6052651229,4.0781887106,0.0,0.0,9.17985065927,19.4245,68.1056173419,42.7412327239,16.6994,8.66498461799
 10/15  23:00:00,39.3802007086,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.2923389972,45.9045746007,8.3497,4.03806439652
 10/15  24:00:00,22.6438614855,4.0781887106,0.0,0.0,4.58992532963,8.1892,64.0369771611,54.9304633599,3.33988,5.76663380121
 10/16  01:00:00,14.7345651186,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  02:00:00,14.7524181137,0.0,0.0,0.0,1.52997510988,7.4902,3.93197006331,0.0,3.33988,0.592090063307
 10/16  03:00:00,14.7606769146,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  04:00:00,14.9114116961,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  05:00:00,22.7488066116,4.0781887106,0.0,0.0,4.58992532963,8.1892,72.042549564,63.1007536061,8.3497,0.59209595795
 10/16  06:00:00,38.7268522744,4.0781887106,0.0136674758225,0.0,9.17985065927,19.4245,71.9184591936,51.7573393663,16.6994,3.46171982721
 10/16  07:00:00,44.0988519852,4.0781887106,0.0219755082921,0.0,9.17985065927,26.9147,77.1395570434,39.9195475879,25.0491,12.1709094555
 10/16  08:00:00,41.9817751138,4.0781887106,0.0,0.0,9.17985065927,26.9147,81.108601369,36.1273294338,33.3988,11.5824719352
 10/16  09:00:00,34.5059132819,4.0781887106,0.0,0.0,9.17985065927,19.4245,68.0991349055,33.2234663295,25.0491,9.82656857596
 10/16  10:00:00,42.0114514803,4.0781887106,0.0143035885606,0.0,9.17985065927,26.9147,84.196806618,33.783845639,41.7485,8.66446097894
 10/16  11:00:00,42.7269602632,4.0781887106,0.0,0.0,9.17985065927,26.9147,78.3757852748,27.3785507171,41.7485,9.24873455771
 10/16  12:00:00,42.0568885083,4.0781887106,0.0,0.0,9.17985065927,26.9147,68.5294951537,18.1155060711,41.7485,8.66548908259
 10/16  13:00:00,34.5365307941,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.6857153211,19.7804051329,33.3988,7.5065101882
 10/16  14:00:00,34.5421285851,4.0781887106,0.0,0.0,9.17985065927,19.4245,55.0398726004,23.6426016695,25.0491,6.34817093091
 10/16  15:00:00,34.5381392913,4.0781887106,0.0,0.0,9.17985065927,19.4245,63.8049987059,24.0585385796,33.3988,6.34766012622
 10/16  16:00:00,41.9797707069,4.0781887106,0.0144543970656,0.0,9.17985065927,26.9147,76.3703861301,19.9242871799,50.0982,6.34789895018
 10/16  17:00:00,41.9812528839,4.0781887106,0.00519800237135,0.0,9.17985065927,26.9147,73.1055527723,14.340908793,50.0982,8.66644397928
 10/16  18:00:00,43.0327955894,4.0781887106,0.00244925068968,0.0,9.17985065927,26.9147,74.545678858,12.8648563534,50.0982,11.5826225046
 10/16  19:00:00,38.8379563405,4.0781887106,0.0,0.0,9.17985065927,19.4245,66.1186683,19.969747986,33.3988,12.750120314
 10/16  20:00:00,38.8031272934,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.7416010043,26.9279142385,33.3988,10.4148867658
 10/16  21:00:00,38.7094673896,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.5788818917,41.9474881113,25.0491,11.5822937804
 10/16  22:00:00,38.5894990497,4.0781887106,0.0,0.0,9.17985065927,19.4245,74.7511846062,48.8014983809,16.6994,9.25028622539
 10/16  23:00:00,39.3701450343,4.0781887106,0.0,0.0,9.17985065927,19.4245,69.1555687253,55.0386238831,8.3497,5.76724484226
 10/16  24:00:00,22.6097057601,4.0781887106,0.00194394187121,0.0,4.58992532963,8.1892,77.2020261243,69.8225991844,3.33988,4.03954693993
 10/17  01:00:00,14.700926683,0.0,0.0,0.0,1.52997510988,7.4902,3.93194316721,0.0,3.33988,0.592063167209
 10/17  02:00:00,14.7255643594,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  03:00:00,14.7330458297,0.0,0.0,0.0,1.52997510988,7.4902,3.93194908476,0.0,3.33988,0.592069084757
 10/17  04:00:00,15.3955231437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  05:00:00,23.2301211581,4.0781887106,0.0,0.0,4.58992532963,8.1892,83.7080906838,75.3383906838,8.3497,0.02
 10/17  06:00:00,38.8966689794,4.0781887106,0.0150485687318,0.0,9.17985065927,19.4245,95.9708807394,75.8096275026,16.6994,3.4618532368
 10/17  07:00:00,44.0190421808,4.0781887106,0.0161416985305,0.0,9.17985065927,26.9147,105.333653625,67.5332113695,25.0491,12.7513422551
 10/17  08:00:00,41.9277524945,4.0781887106,0.00126346886358,0.0,9.17985065927,26.9147,101.448002353,56.466821768,33.3988,11.5823805855
 10/17  09:00:00,34.4963182373,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.5409864753,38.6624598803,25.0491,9.82942659504
 10/17  10:00:00,42.0405648871,4.0781887106,0.00378349509045,0.0,9.17985065927,26.9147,71.6954382362,21.8562535648,41.7485,8.09068467137
 10/17  11:00:00,42.8022992277,4.0781887106,0.0,0.0,9.17985065927,26.9147,54.6611340276,3.08338181592,41.7485,9.82925221167
 10/17  12:00:00,42.3008629492,4.0781887106,0.122401100818,0.0,9.17985065927,26.9147,50.4222781369,0.00802586457567,41.7485,8.66575227232
 10/17  13:00:00,34.8013678845,4.0781887106,0.11568591699,0.0,9.17985065927,19.4245,40.9051310497,0.0,33.3988,7.50633104968
 10/17  14:00:00,34.7386202907,4.0781887106,0.0317219095219,0.0,9.17985065927,19.4245,31.3969787886,0.0,25.0491,6.3478787886
 10/17  15:00:00,34.7162741192,4.0781887106,0.0207989048169,0.0,9.17985065927,19.4245,39.746325388,0.0,33.3988,6.34752538801
 10/17  16:00:00,43.0222604185,4.0781887106,0.91624175849,0.0,9.17985065927,26.9147,56.4456381945,0.0,50.0982,6.34743819447
 10/17  17:00:00,43.4760284441,4.0781887106,1.37204799661,0.0,9.17985065927,26.9147,58.7649477689,0.0,50.0982,8.66674776891
 10/17  18:00:00,44.341584651,4.0781887106,1.20451120723,0.0,9.17985065927,26.9147,61.6807279005,0.0,50.0982,11.5825279005
 10/17  19:00:00,38.7907699566,4.0781887106,0.011899712319,0.0,9.17985065927,19.4245,46.2671167701,0.118821539857,33.3988,12.7494952302
 10/17  20:00:00,38.7228063434,4.0781887106,0.0,0.0,9.17985065927,19.4245,52.9615133028,9.14786747197,33.3988,10.4148458308
 10/17  21:00:00,38.6748305841,4.0781887106,0.0,0.0,9.17985065927,19.4245,52.8361238477,16.2057123144,25.0491,11.5813115333
 10/17  22:00:00,38.6666804472,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.3236846832,19.7957844784,16.6994,9.82850020478
 10/17  23:00:00,39.4306225248,4.0781887106,0.0,0.0,9.17985065927,19.4245,36.1863832888,22.6448329762,8.3497,5.19185031254
 10/17  24:00:00,22.7211309665,4.0781887106,0.0,0.0,4.58992532963,8.1892,37.0199564276,29.0674584014,3.33988,4.61261802616
 10/18  01:00:00,14.8290787078,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  02:00:00,14.8726058365,0.0,0.0,0.0,1.52997510988,7.4902,3.93195954487,0.0,3.33988,0.592079544874
 10/18  03:00:00,14.8919761189,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  04:00:00,15.0535973378,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  05:00:00,22.8850289428,4.0781887106,0.0,0.0,4.58992532963,8.1892,32.0702601543,23.1284747179,8.3497,0.592085436394
 10/18  06:00:00,38.8562806872,4.0781887106,0.0251179525627,0.0,9.17985065927,19.4245,39.2080486326,19.0465943272,16.6994,3.46205430541
 10/18  07:00:00,44.221811625,4.0781887106,0.033971439176,0.0,9.17985065927,26.9147,47.4542032547,9.65525859611,25.0491,12.7498446585
 10/18  08:00:00,42.1092916345,4.0781887106,0.0,0.0,9.17985065927,26.9147,48.5938469457,3.61400144473,33.3988,11.5810455009
 10/18  09:00:00,34.6505809975,4.0781887106,0.0,0.0,9.17985065927,19.4245,34.5731188898,0.272761549311,25.0491,9.25125734047
 10/18  10:00:00,42.1937569299,4.0781887106,0.0241094143323,0.0,9.17985065927,26.9147,50.4148433926,0.0,41.7485,8.66634339258
 10/18  11:00:00,44.7593699299,4.0781887106,1.81755449072,0.0,9.17985065927,26.9147,51.5777860559,0.0,41.7485,9.82928605588
 10/18  12:00:00,48.4950917647,4.0781887106,6.17967449533,0.0,9.17985065927,26.9147,49.8381175465,0.0,41.7485,8.08961754649
 10/18  13:00:00,40.1527696476,4.0781887106,5.38851588943,0.0,9.17985065927,19.4245,41.4812416597,0.0,33.3988,8.08244165972
 10/18  14:00:00,36.2607354441,4.0781887106,1.5224238655,0.0,9.17985065927,19.4245,31.3973798123,0.0,25.0491,6.34827981232
 10/18  15:00:00,34.7194453682,4.0781887106,0.00453580657209,0.0,9.17985065927,19.4245,39.7605024415,0.0137528306129,33.3988,6.34794961089
 10/18  16:00:00,42.8616831401,4.0781887106,0.661593317852,0.0,9.17985065927,26.9147,56.4462949563,0.0,50.0982,6.34809495631
 10/18  17:00:00,43.6560785432,4.0781887106,1.4759746571,0.0,9.17985065927,26.9147,58.7639267176,0.0,50.0982,8.66572671759
 10/18  18:00:00,45.7548268971,4.0781887106,2.54873708362,0.0,9.17985065927,26.9147,61.6790045008,0.0,50.0982,11.5808045008
 10/18  19:00:00,40.4523956331,4.0781887106,1.39589965393,0.0,9.17985065927,19.4245,46.1471655104,0.0,33.3988,12.7483655104
 10/18  20:00:00,40.0416839602,4.0781887106,1.00566290584,0.0,9.17985065927,19.4245,43.8131407355,0.0,33.3988,10.4143407355
 10/18  21:00:00,38.9776160539,4.0781887106,0.0264797335595,0.0,9.17985065927,19.4245,36.6338344663,0.0,25.0491,11.5847344663
 10/18  22:00:00,38.8242690402,4.0781887106,0.0,0.0,9.17985065927,19.4245,26.6096088934,0.083535023755,16.6994,9.82667386966
 10/18  23:00:00,39.5767396815,4.0781887106,0.0,0.0,9.17985065927,19.4245,13.6481208598,0.105869083279,8.3497,5.19255177654
 10/18  24:00:00,22.8573043745,4.0781887106,0.0,0.0,4.58992532963,8.1892,10.0884325943,2.13461123711,3.33988,4.61394135716
 10/19  01:00:00,14.9532218809,0.0,0.0,0.0,1.52997510988,7.4902,3.93194892795,0.0,3.33988,0.59206892795
 10/19  02:00:00,14.9816740533,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  03:00:00,14.9944391129,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  04:00:00,15.1594308549,0.0,0.0,0.0,1.52997510988,7.4902,3.93195483634,0.0,3.33988,0.592074836336
 10/19  05:00:00,22.9973076674,4.0781887106,0.0,0.0,4.58992532963,8.1892,13.4935033434,5.12380334339,8.3497,0.02
 10/19  06:00:00,38.9816996399,4.0781887106,0.0438221072304,0.0,9.17985065927,19.4245,20.3431755912,0.182209264171,16.6994,3.46156632701
 10/19  07:00:00,44.3467714787,4.0781887106,0.0561708815006,0.0,9.17985065927,26.9147,37.8232389163,0.0227910345418,25.0491,12.7513478817
 10/19  08:00:00,42.1483287144,4.0781887106,0.0,0.0,9.17985065927,26.9147,48.020114243,3.03789645717,33.3988,11.5834177859
 10/19  09:00:00,34.5964858342,4.0781887106,0.0,0.0,9.17985065927,19.4245,48.7683355083,13.8907630581,25.0491,9.82847245019
 10/19  10:00:00,42.0737370049,4.0781887106,0.011477127319,0.0,9.17985065927,26.9147,70.4745299543,20.0599320709,41.7485,8.66609788347
 10/19  11:00:00,42.7752206411,4.0781887106,0.0,0.0,9.17985065927,26.9147,64.6493958764,13.6491987263,41.7485,9.25169715008
 10/19  12:00:00,42.0954835475,4.0781887106,0.0,0.0,9.17985065927,26.9147,59.813723576,9.39920624178,41.7485,8.66601733418
 10/19  13:00:00,34.5623859424,4.0781887106,0.0,0.0,9.17985065927,19.4245,57.8148473375,16.9110765476,33.3988,7.50497078987
 10/19  14:00:00,34.5604280346,4.0781887106,0.0,0.0,9.17985065927,19.4245,54.2093416044,22.2364274141,25.0491,6.92381419029
 10/19  15:00:00,34.567174479,4.0781887106,0.0,0.0,9.17985065927,19.4245,59.7192328517,19.9720691394,33.3988,6.34836371238
 10/19  16:00:00,42.0196935137,4.0781887106,0.021278251877,0.0,9.17985065927,26.9147,70.6435069153,14.1965272484,50.0982,6.34877966685
 10/19  17:00:00,42.006188778,4.0781887106,0.0,0.0,9.17985065927,26.9147,67.506132088,8.74165223433,50.0982,8.66627985365
 10/19  18:00:00,44.1276598856,4.0781887106,0.00272513175628,0.0,9.17985065927,26.9147,66.483305312,4.80262180657,50.0982,11.5824835055
 10/19  19:00:00,38.8813998723,4.0781887106,0.0,0.0,9.17985065927,19.4245,54.0803618147,7.93129077627,33.3988,12.7502710385
 10/19  20:00:00,38.8429636281,4.0781887106,0.0,0.0,9.17985065927,19.4245,57.4517238941,13.4931724437,33.3988,10.5597514504
 10/19  21:00:00,38.7622180741,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.9228407989,23.859555892,25.0491,12.0141849069
 10/19  22:00:00,38.6521725284,4.0781887106,0.0,0.0,9.17985065927,19.4245,53.3953070519,27.445122558,16.6994,9.25078449392
 10/19  23:00:00,39.4128693222,4.0781887106,0.0,0.0,9.17985065927,19.4245,44.9247080693,30.8073924975,8.3497,5.76761557177
 10/19  24:00:00,22.6972035241,4.0781887106,0.0,0.0,4.58992532963,8.1892,46.366531813,38.9884685917,3.33988,4.03818322136
 10/20  01:00:00,14.795944644,0.0,0.0,0.0,1.52997510988,7.4902,3.93197219891,0.0,3.33988,0.592092198906
 10/20  02:00:00,14.8186886499,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  03:00:00,14.82828923,0.0,0.0,0.0,1.52997510988,7.4902,3.93196335946,0.0,3.33988,0.592083359465
 10/20  04:00:00,15.49133915,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  05:00:00,23.3169789872,4.0781887106,0.0,0.0,4.58992532963,8.1892,56.3380584441,47.396269201,8.3497,0.592089243165
 10/20  06:00:00,38.9814613265,4.0781887106,0.0191665914426,0.0,9.17985065927,19.4245,70.2802671228,50.1193098694,16.6994,3.46155725342
 10/20  07:00:00,44.1032694936,4.0781887106,0.0251308272499,0.0,9.17985065927,26.9147,79.8064950776,42.0064581413,25.0491,12.7509369363
 10/20  08:00:00,41.9870344449,4.0781887106,0.0,0.0,9.17985065927,26.9147,80.7464712248,35.7655189585,33.3988,11.5821522663
 10/20  09:00:00,34.5301949223,4.0781887106,0.0,0.0,9.17985065927,19.4245,61.0476918014,26.168907551,25.0491,9.82968425035
 10/20  10:00:00,42.0556709088,4.0781887106,0.00378059124114,0.0,9.17985065927,26.9147,67.5453523386,17.7056527899,41.7485,8.09119954867
 10/20  11:00:00,42.8050204474,4.0781887106,0.000951951217534,0.0,9.17985065927,26.9147,53.943393958,2.36491713702,41.7485,9.82997682098
 10/20  12:00:00,42.3845563125,4.0781887106,0.204114580327,0.0,9.17985065927,26.9147,50.415532808,0.0,41.7485,8.66703280801
 10/20  13:00:00,34.7222871536,4.0781887106,0.0463945895835,0.0,9.17985065927,19.4245,40.905394517,0.0,33.3988,7.50659451695
 10/20  14:00:00,34.672722807,4.0781887106,0.0,0.0,9.17985065927,19.4245,31.4479670744,0.0517563660734,25.0491,6.34711070828
 10/20  15:00:00,34.6657199427,4.0781887106,0.00615463397353,0.0,9.17985065927,19.4245,40.3402035126,0.0169107697772,33.3988,6.92449274281
 10/20  16:00:00,42.6725349893,4.0781887106,0.584028461458,0.0,9.17985065927,26.9147,56.4465634965,0.0,50.0982,6.34836349654
 10/20  17:00:00,43.1149234274,4.0781887106,1.02672126677,0.0,9.17985065927,26.9147,58.7657799936,0.0,50.0982,8.66757999364
 10/20  18:00:00,45.0706089454,4.0781887106,0.891475789443,0.0,9.17985065927,26.9147,61.6817698449,0.0,50.0982,11.5835698449
 10/20  19:00:00,38.7580448097,4.0781887106,0.0,0.0,9.17985065927,19.4245,47.6306244885,1.48051052476,33.3988,12.7513139638
 10/20  20:00:00,38.7211656624,4.0781887106,0.0,0.0,9.17985065927,19.4245,52.6977065618,8.30409802742,33.3988,10.9948085344
 10/20  21:00:00,38.6703816226,4.0781887106,0.0,0.0,9.17985065927,19.4245,53.9803416462,17.3481976973,25.0491,11.5830439488
 10/20  22:00:00,38.6524700791,4.0781887106,0.0,0.0,9.17985065927,19.4245,53.1591533716,26.6294985073,16.6994,9.83025486434
 10/20  23:00:00,39.4049059556,4.0781887106,0.0,0.0,9.17985065927,19.4245,49.8080820708,36.266045264,8.3497,5.1923368068
 10/20  24:00:00,22.68133679,4.0781887106,0.00231048846258,0.0,4.58992532963,8.1892,53.9740191868,46.0212643164,3.33988,4.61287487035
 10/21  01:00:00,14.7995470618,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  02:00:00,14.8504585029,0.0,0.0,0.0,1.52997510988,7.4902,3.93196920314,0.0,3.33988,0.592089203138
 10/21  03:00:00,14.8711972899,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  04:00:00,15.0277734719,0.0,0.0,0.0,1.52997510988,7.4902,3.9319492646,0.0,3.33988,0.5920692646
 10/21  05:00:00,22.8630683753,4.0781887106,0.0,0.0,4.58992532963,8.1892,40.9710173445,32.6013173445,8.3497,0.02
 10/21  06:00:00,38.8330879808,4.0781887106,0.0251398558507,0.0,9.17985065927,19.4245,48.0919985785,27.930159122,16.6994,3.46243945646
 10/21  07:00:00,44.1801148733,4.0781887106,0.0220639468523,0.0,9.17985065927,26.9147,44.6121982872,16.1011542307,25.0491,3.46194405648
 10/21  08:00:00,42.0571355762,4.0781887106,0.00298962397163,0.0,9.17985065927,26.9147,51.7849858723,14.9247466323,33.3988,3.46143923997
 10/21  09:00:00,34.5895038278,4.0781887106,0.00912937215612,0.0,9.17985065927,19.4245,51.1704372707,15.7051662393,25.0491,10.4161710314
 10/21  10:00:00,42.0933240018,4.0781887106,0.0163170808434,0.0,9.17985065927,26.9147,68.4072762126,16.8300399641,41.7485,9.82873624852
 10/21  11:00:00,42.8047468103,4.0781887106,0.0,0.0,9.17985065927,26.9147,61.341558287,8.59906874106,41.7485,10.9939895459
 10/21  12:00:00,42.1546032831,4.0781887106,0.0,0.0,9.17985065927,26.9147,55.0787418398,2.9140270456,41.7485,10.4162147942
 10/21  13:00:00,34.6330240539,4.0781887106,0.0,0.0,9.17985065927,19.4245,45.537103635,2.3079695857,33.3988,9.83033404932
 10/21  14:00:00,34.6705158512,4.0781887106,0.00482091059823,0.0,9.17985065927,19.4245,34.1711908388,0.454525676701,25.0491,8.66756516209
 10/21  15:00:00,34.7039442655,4.0781887106,0.0130272505744,0.0,9.17985065927,19.4245,42.064898109,0.0,33.3988,8.66609810898
 10/21  16:00:00,42.9361082017,4.0781887106,0.809671955737,0.0,9.17985065927,26.9147,57.6042497002,0.0,50.0982,7.50604970021
 10/21  17:00:00,43.2729639088,4.0781887106,1.14869037566,0.0,9.17985065927,26.9147,58.7651395932,0.0,50.0982,8.66693959324
 10/21  18:00:00,45.3161831612,4.0781887106,1.10348200025,0.0,9.17985065927,26.9147,61.6810625987,0.0,50.0982,11.5828625987
 10/21  19:00:00,39.000483302,4.0781887106,0.0397165706815,0.0,9.17985065927,19.4245,45.0133009491,0.0305086890413,33.3988,11.5839922601
 10/21  20:00:00,38.9072109182,4.0781887106,0.0,0.0,9.17985065927,19.4245,47.1203796918,2.72735873933,33.3988,10.9942209525
 10/21  21:00:00,38.806568603,4.0781887106,0.0,0.0,9.17985065927,19.4245,45.5344708806,8.90184078817,25.0491,11.5835300924
 10/21  22:00:00,38.6795226397,4.0781887106,0.0,0.0,9.17985065927,19.4245,41.2339262501,15.8681180719,16.6994,8.66640817818
 10/21  23:00:00,39.4203712107,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.1537348368,27.4557670529,8.3497,6.34826778391
 10/21  24:00:00,22.6917796417,4.0781887106,0.00251748779703,0.0,4.58992532963,8.1892,49.8683708002,41.9142448898,3.33988,4.61424591039
 10/22  01:00:00,14.791076521,0.0,0.0,0.0,1.52997510988,7.4902,3.93193872961,0.0,3.33988,0.592058729609
 10/22  02:00:00,14.8200295587,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  03:00:00,14.8329595009,0.0,0.0,0.0,1.52997510988,7.4902,3.93194465422,0.0,3.33988,0.592064654219
 10/22  04:00:00,14.9843675229,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  05:00:00,22.8161601649,4.0781887106,0.0,0.0,4.58992532963,8.1892,54.0414592969,45.6717592969,8.3497,0.02
 10/22  06:00:00,38.7805227488,4.0781887106,0.0215727303876,0.0,9.17985065927,19.4245,61.2419857119,41.0804924392,16.6994,3.46209327267
 10/22  07:00:00,45.1975242069,4.0781887106,0.0200827210462,0.0,9.17985065927,26.9147,55.2424295745,26.7315685107,25.0491,3.46176106387
 10/22  08:00:00,42.0293147255,4.0781887106,0.0,0.0,9.17985065927,26.9147,58.1606536195,21.2997200554,33.3988,3.46213356407
 10/22  09:00:00,34.5700446682,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.6534914368,22.1423465935,25.0491,3.46204484329
 10/22  10:00:00,42.1068315493,4.0781887106,0.023409193526,0.0,9.17985065927,26.9147,67.6256164119,14.8816671531,41.7485,10.9954492588
 10/22  11:00:00,42.8335563532,4.0781887106,0.0,0.0,9.17985065927,26.9147,57.472003493,5.30708284906,41.7485,10.4164206439
 10/22  12:00:00,42.2048558315,4.0781887106,0.00670779324481,0.0,9.17985065927,26.9147,50.4158544674,0.0,41.7485,8.66735446745
 10/22  13:00:00,34.6910075652,4.0781887106,0.00438910767101,0.0,9.17985065927,19.4245,42.1096348439,0.0439408203799,33.3988,8.66689402355
 10/22  14:00:00,34.681329357,4.0781887106,0.0,0.0,9.17985065927,19.4245,32.0498781735,0.0768477991272,25.0491,6.92393037442
 10/22  15:00:00,34.6666409637,4.0781887106,0.00375640775816,0.0,9.17985065927,19.4245,39.7464395978,0.0,33.3988,6.34763959779
 10/22  16:00:00,42.2429229913,4.0781887106,0.131576170247,0.0,9.17985065927,26.9147,56.4552223958,0.00951444215366,50.0982,6.34750795368
 10/22  17:00:00,42.6642776801,4.0781887106,0.548814215657,0.0,9.17985065927,26.9147,58.7655693831,0.0,50.0982,8.66736938313
 10/22  18:00:00,44.9135265747,4.0781887106,0.695260769729,0.0,9.17985065927,26.9147,61.0936445501,0.0,50.0982,10.9954445501
 10/22  19:00:00,39.0110452732,4.0781887106,0.0105459032486,0.0,9.17985065927,19.4245,44.3934565435,0.0,33.3988,10.9946565435
 10/22  20:00:00,38.9771287918,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.0859724282,0.0201061627276,33.3988,8.66706626545
 10/22  21:00:00,38.8774427787,4.0781887106,0.0,0.0,9.17985065927,19.4245,35.8890364883,0.423877286803,25.0491,10.4160592015
 10/22  22:00:00,38.7426973763,4.0781887106,0.0,0.0,9.17985065927,19.4245,32.2089099801,6.84260305692,16.6994,8.66690692319
 10/22  23:00:00,39.4986233958,4.0781887106,0.0,0.0,9.17985065927,19.4245,22.1237637298,9.16076624659,8.3497,4.61329748324
 10/22  24:00:00,22.7845834451,4.0781887106,0.0,0.0,4.58992532963,8.1892,25.3740342117,16.8414196785,3.33988,5.19273453323
 10/23  01:00:00,14.8835191919,0.0,0.0,0.0,1.52997510988,7.4902,3.93197586134,0.0,3.33988,0.592095861343
 10/23  02:00:00,14.8951478417,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  03:00:00,14.8878815931,0.0,0.0,0.0,1.52997510988,7.4902,3.93195964397,0.0,3.33988,0.592079643967
 10/23  04:00:00,15.0242049939,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  05:00:00,22.840296971,4.0781887106,0.0,0.0,4.58992532963,8.1892,44.4547439845,35.5129584509,8.3497,0.592085533562
 10/23  06:00:00,38.8029771984,4.0781887106,0.0221169138749,0.0,9.17985065927,19.4245,51.2250801579,31.0639720528,16.6994,3.46170810504
 10/23  07:00:00,45.2223135014,4.0781887106,0.0290375299523,0.0,9.17985065927,26.9147,60.3511590945,22.5480886474,25.0491,12.7539704471
 10/23  08:00:00,42.0386203333,4.0781887106,0.00628732679106,0.0,9.17985065927,26.9147,66.7844904374,21.8013074664,33.3988,11.584382971
 10/23  09:00:00,34.5403520272,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.4846292759,25.6064663515,25.0491,9.82906292437
 10/23  10:00:00,42.0366022164,4.0781887106,0.0157903773736,0.0,9.17985065927,26.9147,80.159077538,29.7432519395,41.7485,8.66732559853
 10/23  11:00:00,42.7391119237,4.0781887106,0.0,0.0,9.17985065927,26.9147,77.3901500518,25.8115844171,41.7485,9.8300656347
 10/23  12:00:00,42.0616874953,4.0781887106,0.0,0.0,9.17985065927,26.9147,70.8211860182,20.406101855,41.7485,8.66658416317
 10/23  13:00:00,34.5484035768,4.0781887106,0.0,0.0,9.17985065927,19.4245,62.168220239,21.2627086006,33.3988,7.50671163847
 10/23  14:00:00,34.551347513,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.0545146155,26.0812643804,25.0491,6.92415023516
 10/23  15:00:00,34.5370675233,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.3684100617,30.6210605307,33.3988,6.34854953092
 10/23  16:00:00,41.982813261,4.0781887106,0.0208809571083,0.0,9.17985065927,26.9147,85.2742923941,28.2532124165,50.0982,6.92287997757
 10/23  17:00:00,41.9797758587,4.0781887106,0.00574833593924,0.0,9.17985065927,26.9147,81.4854711858,22.7206488488,50.0982,8.66662233702
 10/23  18:00:00,44.102821789,4.0781887106,0.00314800248093,0.0,9.17985065927,26.9147,77.7676359154,16.0853711372,50.0982,11.5840647782
 10/23  19:00:00,38.8632197873,4.0781887106,0.0,0.0,9.17985065927,19.4245,63.5997828504,17.449165215,33.3988,12.7518176353
 10/23  20:00:00,38.8441590699,4.0781887106,0.0,0.0,9.17985065927,19.4245,61.8252943008,17.4313202921,33.3988,10.9951740087
 10/23  21:00:00,38.7606137289,4.0781887106,0.0,0.0,9.17985065927,19.4245,63.2185772881,26.5845393006,25.0491,11.5849379875
 10/23  22:00:00,38.6456160167,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.3546384468,31.8258656454,16.6994,9.82937280141
