Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  23:00:00,39.4119791407,4.0781887106,0.0,0.0,9.17985065927,19.4245,49.554629517,35.4370861092,8.3497,5.76784340779
 10/23  24:00:00,22.6802411959,4.0781887106,0.0,0.0,4.58992532963,8.1892,53.8286936839,45.8761680275,3.33988,4.61264565639
 10/24  01:00:00,14.7735527422,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  02:00:00,14.8018025197,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  03:00:00,14.8151503979,0.0,0.0,0.0,1.52997510988,7.4902,3.93197444389,0.0,3.33988,0.592094443885
 10/24  04:00:00,15.4783669356,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  05:00:00,23.3138068892,4.0781887106,0.0,0.0,4.58992532963,8.1892,58.3881745954,49.4463871812,8.3497,0.592087414141
 10/24  06:00:00,38.9992920831,4.0781887106,0.021276682487,0.0,9.17985065927,19.4245,65.4592650244,45.2976919919,16.6994,3.46217303255
 10/24  07:00:00,45.1835088585,4.0781887106,0.0270943500335,0.0,9.17985065927,26.9147,74.497630649,36.6960227343,25.0491,12.7525079147
 10/24  08:00:00,42.0011394066,4.0781887106,0.00578882105618,0.0,9.17985065927,26.9147,81.0197608664,35.456905768,33.3988,12.1640550984
 10/24  09:00:00,34.5035531743,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.9748727951,39.0958781536,25.0491,9.82989464158
 10/24  10:00:00,41.9996849909,4.0781887106,0.0148793060986,0.0,9.17985065927,26.9147,93.5984778578,43.1823359044,41.7485,8.6676419534
 10/24  11:00:00,42.7225214878,4.0781887106,0.0,0.0,9.17985065927,26.9147,88.1856498383,36.6073179097,41.7485,9.82983192865
 10/24  12:00:00,42.0361586118,4.0781887106,0.0,0.0,9.17985065927,26.9147,79.9273857563,29.5121841527,41.7485,8.66670160362
 10/24  13:00:00,34.5135809929,4.0781887106,0.0,0.0,9.17985065927,19.4245,74.0958657207,33.190583546,33.3988,7.50648217471
 10/24  14:00:00,34.5186400996,4.0781887106,0.0,0.0,9.17985065927,19.4245,68.7681714675,37.3709222273,25.0491,6.34814924014
 10/24  15:00:00,34.5003670751,4.0781887106,0.0,0.0,9.17985065927,19.4245,82.8289908513,42.5057826148,33.3988,6.92440823653
 10/24  16:00:00,41.9368659854,4.0781887106,0.0183607886036,0.0,9.17985065927,26.9147,98.1276620102,41.6804938672,50.0982,6.34896814299
 10/24  17:00:00,41.9320981379,4.0781887106,0.0,0.0,9.17985065927,26.9147,95.3267142533,36.5623833704,50.0982,8.66613088284
 10/24  18:00:00,44.0613907381,4.0781887106,0.00559530544629,0.0,9.17985065927,26.9147,91.7312230975,29.4702381501,50.0982,12.1627849474
 10/24  19:00:00,38.6735367866,4.0781887106,0.0,0.0,9.17985065927,19.4245,77.9243080753,31.7724226425,33.3988,12.7530854328
 10/24  20:00:00,38.6649982347,4.0781887106,0.0,0.0,9.17985065927,19.4245,75.6746498161,31.2798122266,33.3988,10.9960375895
 10/24  21:00:00,38.6241127305,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.7754553818,37.1415789289,25.0491,11.5847764528
 10/24  22:00:00,38.6074904275,4.0781887106,0.0,0.0,9.17985065927,19.4245,69.8299207531,43.300840442,16.6994,9.82968031109
 10/24  23:00:00,39.3828798029,4.0781887106,0.0,0.0,9.17985065927,19.4245,62.5511149296,48.4332469018,8.3497,5.76816802774
 10/24  24:00:00,22.6445630821,4.0781887106,0.0,0.0,4.58992532963,8.1892,64.2521480215,56.2995706157,3.33988,4.6126974058
 10/25  01:00:00,14.739921851,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  02:00:00,14.7616524112,0.0,0.0,0.0,1.52997510988,7.4902,3.93196481064,0.0,3.33988,0.592084810641
 10/25  03:00:00,14.7709858498,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  04:00:00,14.9221014875,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  05:00:00,22.7545084873,4.0781887106,0.0,0.0,4.58992532963,8.1892,71.4446924281,62.5029017343,8.3497,0.592090693806
 10/25  06:00:00,38.722075954,4.0781887106,0.0184671258394,0.0,9.17985065927,19.4245,78.6216667515,58.4597805145,16.6994,3.46248623708
 10/25  07:00:00,45.1385445188,4.0781887106,0.0239653395425,0.0,9.17985065927,26.9147,87.5965941254,49.7943415006,25.0491,12.7531526248
 10/25  08:00:00,41.9595252678,4.0781887106,0.00511026105608,0.0,9.17985065927,26.9147,93.9609939394,48.398788783,33.3988,12.1634051564
 10/25  09:00:00,34.4834270141,4.0781887106,0.0,0.0,9.17985065927,19.4245,79.0102495708,44.1301016989,25.0491,9.83104787188
 10/25  10:00:00,41.9943963984,4.0781887106,0.00765313489127,0.0,9.17985065927,26.9147,91.1253860266,40.7088787207,41.7485,8.66800730593
 10/25  11:00:00,42.7324410498,4.0781887106,0.0,0.0,9.17985065927,26.9147,81.1392134833,29.5600926339,41.7485,9.83062084942
 10/25  12:00:00,42.0583401154,4.0781887106,0.0,0.0,9.17985065927,26.9147,71.2188955831,20.8024819456,41.7485,8.66791363747
 10/25  13:00:00,34.5372011876,4.0781887106,0.0,0.0,9.17985065927,19.4245,62.1587731627,21.2524063656,33.3988,7.50756679715
 10/25  14:00:00,34.5462381125,4.0781887106,0.0,0.0,9.17985065927,19.4245,55.3660844972,23.392451227,25.0491,6.92453327022
 10/25  15:00:00,34.537003735,4.0781887106,0.0,0.0,9.17985065927,19.4245,65.740485864,25.9933123686,33.3988,6.34837349546
 10/25  16:00:00,41.974207685,4.0781887106,0.0150912980451,0.0,9.17985065927,26.9147,80.7168498544,23.6942627788,50.0982,6.9243870756
 10/25  17:00:00,41.9671798216,4.0781887106,0.0,0.0,9.17985065927,26.9147,79.7045969078,20.9390524491,50.0982,8.66734445866
 10/25  18:00:00,44.0852559403,4.0781887106,0.0,0.0,9.17985065927,26.9147,80.8816685106,18.6200284014,50.0982,12.1634401092
 10/25  19:00:00,38.8374113226,4.0781887106,0.0,0.0,9.17985065927,19.4245,69.875919057,23.7223879114,33.3988,12.7547311456
 10/25  20:00:00,38.8135120175,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.0039587573,25.6094924204,33.3988,10.9956663369
 10/25  21:00:00,38.7347442648,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.1442421828,33.5109538175,25.0491,11.5841883653
 10/25  22:00:00,38.6155501353,4.0781887106,0.0,0.0,9.17985065927,19.4245,65.8424471935,39.3134108684,16.6994,9.82963632511
 10/25  23:00:00,39.3880597137,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.2271478862,44.110078917,8.3497,5.76736896923
 10/25  24:00:00,22.6530046578,4.0781887106,0.0,0.0,4.58992532963,8.1892,60.3500317558,52.3972538976,3.33988,4.6128978582
 10/26  01:00:00,14.7512586972,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  02:00:00,14.7779091931,0.0,0.0,0.0,1.52997510988,7.4902,3.93193646672,0.0,3.33988,0.592056466717
 10/26  03:00:00,14.7848693114,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  04:00:00,14.9357777985,0.0,0.0,0.0,1.52997510988,7.4902,3.93194239493,0.0,3.33988,0.592062394929
 10/26  05:00:00,22.7683521285,4.0781887106,0.0,0.0,4.58992532963,8.1892,65.2725369026,56.9028369026,8.3497,0.02
 10/26  06:00:00,38.733564317,4.0781887106,0.0185252971541,0.0,9.17985065927,19.4245,72.8515508455,52.6894650054,16.6994,3.46268584013
 10/26  07:00:00,45.149794729,4.0781887106,0.0241617563886,0.0,9.17985065927,26.9147,82.3118080434,44.5079993392,25.0491,12.7547087042
 10/26  08:00:00,41.9691956514,4.0781887106,0.00514040006256,0.0,9.17985065927,26.9147,89.670625763,44.1087680198,33.3988,12.1630577432
 10/26  09:00:00,34.4839401507,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.0980022686,43.2179357255,25.0491,9.83096654307
 10/26  10:00:00,41.9869017925,4.0781887106,0.0116138560872,0.0,9.17985065927,26.9147,93.8310061271,43.4148053501,41.7485,8.66770077696
 10/26  11:00:00,42.7222330715,4.0781887106,0.0,0.0,9.17985065927,26.9147,85.2766498621,33.6976182199,41.7485,9.83053164225
 10/26  12:00:00,42.042081616,4.0781887106,0.0,0.0,9.17985065927,26.9147,75.5937899816,25.1779980367,41.7485,8.66729194486
 10/26  13:00:00,34.5242409503,4.0781887106,0.0,0.0,9.17985065927,19.4245,66.909612797,25.4278731103,33.3988,8.08293968665
 10/26  14:00:00,34.5334183987,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.7332060525,27.3350612327,25.0491,6.3490448198
 10/26  15:00:00,34.540328866,4.0781887106,0.0,0.0,9.17985065927,19.4245,64.2682352531,23.9448222705,33.3988,6.92461298258
 10/26  16:00:00,41.9939893205,4.0781887106,0.0201880811028,0.0,9.17985065927,26.9147,74.0605260837,17.6140018651,50.0982,6.34832421865
 10/26  17:00:00,41.9885438383,4.0781887106,0.0,0.0,9.17985065927,26.9147,71.9630732224,12.6205703037,50.0982,9.24430291874
 10/26  18:00:00,44.0930144314,4.0781887106,0.0,0.0,9.17985065927,26.9147,76.1803115608,14.4961310452,50.0982,11.5859805156
 10/26  19:00:00,38.8359073637,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.4730065248,23.7390563422,33.3988,13.3351501827
 10/26  20:00:00,38.8076023614,4.0781887106,0.0,0.0,9.17985065927,19.4245,71.6652492724,27.269510124,33.3988,10.9969391484
 10/26  21:00:00,38.7262001921,4.0781887106,0.0,0.0,9.17985065927,19.4245,72.5942560829,35.9610976753,25.0491,11.5840584075
 10/26  22:00:00,38.6118208836,4.0781887106,0.0,0.0,9.17985065927,19.4245,66.827628768,40.2969354628,16.6994,9.83129330521
 10/26  23:00:00,39.3885021248,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.0693182713,43.9514081368,8.3497,5.76821013448
 10/26  24:00:00,22.6559438885,4.0781887106,0.0,0.0,4.58992532963,8.1892,59.7491092984,51.7963065492,3.33988,4.61292274921
 10/27  01:00:00,14.7579985304,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  02:00:00,14.7912706402,0.0,0.0,0.0,1.52997510988,7.4902,3.93193884051,0.0,3.33988,0.592058840507
 10/27  03:00:00,14.7997317149,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  04:00:00,15.4664295136,0.0,0.0,0.0,1.52997510988,7.4902,3.93194476494,0.0,3.33988,0.59206476494
 10/27  05:00:00,23.3080038222,4.0781887106,0.0,0.0,4.58992532963,8.1892,57.9290827784,49.5593827784,8.3497,0.02
 10/27  06:00:00,38.9942812509,4.0781887106,0.0208922479869,0.0,9.17985065927,19.4245,65.1112138565,44.9497665596,16.6994,3.46204729685
 10/27  07:00:00,45.1831264587,4.0781887106,0.0273726075264,0.0,9.17985065927,26.9147,74.7390109213,36.3552696027,25.0491,13.3346413185
 10/27  08:00:00,42.0017163952,4.0781887106,0.00588088247575,0.0,9.17985065927,26.9147,80.6501978132,35.667570609,33.3988,11.5838272042
 10/27  09:00:00,34.512073527,4.0781887106,0.0,0.0,9.17985065927,19.4245,72.1103138415,37.230797043,25.0491,9.8304167985
 10/27  10:00:00,42.0099436433,4.0781887106,0.0149124960436,0.0,9.17985065927,26.9147,90.7342776718,39.741267172,41.7485,9.24451049978
 10/27  11:00:00,42.7337181114,4.0781887106,0.0,0.0,9.17985065927,26.9147,82.0399694789,30.4610062374,41.7485,9.83046324142
 10/27  12:00:00,42.0590077354,4.0781887106,0.0,0.0,9.17985065927,26.9147,72.5239046225,22.1067369407,41.7485,8.66866768173
 10/27  13:00:00,34.5427283641,4.0781887106,0.0,0.0,9.17985065927,19.4245,63.4672974765,22.562211981,33.3988,7.50628549545
 10/27  14:00:00,34.5481930936,4.0781887106,0.0,0.0,9.17985065927,19.4245,59.0142750685,27.0405196648,25.0491,6.92465540374
 10/27  15:00:00,34.5348307547,4.0781887106,0.0,0.0,9.17985065927,19.4245,71.1993637229,31.4534171454,33.3988,6.34714657755
 10/27  16:00:00,41.9769771173,4.0781887106,0.020407196729,0.0,9.17985065927,26.9147,86.0025984445,28.9791798111,50.0982,6.92521863342
 10/27  17:00:00,41.9741341447,4.0781887106,0.00574710456539,0.0,9.17985065927,26.9147,82.1792814842,23.4137182297,50.0982,8.6673632545
 10/27  18:00:00,44.1000855819,4.0781887106,0.00639971629307,0.0,9.17985065927,26.9147,79.0584117102,16.7964623874,50.0982,12.1637493229
 10/27  19:00:00,38.7143805443,4.0781887106,0.0,0.0,9.17985065927,19.4245,64.1508258724,17.9983069268,33.3988,12.7537189456
 10/27  20:00:00,38.7063221251,4.0781887106,0.0,0.0,9.17985065927,19.4245,62.3465512381,17.9510335015,33.3988,10.9967177366
 10/27  21:00:00,38.6658385346,4.0781887106,0.0,0.0,9.17985065927,19.4245,61.6672196299,24.4552897701,25.0491,12.1628298598
 10/27  22:00:00,38.6587400281,4.0781887106,0.0,0.0,9.17985065927,19.4245,54.5587670444,28.0286664284,16.6994,9.83070061601
 10/27  23:00:00,39.4208993927,4.0781887106,0.0,0.0,9.17985065927,19.4245,45.7159712729,31.5982564596,8.3497,5.76801481329
 10/27  24:00:00,22.704222198,4.0781887106,0.0,0.0,4.58992532963,8.1892,47.2780839287,39.3253406053,3.33988,4.61286332344
 10/28  01:00:00,14.8006818935,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  02:00:00,14.8288083905,0.0,0.0,0.0,1.52997510988,7.4902,3.93193110541,0.0,3.33988,0.592051105413
 10/28  03:00:00,14.8423649099,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  04:00:00,14.9941076452,0.0,0.0,0.0,1.52997510988,7.4902,3.93193704217,0.0,3.33988,0.592057042166
 10/28  05:00:00,22.8294994344,4.0781887106,0.0,0.0,4.58992532963,8.1892,50.6641498771,42.2944498771,8.3497,0.02
 10/28  06:00:00,38.7989610457,4.0781887106,0.0238508181544,0.0,9.17985065927,19.4245,57.8028947786,37.6414180749,16.6994,3.46207670367
 10/28  07:00:00,45.2062769993,4.0781887106,0.0208527321059,0.0,9.17985065927,26.9147,54.3497597035,25.8395595091,25.0491,3.46110019447
 10/28  08:00:00,42.0278764953,4.0781887106,0.00569398374863,0.0,9.17985065927,26.9147,61.7169062864,24.8567710695,33.3988,3.46133521695
 10/28  09:00:00,34.5493029824,4.0781887106,0.00410301345768,0.0,9.17985065927,19.4245,61.4154298792,25.3692618813,25.0491,10.9970679979
 10/28  10:00:00,42.0611605341,4.0781887106,0.0140116370079,0.0,9.17985065927,26.9147,75.2263343807,23.6459719614,41.7485,9.83186241924
 10/28  11:00:00,42.7698800715,4.0781887106,0.0,0.0,9.17985065927,26.9147,69.0983247085,16.3529155288,41.7485,10.9969091797
 10/28  12:00:00,42.1024713831,4.0781887106,0.0,0.0,9.17985065927,26.9147,67.5700829308,14.8250021392,41.7485,10.9965807915
 10/28  13:00:00,34.5877673583,4.0781887106,0.0,0.0,9.17985065927,19.4245,56.815823944,13.5856230419,33.3988,9.83140090206
 10/28  14:00:00,34.5851911073,4.0781887106,0.0,0.0,9.17985065927,19.4245,51.5182734229,17.8015063557,25.0491,8.66766706724
 10/28  15:00:00,34.5669651032,4.0781887106,0.0,0.0,9.17985065927,19.4245,63.2043460564,20.5593321004,33.3988,9.24621395602
 10/28  16:00:00,41.9989604193,4.0781887106,0.0188768197171,0.0,9.17985065927,26.9147,79.4319044856,21.8250021166,50.0982,7.50870236898
 10/28  17:00:00,41.9855647687,4.0781887106,0.0,0.0,9.17985065927,26.9147,82.7175592077,23.7497056399,50.0982,8.86965356776
 10/28  18:00:00,44.113162373,4.0781887106,0.00620184841517,0.0,9.17985065927,26.9147,77.2945803757,15.2352263172,50.0982,11.9611540585
 10/28  19:00:00,38.8656206301,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.362849854,14.7990301996,33.3988,12.1650196544
 10/28  20:00:00,38.8439696286,4.0781887106,0.0,0.0,9.17985065927,19.4245,64.6462066097,20.2512925189,33.3988,10.9961140909
 10/28  21:00:00,38.7699448822,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.4343805469,21.2199596823,25.0491,12.1653208646
 10/28  22:00:00,38.6611680936,4.0781887106,0.0,0.0,9.17985065927,19.4245,48.8569932354,23.4890599764,16.6994,8.66853325904
 10/28  23:00:00,39.4234848431,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.2646715404,27.9909635489,8.3497,6.9240079916
 10/28  24:00:00,22.7047795472,4.0781887106,0.0,0.0,4.58992532963,8.1892,47.3825356402,39.4299816293,3.33988,4.61267401088
 10/29  01:00:00,14.7988763672,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  02:00:00,14.8266772508,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  03:00:00,14.8339810949,0.0,0.0,0.0,1.52997510988,7.4902,3.9319742622,0.0,3.33988,0.5920942622
 10/29  04:00:00,14.9815442567,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  05:00:00,22.8156516173,4.0781887106,0.0,0.0,4.58992532963,8.1892,55.2852303916,46.3434474625,8.3497,0.592082929037
 10/29  06:00:00,38.7826803239,4.0781887106,0.0224038018828,0.0,9.17985065927,19.4245,62.3008251213,42.1389622812,16.6994,3.46246284005
 10/29  07:00:00,45.1874445618,4.0781887106,0.0192008425314,0.0,9.17985065927,26.9147,58.8623232229,30.3508394397,25.0491,3.4623837832
 10/29  08:00:00,42.0127794586,4.0781887106,0.0053351276955,0.0,9.17985065927,26.9147,65.9561689262,29.0948216592,33.3988,3.462547267
 10/29  09:00:00,34.526576987,4.0781887106,0.0,0.0,9.17985065927,19.4245,62.4630838419,33.9524552881,25.0491,3.46152855374
 10/29  10:00:00,42.0440835563,4.0781887106,0.0245417771566,0.0,9.17985065927,26.9147,83.5121979301,30.7661565085,41.7485,10.9975414216
 10/29  11:00:00,42.746106749,4.0781887106,0.0,0.0,9.17985065927,26.9147,80.9200418783,28.1741369306,41.7485,10.9974049477
 10/29  12:00:00,42.078279039,4.0781887106,0.0,0.0,9.17985065927,26.9147,71.249012097,20.8334330449,41.7485,8.66707905203
 10/29  13:00:00,34.5696455899,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.4562163691,17.8112844162,33.3988,9.24613195293
 10/29  14:00:00,34.5768516452,4.0781887106,0.0,0.0,9.17985065927,19.4245,51.8716741675,20.475303286,25.0491,6.34727088152
 10/29  15:00:00,34.5611613442,4.0781887106,0.0,0.0,9.17985065927,19.4245,62.9288901439,22.6040291282,33.3988,6.92606101562
 10/29  16:00:00,42.0051346309,4.0781887106,0.0212537227576,0.0,9.17985065927,26.9147,77.1053643715,20.083443628,50.0982,6.92372074347
 10/29  17:00:00,41.9973252128,4.0781887106,0.0,0.0,9.17985065927,26.9147,76.6062638691,17.840173582,50.0982,8.66789028708
 10/29  18:00:00,44.1226055407,4.0781887106,0.0,0.0,9.17985065927,26.9147,74.6098370519,13.5144757494,50.0982,10.9971613025
 10/29  19:00:00,38.8766059012,4.0781887106,0.0,0.0,9.17985065927,19.4245,59.8215186167,15.4247884855,33.3988,10.9979301312
 10/29  20:00:00,38.8519539305,4.0781887106,0.0,0.0,9.17985065927,19.4245,57.9207211578,15.8548689183,33.3988,8.66705223946
 10/29  21:00:00,38.7713491037,4.0781887106,0.0,0.0,9.17985065927,19.4245,62.0831475635,26.036625981,25.0491,10.9974215825
 10/29  22:00:00,38.6570425022,4.0781887106,0.0,0.0,9.17985065927,19.4245,57.252598493,31.3070970143,16.6994,9.24610147875
 10/29  23:00:00,39.4241117542,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.0256280735,29.0634031488,8.3497,4.61252492474
 10/29  24:00:00,22.7081929358,4.0781887106,0.0,0.0,4.58992532963,8.1892,46.1990844773,37.6659915049,3.33988,5.19321297236
 10/30  01:00:00,14.8088280838,0.0,0.0,0.0,1.52997510988,7.4902,3.93197420921,0.0,3.33988,0.592094209215
 10/30  02:00:00,14.8343836177,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  03:00:00,14.8502975383,0.0,0.0,0.0,1.52997510988,7.4902,3.93196537042,0.0,3.33988,0.592085370415
 10/30  04:00:00,14.9998498928,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  05:00:00,22.8357747133,4.0781887106,0.0,0.0,4.58992532963,8.1892,47.2719653312,38.3301740803,8.3497,0.592091250927
 10/30  06:00:00,38.8037902461,4.0781887106,0.0237360426047,0.0,9.17985065927,19.4245,54.9432198445,34.781669159,16.6994,3.46215068553
 10/30  07:00:00,45.2187179496,4.0781887106,0.0305641745959,0.0,9.17985065927,26.9147,66.0961186152,27.7107539106,25.0491,13.3362647046
 10/30  08:00:00,42.0304206313,4.0781887106,0.00644068023016,0.0,9.17985065927,26.9147,71.8070961547,26.8223681331,33.3988,11.5859280216
 10/30  09:00:00,34.5348337777,4.0781887106,0.0,0.0,9.17985065927,19.4245,63.3976010406,27.9386523992,25.0491,10.4098486414
 10/30  10:00:00,42.0279168325,4.0781887106,0.015403393164,0.0,9.17985065927,26.9147,83.387471848,32.9705650382,41.7485,8.66840680977
 10/30  11:00:00,42.7336295398,4.0781887106,0.0,0.0,9.17985065927,26.9147,79.4019345897,27.8211641513,41.7485,9.83227043842
 10/30  12:00:00,42.0567200856,4.0781887106,0.0,0.0,9.17985065927,26.9147,69.2316420268,18.2374078367,41.7485,9.24573419009
 10/30  13:00:00,34.5382637854,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.7387147025,19.8312122519,33.3988,7.50870245062
 10/30  14:00:00,34.5310214568,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.8368283274,28.8624942663,25.0491,6.92523406115
 10/30  15:00:00,34.5118340218,4.0781887106,0.0,0.0,9.17985065927,19.4245,75.1034460819,34.7812735786,33.3988,6.92337250325
 10/30  16:00:00,41.9490859816,4.0781887106,0.0173318415381,0.0,9.17985065927,26.9147,88.7076947833,32.2598178045,50.0982,6.34967697884
 10/30  17:00:00,41.9382682624,4.0781887106,0.0,0.0,9.17985065927,26.9147,88.7280296444,29.3847829788,50.0982,9.24504666557
 10/30  18:00:00,44.0555175135,4.0781887106,0.0,0.0,9.17985065927,26.9147,89.3110277754,27.0472056404,50.0982,12.165622135
 10/30  19:00:00,38.8118994619,4.0781887106,0.0,0.0,9.17985065927,19.4245,76.1972154033,30.0421144515,33.3988,12.7563009518
 10/30  20:00:00,38.7906293218,4.0781887106,0.0,0.0,9.17985065927,19.4245,74.4872467403,30.0910754541,33.3988,10.9973712861
 10/30  21:00:00,38.7169005989,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.9029813166,36.6882542429,25.0491,12.1656270737
 10/30  22:00:00,38.6078967304,4.0781887106,0.0,0.0,9.17985065927,19.4245,67.4658364128,40.356898499,16.6994,10.4095379137
 10/30  23:00:00,39.381291932,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.1069040549,46.5638451686,8.3497,5.19335888635
 10/30  24:00:00,22.6435365606,4.0781887106,0.0,0.0,4.58992532963,8.1892,63.9853779304,56.030644751,3.33988,4.61485317939
 10/31  01:00:00,14.7384151916,0.0,0.0,0.0,1.52997510988,7.4902,3.93197571428,0.0,3.33988,0.592095714279
 10/31  02:00:00,14.7667291822,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  03:00:00,14.7801912537,0.0,0.0,0.0,1.52997510988,7.4902,3.93195579088,0.0,3.33988,0.592075790876
 10/31  04:00:00,15.4442940328,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  05:00:00,23.2729489244,4.0781887106,0.0,0.0,4.58992532963,8.1892,69.5806944224,60.6389127358,8.3497,0.592081686575
 10/31  06:00:00,38.9494183989,4.0781887106,0.0178458284412,0.0,9.17985065927,19.4245,77.7541853607,57.5929602793,16.6994,3.4618250814
 10/31  07:00:00,45.1384533268,4.0781887106,0.0237888719449,0.0,9.17985065927,26.9147,87.1270583884,49.0096725519,25.0491,13.0682858365
 10/31  08:00:00,41.9659071785,4.0781887106,0.00534798768077,0.0,9.17985065927,26.9147,90.8090018972,45.5562648826,33.3988,11.8539370146
 10/31  09:00:00,34.479613945,4.0781887106,0.0,0.0,9.17985065927,19.4245,80.1440794661,44.6847214674,25.0491,10.4102579987
 10/31  10:00:00,41.9804163298,4.0781887106,0.00727875736633,0.0,9.17985065927,26.9147,94.8649005075,44.4464495265,41.7485,8.66995098098
 10/31  11:00:00,42.7182950552,4.0781887106,0.0,0.0,9.17985065927,26.9147,85.8037798429,33.6462459826,41.7485,10.4090338603
 10/31  12:00:00,42.0399350344,4.0781887106,0.0,0.0,9.17985065927,26.9147,72.9161980244,22.4983675686,41.7485,8.66933045582
 10/31  13:00:00,34.5132096846,4.0781887106,0.0,0.0,9.17985065927,19.4245,68.2845486209,26.8016345077,33.3988,8.08411411316
 10/31  14:00:00,34.5091915153,4.0781887106,0.0,0.0,9.17985065927,19.4245,66.2125795393,34.8129847247,25.0491,6.35049481459
 10/31  15:00:00,34.494545185,4.0781887106,0.0,0.0,9.17985065927,19.4245,79.7045050542,39.3802713279,33.3988,6.92543372633
 10/31  16:00:00,41.9331380792,4.0781887106,0.0164403867617,0.0,9.17985065927,26.9147,94.0440077001,37.0215830143,50.0982,6.92422468578
 10/31  17:00:00,41.9295973319,4.0781887106,0.0,0.0,9.17985065927,26.9147,90.3619535946,31.5953485688,50.0982,8.66840502584
 10/31  18:00:00,44.0556514392,4.0781887106,0.0023921326084,0.0,9.17985065927,26.9147,89.8327027865,27.5679785979,50.0982,12.1665241885
 10/31  19:00:00,38.6682131952,4.0781887106,0.0,0.0,9.17985065927,19.4245,77.2011252779,30.4661414456,33.3988,13.3361838324
 10/31  20:00:00,38.657781112,4.0781887106,0.0,0.0,9.17985065927,19.4245,74.8377780019,30.4401948321,33.3988,10.9987831698
 10/31  21:00:00,38.6072158248,4.0781887106,0.0,0.0,9.17985065927,19.4245,76.7897253989,39.5753343164,25.0491,12.1652910825
 10/31  22:00:00,38.6052430205,4.0781887106,0.0,0.0,9.17985065927,19.4245,67.173711296,40.6418397735,16.6994,9.8324715225
 10/31  23:00:00,39.3959928977,4.0781887106,0.0,0.0,9.17985065927,19.4245,51.9873533044,37.869200713,8.3497,5.76845259141
 10/31  24:00:00,22.6917712735,4.0781887106,0.0,0.0,4.58992532963,8.1892,47.0080863414,39.0539879639,3.33988,4.61421837747
 11/01  01:00:00,14.8115594625,0.0,0.0,0.0,1.52997510988,7.4902,3.93197534084,0.0,3.33988,0.592095340842
 11/01  02:00:00,14.8632220044,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  03:00:00,14.9006311149,0.0,0.0,0.0,1.52997510988,7.4902,3.93195541199,0.0,3.33988,0.592075411986
 11/01  04:00:00,15.0945084358,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  05:00:00,22.9465773479,4.0781887106,0.0,0.0,4.58992532963,8.1892,23.7171893672,15.3474893672,8.3497,0.02
 11/01  06:00:00,38.9341395087,4.0781887106,0.0346112884069,0.0,9.17985065927,19.4245,30.4682542464,9.73279615979,16.6994,4.03605808662
 11/01  07:00:00,45.3480047449,4.0781887106,0.0432637025065,0.0,9.17985065927,26.9147,40.0625333606,2.25584662438,25.0491,12.7575867362
 11/01  08:00:00,42.1588320182,4.0781887106,0.0148548701974,0.0,9.17985065927,26.9147,46.3827725631,0.817546873689,33.3988,12.1664256895
 11/01  09:00:00,34.669443688,4.0781887106,0.0,0.0,9.17985065927,19.4245,35.5004793536,0.0406624677666,25.0491,10.4107168859
 11/01  10:00:00,42.1883098292,4.0781887106,0.0230223258259,0.0,9.17985065927,26.9147,50.5520266445,0.13470940693,41.7485,8.66881723756
 11/01  11:00:00,43.0336682918,4.0781887106,0.13082089167,0.0,9.17985065927,26.9147,52.1701558658,0.0104603314381,41.7485,10.4111955343
 11/01  12:00:00,43.326007612,4.0781887106,1.06673091084,0.0,9.17985065927,26.9147,50.4173873823,0.0,41.7485,8.66888738233
 11/01  13:00:00,35.268345449,4.0781887106,0.550707473974,0.0,9.17985065927,19.4245,41.4833356616,0.0,33.3988,8.08453566156
 11/01  14:00:00,34.7320086109,4.0781887106,0.0103792979572,0.0,9.17985065927,19.4245,31.9729728997,0.0,25.0491,6.9238728997
 11/01  15:00:00,34.721321323,4.0781887106,0.0,0.0,9.17985065927,19.4245,39.7779922297,0.0285242899654,33.3988,6.35066793971
 11/01  16:00:00,42.8843970567,4.0781887106,0.673081730154,0.0,9.17985065927,26.9147,57.0235599097,0.0,50.0982,6.92535990967
 11/01  17:00:00,43.6289015438,4.0781887106,1.47979809217,0.0,9.17985065927,26.9147,59.3421744277,0.0,50.0982,9.24397442773
 11/01  18:00:00,47.163246996,4.0781887106,1.85160404556,0.0,9.17985065927,26.9147,62.2638189289,0.0,50.0982,12.1656189289
 11/01  19:00:00,39.6420972672,4.0781887106,0.610508059796,0.0,9.17985065927,19.4245,46.1568411462,0.0,33.3988,12.7580411462
 11/01  20:00:00,39.2113392411,4.0781887106,0.202429022045,0.0,9.17985065927,19.4245,44.9764087609,0.0,33.3988,11.5776087609
 11/01  21:00:00,38.8768535013,4.0781887106,0.00371477927186,0.0,9.17985065927,19.4245,39.4865984584,2.26963976915,25.0491,12.1678586892
 11/01  22:00:00,38.7171698589,4.0781887106,0.0,0.0,9.17985065927,19.4245,39.3216272293,12.7900561026,16.6994,9.83217112676
 11/01  23:00:00,39.4653158956,4.0781887106,0.0,0.0,9.17985065927,19.4245,32.5908860828,18.4726196487,8.3497,5.76856643413
 11/01  24:00:00,22.7521064702,4.0781887106,0.0,0.0,4.58992532963,8.1892,34.1595992312,26.2059321247,3.33988,4.61378710644
 11/02  01:00:00,14.8500094012,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  02:00:00,14.8686104622,0.0,0.0,0.0,1.52997510988,7.4902,3.93193552735,0.0,3.33988,0.592055527353
 11/02  03:00:00,14.874543322,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  04:00:00,15.0266541613,0.0,0.0,0.0,1.52997510988,7.4902,3.93194145706,0.0,3.33988,0.592061457061
 11/02  05:00:00,22.8544594108,4.0781887106,0.0,0.0,4.58992532963,8.1892,40.9535336021,32.5838336021,8.3497,0.02
 11/02  06:00:00,38.820318277,4.0781887106,0.0234944465862,0.0,9.17985065927,19.4245,48.4609091047,28.2994597777,16.6994,3.46204932708
 11/02  07:00:00,45.2252426245,4.0781887106,0.0287977990008,0.0,9.17985065927,26.9147,60.7397141533,22.3539816229,25.0491,13.3366325304
 11/02  08:00:00,42.0355914369,4.0781887106,0.00612816242429,0.0,9.17985065927,26.9147,68.6783920414,23.1128244032,33.3988,12.1667676382
 11/02  09:00:00,34.5405727673,4.0781887106,0.0,0.0,9.17985065927,19.4245,59.7939037127,24.3336882269,25.0491,10.4111154858
 11/02  10:00:00,42.040392793,4.0781887106,0.0155868947617,0.0,9.17985065927,26.9147,77.3356622952,26.9195164568,41.7485,8.66764583836
 11/02  11:00:00,42.7433264693,4.0781887106,0.0,0.0,9.17985065927,26.9147,72.4693853828,20.3094322669,41.7485,10.4114531159
 11/02  12:00:00,42.0743165184,4.0781887106,0.0,0.0,9.17985065927,26.9147,63.820883087,13.404017714,41.7485,8.66836537304
 11/02  13:00:00,34.5596875858,4.0781887106,0.0,0.0,9.17985065927,19.4245,55.5373271504,14.0546683439,33.3988,8.08385880648
 11/02  14:00:00,34.56563351,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.8985670628,18.9249672575,25.0491,6.92449980534
 11/02  15:00:00,34.5508500089,4.0781887106,0.0,0.0,9.17985065927,19.4245,63.7909442036,23.4688495044,33.3988,6.92329469913
 11/02  16:00:00,41.9896203757,4.0781887106,0.0189722209664,0.0,9.17985065927,26.9147,77.5648755039,21.1164502514,50.0982,6.35022525255
 11/02  17:00:00,41.9897259277,4.0781887106,0.00539560403834,0.0,9.17985065927,26.9147,75.0695948425,15.7242029396,50.0982,9.24719190283
 11/02  18:00:00,45.1626436909,4.0781887106,0.00275793854863,0.0,9.17985065927,26.9147,73.9548067459,11.6889945489,50.0982,12.1676121971
 11/02  19:00:00,38.8569727564,4.0781887106,0.0,0.0,9.17985065927,19.4245,61.3273276249,14.5923432956,33.3988,13.3361843293
 11/02  20:00:00,38.8378897896,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.9792854946,14.5820376576,33.3988,10.9984478371
 11/02  21:00:00,38.7581621139,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.9369852909,23.7215455965,25.0491,12.1663396944
 11/02  22:00:00,38.6430206277,4.0781887106,0.0,0.0,9.17985065927,19.4245,56.0133652077,28.9023605619,16.6994,10.4116046458
 11/02  23:00:00,39.403772037,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.6047911283,32.4865554848,8.3497,5.7685356435
 11/02  24:00:00,22.6857409702,4.0781887106,0.0,0.0,4.58992532963,8.1892,48.1484197224,40.195309397,3.33988,4.61323032536
 11/03  01:00:00,14.7824351173,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  02:00:00,14.8039358912,0.0,0.0,0.0,1.52997510988,7.4902,3.93193357114,0.0,3.33988,0.592053571137
 11/03  03:00:00,14.814272807,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  04:00:00,15.4784218024,0.0,0.0,0.0,1.52997510988,7.4902,3.93193950396,0.0,3.33988,0.592059503961
 11/03  05:00:00,23.3101303682,4.0781887106,0.0,0.0,4.58992532963,8.1892,57.3803754702,49.0106754702,8.3497,0.02
 11/03  06:00:00,38.9926939776,4.0781887106,0.0208011146098,0.0,9.17985065927,19.4245,66.6422206498,46.4811219607,16.6994,3.46169868909
 11/03  07:00:00,45.1807789969,4.0781887106,0.0270669171035,0.0,9.17985065927,26.9147,76.4894631703,38.1023166345,25.0491,13.3380465358
 11/03  08:00:00,41.9987310394,4.0781887106,0.00576397623404,0.0,9.17985065927,26.9147,82.9503000662,37.3828167246,33.3988,12.1686833416
 11/03  09:00:00,34.5069779103,4.0781887106,0.0,0.0,9.17985065927,19.4245,74.1006062982,38.6403766031,25.0491,10.4111296951
 11/03  10:00:00,42.0064636593,4.0781887106,0.0148302704565,0.0,9.17985065927,26.9147,91.0921880474,40.6765001157,41.7485,8.6671879317
 11/03  11:00:00,42.7247873379,4.0781887106,0.0,0.0,9.17985065927,26.9147,86.0781007883,33.9193702014,41.7485,10.4102305868
 11/03  12:00:00,42.0497808254,4.0781887106,0.0,0.0,9.17985065927,26.9147,74.7241175599,24.3080126714,41.7485,8.66760488854
 11/03  13:00:00,34.533741542,4.0781887106,0.0,0.0,9.17985065927,19.4245,67.3886461566,25.9046527632,33.3988,8.08519339338
 11/03  14:00:00,34.5308174895,4.0781887106,0.0,0.0,9.17985065927,19.4245,64.2045864035,32.2296431268,25.0491,6.92584327673
 11/03  15:00:00,34.5096059082,4.0781887106,0.0,0.0,9.17985065927,19.4245,79.6359925309,39.3123511413,33.3988,6.92484138963
 11/03  16:00:00,41.9456032712,4.0781887106,0.0181548766339,0.0,9.17985065927,26.9147,95.4275393749,38.4050355372,50.0982,6.9243038377
 11/03  17:00:00,41.9381000646,4.0781887106,0.00490470894312,0.0,9.17985065927,26.9147,93.9079113899,35.1400317131,50.0982,8.66967967676
 11/03  18:00:00,45.1163858732,4.0781887106,0.00270791735713,0.0,9.17985065927,26.9147,92.461427927,30.1957035186,50.0982,12.1675244084
 11/03  19:00:00,38.6699596516,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.808658528,31.6693739939,33.3988,13.7404845342
 11/03  20:00:00,38.6599294841,4.0781887106,0.0,0.0,9.17985065927,19.4245,76.3773261349,31.8021057686,33.3988,11.1764203663
 11/03  21:00:00,38.6106982504,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.1944253522,40.9776184335,25.0491,12.1677069187
 11/03  22:00:00,38.5985391918,4.0781887106,0.0,0.0,9.17985065927,19.4245,72.6993001343,46.1661954608,16.6994,9.83370467352
 11/03  23:00:00,39.3799577374,4.0781887106,0.0,0.0,9.17985065927,19.4245,63.8683672982,49.7490748332,8.3497,5.76959246497
 11/03  24:00:00,22.6334534775,4.0781887106,0.0,0.0,4.58992532963,8.1892,68.1306789029,60.1753797704,3.33988,4.61541913248
 11/04  01:00:00,14.7214188592,0.0,0.0,0.0,1.52997510988,7.4902,3.93197396703,0.0,3.33988,0.592093967027
 11/04  02:00:00,14.7410202547,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  03:00:00,14.7493797525,0.0,0.0,0.0,1.52997510988,7.4902,3.93197127256,0.0,3.33988,0.592091272558
 11/04  04:00:00,14.893468027,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  05:00:00,22.7169001201,4.0781887106,0.0,0.0,4.58992532963,8.1892,84.7354555615,75.793710154,8.3497,0.592045407479
 11/04  06:00:00,38.6712594189,4.0781887106,0.00945721579833,0.0,9.17985065927,19.4245,93.6305257952,73.4686329609,16.6994,3.46249283421
 11/04  07:00:00,45.0834409208,4.0781887106,0.0138295050573,0.0,9.17985065927,26.9147,90.2423980495,61.7313094846,25.0491,3.46198856492
 11/04  08:00:00,41.9252554319,4.0781887106,0.00439484911551,0.0,9.17985065927,26.9147,91.3199683764,54.4590361956,33.3988,3.46213218079
 11/04  09:00:00,34.4724235824,4.0781887106,0.000938300346442,0.0,9.17985065927,19.4245,82.0521388468,45.4248076682,25.0491,11.5782311786
 11/04  10:00:00,42.0016283855,4.0781887106,0.00337831532869,0.0,9.17985065927,26.9147,85.8771915417,34.2941696509,41.7485,9.83452189078
 11/04  11:00:00,42.7613997318,4.0781887106,0.0,0.0,9.17985065927,26.9147,68.7593356859,15.4339699279,41.7485,11.5768657581
 11/04  12:00:00,42.1194684678,4.0781887106,0.0,0.0,9.17985065927,26.9147,56.3540780948,3.60485752727,41.7485,11.0007205675
 11/04  13:00:00,34.6097213094,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.3888770372,0.156273618145,33.3988,9.83380341908
 11/04  14:00:00,34.6255717036,4.0781887106,0.0,0.0,9.17985065927,19.4245,34.515900267,0.218117054658,25.0491,9.2486832123
 11/04  15:00:00,34.6275388546,4.0781887106,0.00583436149841,0.0,9.17985065927,19.4245,42.6445937157,0.0,33.3988,9.24579371566
 11/04  16:00:00,42.0661640552,4.0781887106,0.0117521998353,0.0,9.17985065927,26.9147,57.6074850131,0.0,50.0982,7.50928501309
 11/04  17:00:00,42.0460751945,4.0781887106,0.0,0.0,9.17985065927,26.9147,60.6721156071,1.32571738094,50.0982,9.24819822612
 11/04  18:00:00,45.2005941497,4.0781887106,0.00121226907565,0.0,9.17985065927,26.9147,64.2956349211,2.0290674989,50.0982,12.1683674222
 11/04  19:00:00,38.8676574315,4.0781887106,0.0,0.0,9.17985065927,19.4245,56.6354656642,10.4895359803,33.3988,12.7471296839
 11/04  20:00:00,38.8340564176,4.0781887106,0.0,0.0,9.17985065927,19.4245,64.4366082488,20.0381041881,33.3988,10.9997040608
 11/04  21:00:00,38.7584928791,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.8155431956,21.5985263791,25.0491,12.1679168166
 11/04  22:00:00,38.6420160264,4.0781887106,0.0,0.0,9.17985065927,19.4245,52.6223201769,26.6754462009,16.6994,9.24747397604
 11/04  23:00:00,39.398139485,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.6927431029,35.4175608864,8.3497,6.92548221656
 11/04  24:00:00,22.6631941489,4.0781887106,0.00222061385422,0.0,4.58992532963,8.1892,58.62808182,50.6744703403,3.33988,4.61373147972
 11/05  01:00:00,14.7465930955,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  02:00:00,14.7628961635,0.0,0.0,0.0,1.52997510988,7.4902,3.93193870541,0.0,3.33988,0.592058705407
 11/05  03:00:00,14.7636509717,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  04:00:00,14.9057579021,0.0,0.0,0.0,1.52997510988,7.4902,3.93194462526,0.0,3.33988,0.592064625263
 11/05  05:00:00,22.7318742144,4.0781887106,0.0,0.0,4.58992532963,8.1892,80.1448303895,71.7751303895,8.3497,0.02
 11/05  06:00:00,38.6929492988,4.0781887106,0.0171960306867,0.0,9.17985065927,19.4245,88.2359623674,68.0746429232,16.6994,3.46191944427
 11/05  07:00:00,45.0993862923,4.0781887106,0.014675530765,0.0,9.17985065927,26.9147,84.9397655777,56.42832976,25.0491,3.4623358177
 11/05  08:00:00,41.9301503805,4.0781887106,0.00200909799482,0.0,9.17985065927,26.9147,89.8304078596,52.3954123886,33.3988,4.03619547103
 11/05  09:00:00,34.4812762725,4.0781887106,0.0,0.0,9.17985065927,19.4245,72.586763685,44.0746205592,25.0491,3.4630431258
 11/05  10:00:00,42.0461903297,4.0781887106,0.00612064668486,0.0,9.17985065927,26.9147,73.3052655915,20.5560680155,41.7485,11.000697576
 11/05  11:00:00,42.8263605668,4.0781887106,0.00183944240542,0.0,9.17985065927,26.9147,55.8220412179,2.49505450783,41.7485,11.5784867101
 11/05  12:00:00,42.3452462936,4.0781887106,0.13982348613,0.0,9.17985065927,26.9147,50.4244611501,0.00664511333306,41.7485,8.66931603675
 11/05  13:00:00,34.8070572275,4.0781887106,0.104030509147,0.0,9.17985065927,19.4245,42.645984093,0.0,33.3988,9.24718409296
 11/05  14:00:00,34.7127344125,4.0781887106,0.0,0.0,9.17985065927,19.4245,32.0070883099,0.0321203535097,25.0491,6.92586795643
 11/05  15:00:00,35.0234154004,4.0781887106,0.306101347077,0.0,9.17985065927,19.4245,40.3243420488,0.0,33.3988,6.92554204882
 11/05  16:00:00,43.680215375,4.0781887106,1.54703646502,0.0,9.17985065927,26.9147,57.0239586566,0.0,50.0982,6.92575865657
 11/05  17:00:00,43.2923651421,4.0781887106,1.1765573504,0.0,9.17985065927,26.9147,59.3435085083,0.0,50.0982,9.24530850826
 11/05  18:00:00,45.7195587125,4.0781887106,0.466329261565,0.0,9.17985065927,26.9147,61.0990597653,0.0,50.0982,11.0008597653
 11/05  19:00:00,38.9245533095,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.1796681342,1.78114100874,33.3988,10.9997271254
 11/05  20:00:00,38.8753158449,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.5955788004,7.94917492522,33.3988,9.24760387518
 11/05  21:00:00,38.7864977673,4.0781887106,0.0,0.0,9.17985065927,19.4245,55.2038017816,18.5764759186,25.0491,11.5782258629
 11/05  22:00:00,38.6649196922,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.5657517675,25.1955405278,16.6994,8.67081123975
 11/05  23:00:00,39.4140813542,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.9263539579,29.9614061818,8.3497,4.61524777605
 11/05  24:00:00,22.6936110381,4.0781887106,0.0024369270146,0.0,4.58992532963,8.1892,51.0612024612,41.9522943036,3.33988,5.76902815761
 11/06  01:00:00,22.656319934,4.0781887106,0.0,0.0,4.58992532963,8.1892,52.4474141614,44.4918748054,3.33988,4.61565935603
 11/06  02:00:00,14.7680954657,0.0,0.0,0.0,1.52997510988,7.4902,3.93197396546,0.0,3.33988,0.592093965463
 11/06  03:00:00,14.7906753565,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  04:00:00,14.8041496132,0.0,0.0,0.0,1.52997510988,7.4902,3.93192814776,0.0,3.33988,0.592048147758
 11/06  05:00:00,14.955572925,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  06:00:00,22.7914081048,4.0781887106,0.0,0.0,4.58992532963,8.1892,59.4181648843,50.4764107969,8.3497,0.592054087454
 11/06  07:00:00,37.6949608709,4.0781887106,0.020429776084,0.0,9.17985065927,19.4245,68.6880941679,48.5260230086,16.6994,3.46267115935
 11/06  08:00:00,42.0027117537,4.0781887106,0.0249515610431,0.0,9.17985065927,26.9147,74.6179229691,36.230173532,25.0491,13.3386494371
 11/06  09:00:00,42.0309508101,4.0781887106,0.0,0.0,9.17985065927,26.9147,69.3667512833,23.2196936424,33.3988,12.7482576409
 11/06  10:00:00,34.6004766917,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.5419679014,7.65738715664,25.0491,9.83548074479
 11/06  11:00:00,42.1508071325,4.0781887106,0.010512870919,0.0,9.17985065927,26.9147,50.9970329784,0.0,41.7485,9.24853297835
 11/06  12:00:00,44.3328918225,4.0781887106,1.41094946602,0.0,9.17985065927,26.9147,52.1604668941,0.0,41.7485,10.4119668941
 11/06  13:00:00,46.8533043086,4.0781887106,4.56665713869,0.0,9.17985065927,26.9147,50.4189007639,0.0,41.7485,8.67040076389
 11/06  14:00:00,39.7711869955,4.0781887106,4.99398300011,0.0,9.17985065927,19.4245,41.4848055706,0.0,33.3988,8.08600557058
 11/06  15:00:00,39.8738529199,4.0781887106,5.07783099856,0.0,9.17985065927,19.4245,31.9755249163,0.0,25.0491,6.92642491627
 11/06  16:00:00,38.4233334361,4.0781887106,3.64148508635,0.0,9.17985065927,19.4245,40.3246419678,0.0,33.3988,6.92584196778
 11/06  17:00:00,45.1743749536,4.0781887106,3.01164798779,0.0,9.17985065927,26.9147,57.0250149227,0.0,50.0982,6.92681492274
 11/06  18:00:00,47.1698661502,4.0781887106,1.86341556095,0.0,9.17985065927,26.9147,59.3455964611,0.0,50.0982,9.24739646113
 11/06  19:00:00,47.2055989355,4.0781887106,0.887486439101,0.0,9.17985065927,26.9147,62.2679472099,0.0,50.0982,12.1697472099
 11/06  20:00:00,38.9303596014,4.0781887106,0.0,0.0,9.17985065927,19.4245,47.3621335299,0.62525043782,33.3988,13.3380830921
 11/06  21:00:00,38.8832083337,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.5578120315,5.58097815545,33.3988,11.578033876
 11/06  22:00:00,38.7878941387,4.0781887106,0.0,0.0,9.17985065927,19.4245,54.2542950979,17.0365252859,25.0491,12.168669812
 11/06  23:00:00,38.6697345456,4.0781887106,0.0,0.0,9.17985065927,19.4245,49.7370908571,22.6264212809,16.6994,10.4112695761
 11/06  24:00:00,39.4206933289,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.2682774758,29.1505580918,8.3497,5.76801938399
 11/07  01:00:00,22.692780211,4.0781887106,0.00258303475297,0.0,4.58992532963,8.1892,51.9341888489,43.9796327957,3.33988,4.61467605315
 11/07  02:00:00,14.7780535456,0.0,0.0,0.0,1.52997510988,7.4902,3.93195949096,0.0,3.33988,0.592079490964
 11/07  03:00:00,14.7983490022,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  04:00:00,14.7986707969,0.0,0.0,0.0,1.52997510988,7.4902,3.93196539909,0.0,3.33988,0.592085399091
 11/07  05:00:00,15.4609839724,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  06:00:00,23.2770363836,4.0781887106,0.0,0.0,4.58992532963,8.1892,70.0891965948,61.7194965948,8.3497,0.02
 11/07  07:00:00,38.9412880307,4.0781887106,0.0178419007814,0.0,9.17985065927,19.4245,82.582150696,61.8468133528,16.6994,4.03593734315
 11/07  08:00:00,41.9565643072,4.0781887106,0.0215284780369,0.0,9.17985065927,26.9147,88.9922678265,50.602300101,25.0491,13.3408677255
 11/07  09:00:00,42.0038791198,4.0781887106,0.0,0.0,9.17985065927,26.9147,77.0831972165,31.5144533778,33.3988,12.1699438386
 11/07  10:00:00,34.6018237333,4.0781887106,0.0,0.0,9.17985065927,19.4245,44.3680845091,8.90581457416,25.0491,10.413169935
 11/07  11:00:00,42.1645256088,4.0781887106,0.0112173750708,0.0,9.17985065927,26.9147,50.9971676668,0.0,41.7485,9.24866766682
 11/07  12:00:00,44.5142583791,4.0781887106,1.5833485941,0.0,9.17985065927,26.9147,52.1606536414,0.0,41.7485,10.4121536414
 11/07  13:00:00,47.5878399944,4.0781887106,5.2836935043,0.0,9.17985065927,26.9147,50.4188565503,0.0,41.7485,8.67035655035
 11/07  14:00:00,40.4312707784,4.0781887106,5.65152074117,0.0,9.17985065927,19.4245,41.485155207,0.0,33.3988,8.08635520702
 11/07  15:00:00,40.8614345552,4.0781887106,6.0594395218,0.0,9.17985065927,19.4245,31.9765715616,0.0,25.0491,6.92747156163
 11/07  16:00:00,40.3673735222,4.0781887106,5.57953702384,0.0,9.17985065927,19.4245,40.325161371,0.0,33.3988,6.92636137095
 11/07  17:00:00,47.3594986436,4.0781887106,5.18448174095,0.0,9.17985065927,26.9147,57.0253752625,0.0,50.0982,6.92717526246
 11/07  18:00:00,47.4913208991,4.0781887106,2.1950134009,0.0,9.17985065927,26.9147,59.3465710681,0.0,50.0982,9.2483710681
 11/07  19:00:00,47.2423244874,4.0781887106,0.928790742915,0.0,9.17985065927,26.9147,62.2685111465,0.0,50.0982,12.1703111465
 11/07  20:00:00,38.8191698154,4.0781887106,0.012943554983,0.0,9.17985065927,19.4245,47.3205159229,0.0,33.3988,13.9217159229
 11/07  21:00:00,38.7865916286,4.0781887106,0.0,0.0,9.17985065927,19.4245,44.4671932944,0.0684063753632,33.3988,10.999986919
 11/07  22:00:00,38.7146867563,4.0781887106,0.0,0.0,9.17985065927,19.4245,41.8004190147,4.00259665232,25.0491,12.7487223624
 11/07  23:00:00,38.6820785019,4.0781887106,0.0,0.0,9.17985065927,19.4245,41.7651690541,14.6538973613,16.6994,10.4118716928
 11/07  24:00:00,39.4290445177,4.0781887106,0.0,0.0,9.17985065927,19.4245,35.9780907112,21.8599855741,8.3497,5.76840513713
 11/08  01:00:00,22.707220073,4.0781887106,0.0,0.0,4.58992532963,8.1892,40.5253675188,32.5719318333,3.33988,4.61355568556
 11/08  02:00:00,14.7881024972,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  03:00:00,14.8076742759,0.0,0.0,0.0,1.52997510988,7.4902,3.93196890561,0.0,3.33988,0.592088905608
 11/08  04:00:00,14.8139312137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  05:00:00,14.9539586533,0.0,0.0,0.0,1.52997510988,7.4902,3.9319747799,0.0,3.33988,0.592094779902
 11/08  06:00:00,22.7734016055,4.0781887106,0.0,0.0,4.58992532963,8.1892,64.5126026701,56.1429026701,8.3497,0.02
 11/08  07:00:00,38.7408175244,4.0781887106,0.0191578081093,0.0,9.17985065927,19.4245,70.8949874313,50.7336153585,16.6994,3.46197207279
 11/08  08:00:00,41.9888298482,4.0781887106,0.0201224561095,0.0,9.17985065927,26.9147,77.1705095298,38.2007356053,25.0491,13.9206739244
 11/08  09:00:00,42.0212681899,4.0781887106,0.0016912724762,0.0,9.17985065927,26.9147,70.6888941234,25.1207710635,33.3988,12.1693230598
 11/08  10:00:00,34.5851792585,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.4817656219,11.0195974105,25.0491,10.4130682115
 11/08  11:00:00,42.1156398408,4.0781887106,0.00775880197625,0.0,9.17985065927,26.9147,54.3499856153,3.35384688617,41.7485,9.24763872908
 11/08  12:00:00,42.8705227076,4.0781887106,0.0121956888184,0.0,9.17985065927,26.9147,52.1670918287,0.00606514411092,41.7485,10.4125266846
 11/08  13:00:00,43.0292003832,4.0781887106,0.80652587223,0.0,9.17985065927,26.9147,50.4191788328,0.0,41.7485,8.67067883276
 11/08  14:00:00,35.7945597366,4.0781887106,1.07817178351,0.0,9.17985065927,19.4245,41.4848612579,0.0,33.3988,8.0860612579
 11/08  15:00:00,35.3659353651,4.0781887106,0.635364785304,0.0,9.17985065927,19.4245,31.9768368645,0.0,25.0491,6.92773686446
 11/08  16:00:00,34.8253851524,4.0781887106,0.109557941069,0.0,9.17985065927,19.4245,40.3260060604,0.0,33.3988,6.92720606038
 11/08  17:00:00,42.7855024061,4.0781887106,0.670904603433,0.0,9.17985065927,26.9147,57.0248870664,0.0,50.0982,6.92668706642
 11/08  18:00:00,45.542261231,4.0781887106,0.28692537953,0.0,9.17985065927,26.9147,59.3539179756,0.00741516742322,50.0982,9.24830280819
 11/08  19:00:00,46.3017848903,4.0781887106,0.0168977311242,0.0,9.17985065927,26.9147,62.8466155111,0.0,50.0982,12.7484155111
 11/08  20:00:00,38.9234064235,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.8471245239,0.106900595012,33.3988,13.3414239289
 11/08  21:00:00,38.9003900298,4.0781887106,0.0,0.0,9.17985065927,19.4245,45.007813012,0.0296428032203,33.3988,11.5793702088
 11/08  22:00:00,38.8079582218,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.5492962688,9.33127095828,25.0491,12.1689253105
 11/08  23:00:00,38.6776031445,4.0781887106,0.0,0.0,9.17985065927,19.4245,44.4889025858,17.3768854126,16.6994,10.4126171732
 11/08  24:00:00,39.4109753734,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.0437008333,27.9251056486,8.3497,5.76889518466
 11/09  01:00:00,22.6971225695,4.0781887106,0.0,0.0,4.58992532963,8.1892,44.3350851612,36.3799896945,3.33988,4.61521546675
 11/09  02:00:00,14.8082311221,0.0,0.0,0.0,1.52997510988,7.4902,3.93197410734,0.0,3.33988,0.592094107337
 11/09  03:00:00,14.8334217978,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  04:00:00,14.8353273119,0.0,0.0,0.0,1.52997510988,7.4902,3.93194310453,0.0,3.33988,0.592063104533
 11/09  05:00:00,14.9820417047,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
