Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  06:00:00,22.8108042366,4.0781887106,0.0,0.0,4.58992532963,8.1892,50.1332247227,41.1914557023,8.3497,0.592069020404
 11/09  07:00:00,38.7762966026,4.0781887106,0.0201043988169,0.0,9.17985065927,19.4245,57.0070475625,36.8450279769,16.6994,3.46261958559
 11/09  08:00:00,42.0131656745,4.0781887106,0.0206554671163,0.0,9.17985065927,26.9147,66.7189297001,28.331331,25.0491,13.3384987
 11/09  09:00:00,42.0244900972,4.0781887106,0.0,0.0,9.17985065927,26.9147,67.8485914521,21.7003865365,33.3988,12.7494049155
 11/09  10:00:00,34.5689094587,4.0781887106,0.0,0.0,9.17985065927,19.4245,48.5763167501,13.1140108772,25.0491,10.4132058729
 11/09  11:00:00,42.0886608983,4.0781887106,0.00473591293458,0.0,9.17985065927,26.9147,57.4132085283,6.41671557094,41.7485,9.24799295739
 11/09  12:00:00,42.8633168773,4.0781887106,0.0211609206301,0.0,9.17985065927,26.9147,52.1612767327,0.0,41.7485,10.4127767327
 11/09  13:00:00,43.0401478139,4.0781887106,0.829016939215,0.0,9.17985065927,26.9147,50.4195087939,0.0,41.7485,8.67100879391
 11/09  14:00:00,35.0599975188,4.0781887106,0.369465715116,0.0,9.17985065927,19.4245,41.4853327731,0.0,33.3988,8.08653277311
 11/09  15:00:00,34.9670835146,4.0781887106,0.25198907774,0.0,9.17985065927,19.4245,31.9767689201,0.0,25.0491,6.92766892011
 11/09  16:00:00,34.7561891036,4.0781887106,0.0521875412224,0.0,9.17985065927,19.4245,40.3266327816,0.0,33.3988,6.92783278161
 11/09  17:00:00,42.6009429797,4.0781887106,0.499197158175,0.0,9.17985065927,26.9147,57.6000537392,0.0,50.0982,7.50185373915
 11/09  18:00:00,45.7403591391,4.0781887106,0.481891297883,0.0,9.17985065927,26.9147,58.7690679269,0.0,50.0982,8.6708679269
 11/09  19:00:00,46.6681437362,4.0781887106,0.377908690153,0.0,9.17985065927,26.9147,62.8480654196,0.0,50.0982,12.7498654196
 11/09  20:00:00,38.9097729566,4.0781887106,0.0,0.0,9.17985065927,19.4245,48.5940489753,1.27684430942,33.3988,13.9184046659
 11/09  21:00:00,38.8631281733,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.8619307824,6.46110551341,33.3988,11.002025269
 11/09  22:00:00,38.761094002,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.0572933224,20.2584517849,25.0491,12.7497415375
 11/09  23:00:00,38.6472515062,4.0781887106,0.0,0.0,9.17985065927,19.4245,51.8656562428,24.7536761451,16.6994,10.4125800977
 11/09  24:00:00,39.4041176121,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.7861777271,29.6675476593,8.3497,5.76893006781
 11/10  01:00:00,22.6852174174,4.0781887106,0.0,0.0,4.58992532963,8.1892,47.1193589982,39.1652170396,3.33988,4.61426195862
 11/10  02:00:00,14.781382008,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  03:00:00,14.8097924237,0.0,0.0,0.0,1.52997510988,7.4902,3.93194872529,0.0,3.33988,0.592068725287
 11/10  04:00:00,14.8235065172,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  05:00:00,15.4939332816,0.0,0.0,0.0,1.52997510988,7.4902,3.931954634,0.0,3.33988,0.592074633996
 11/10  06:00:00,23.3346949642,4.0781887106,0.0,0.0,4.58992532963,8.1892,45.6512259717,37.2815259717,8.3497,0.02
 11/10  07:00:00,39.0216913303,4.0781887106,0.0215763612494,0.0,9.17985065927,19.4245,53.5432793217,32.8076280079,16.6994,4.03625131378
 11/10  08:00:00,42.0404342855,4.0781887106,0.0229346937668,0.0,9.17985065927,26.9147,60.140262489,21.7464561391,25.0491,13.3447063499
 11/10  09:00:00,42.0401418084,4.0781887106,0.0,0.0,9.17985065927,26.9147,65.5022929088,19.3548065301,33.3988,12.7486863787
 11/10  10:00:00,34.5549437962,4.0781887106,0.0,0.0,9.17985065927,19.4245,55.9685180498,20.5067560053,25.0491,10.4126620445
 11/10  11:00:00,42.0644434848,4.0781887106,0.0174101411044,0.0,9.17985065927,26.9147,74.1952877506,23.2019127606,41.7485,9.24487498999
 11/10  12:00:00,42.7814757946,4.0781887106,0.0,0.0,9.17985065927,26.9147,65.9390168358,14.3568199722,41.7485,9.83369686356
 11/10  13:00:00,42.1366503391,4.0781887106,0.0,0.0,9.17985065927,26.9147,54.328003423,3.32852998288,41.7485,9.25097344008
 11/10  14:00:00,34.6205152731,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.2560051119,4.77098845864,33.3988,8.08621665329
 11/10  15:00:00,34.6299375189,4.0781887106,0.0,0.0,9.17985065927,19.4245,40.4668280724,8.48921339648,25.0491,6.92851467593
 11/10  16:00:00,34.6334481252,4.0781887106,0.0,0.0,9.17985065927,19.4245,49.7218339985,8.82115345328,33.3988,7.50188054519
 11/10  17:00:00,42.0781498799,4.0781887106,0.0263366578647,0.0,9.17985065927,26.9147,64.5239497805,7.50096676323,50.0982,6.92478301722
 11/10  18:00:00,45.2351742347,4.0781887106,0.0,0.0,9.17985065927,26.9147,62.8994928927,3.55630693545,50.0982,9.24498595722
 11/10  19:00:00,46.3210724276,4.0781887106,0.0187699668596,0.0,9.17985065927,26.9147,62.2695876231,0.0,50.0982,12.1713876231
 11/10  20:00:00,38.7928463308,4.0781887106,0.0,0.0,9.17985065927,19.4245,48.1590198396,0.837956023005,33.3988,13.9222638166
 11/10  21:00:00,38.7671802051,4.0781887106,0.0,0.0,9.17985065927,19.4245,49.5685560208,4.5925954305,33.3988,11.5771605903
 11/10  22:00:00,38.7120954951,4.0781887106,0.0,0.0,9.17985065927,19.4245,49.9307452574,12.7110282394,25.0491,12.170617018
 11/10  23:00:00,38.7037249447,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.4727145627,16.3607458514,16.6994,10.4125687113
 11/10  24:00:00,39.4610768417,4.0781887106,0.0,0.0,9.17985065927,19.4245,34.0740242455,19.9552963052,8.3497,5.76902794031
 11/11  01:00:00,22.7472609181,4.0781887106,0.0,0.0,4.58992532963,8.1892,36.6303328655,27.520802324,3.33988,5.7696505415
 11/11  02:00:00,14.8369490905,0.0,0.0,0.0,1.52997510988,7.4902,3.93197617077,0.0,3.33988,0.592096170769
 11/11  03:00:00,14.8416842752,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  04:00:00,14.8375485481,0.0,0.0,0.0,1.52997510988,7.4902,3.93197470276,0.0,3.33988,0.592094702763
 11/11  05:00:00,14.9691668101,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  06:00:00,22.7873747226,4.0781887106,0.0,0.0,4.58992532963,8.1892,64.538595145,55.5968462945,8.3497,0.59204885046
 11/11  07:00:00,38.7374227005,4.0781887106,0.0187204430519,0.0,9.17985065927,19.4245,73.8773926088,53.7150553734,16.6994,3.46293723535
 11/11  08:00:00,41.9636561944,4.0781887106,0.016268867496,0.0,9.17985065927,26.9147,72.1807810709,43.6697139679,25.0491,3.46196710298
 11/11  09:00:00,41.9598294684,4.0781887106,0.0,0.0,9.17985065927,26.9147,80.2333144721,42.7985940791,33.3988,4.03592039296
 11/11  10:00:00,34.4674270517,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.7798900976,50.2679508905,25.0491,3.46283920707
 11/11  11:00:00,41.9840569157,4.0781887106,0.0218837355947,0.0,9.17985065927,26.9147,99.5005325277,46.1717183253,41.7485,11.5803142025
 11/11  12:00:00,42.7086724873,4.0781887106,0.0,0.0,9.17985065927,26.9147,95.4886200524,42.1628063355,41.7485,11.5773137169
 11/11  13:00:00,42.0166110012,4.0781887106,0.0,0.0,9.17985065927,26.9147,88.546966466,37.5532277623,41.7485,9.24523870365
 11/11  14:00:00,34.4953537332,4.0781887106,0.0,0.0,9.17985065927,19.4245,81.4355941506,38.7916142538,33.3988,9.24517989682
 11/11  15:00:00,34.4886255362,4.0781887106,0.0,0.0,9.17985065927,19.4245,77.6698034774,45.6963416983,25.0491,6.92436177906
 11/11  16:00:00,34.468555086,4.0781887106,0.0,0.0,9.17985065927,19.4245,89.8605997304,49.5366870415,33.3988,6.92511268888
 11/11  17:00:00,41.9068943887,4.0781887106,0.0153799386384,0.0,9.17985065927,26.9147,104.195078161,47.1705364398,50.0982,6.92634172093
 11/11  18:00:00,45.0849108452,4.0781887106,0.00422501832305,0.0,9.17985065927,26.9147,104.325450854,44.9791705224,50.0982,9.24808033167
 11/11  19:00:00,46.1517188852,4.0781887106,0.0,0.0,9.17985065927,26.9147,99.6671436757,37.9897941086,50.0982,11.579149567
 11/11  20:00:00,38.806978076,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.0834961647,33.106481916,33.3988,11.5782142488
 11/11  21:00:00,38.7952353672,4.0781887106,0.0,0.0,9.17985065927,19.4245,72.9937624488,30.3495620929,33.3988,9.24540035594
 11/11  22:00:00,38.7232205104,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.8624942279,37.8153009201,25.0491,10.9980933079
 11/11  23:00:00,38.6120505113,4.0781887106,0.0,0.0,9.17985065927,19.4245,67.3251302088,41.373996513,16.6994,9.25173369583
 11/11  24:00:00,39.3833353557,4.0781887106,0.0,0.0,9.17985065927,19.4245,55.2003381306,41.6624737471,8.3497,5.18816438343
 11/12  01:00:00,22.6557413942,4.0781887106,0.0,0.0,4.58992532963,8.1892,58.273137124,49.1632928037,3.33988,5.76996432029
 11/12  02:00:00,14.7426697403,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  03:00:00,14.7645938961,0.0,0.0,0.0,1.52997510988,7.4902,3.93196771127,0.0,3.33988,0.592087711271
 11/12  04:00:00,14.7779386407,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  05:00:00,14.9293040749,0.0,0.0,0.0,1.52997510988,7.4902,3.93197358984,0.0,3.33988,0.592093589836
 11/12  06:00:00,22.7625484756,4.0781887106,0.0,0.0,4.58992532963,8.1892,64.5171986008,56.1474986008,8.3497,0.02
 11/12  07:00:00,38.7307427994,4.0781887106,0.0180802727961,0.0,9.17985065927,19.4245,71.8776253695,51.7157242167,16.6994,3.46250115275
 11/12  08:00:00,41.9639707193,4.0781887106,0.0158725047431,0.0,9.17985065927,26.9147,69.0980612738,40.0126081889,25.0491,4.03635308487
 11/12  09:00:00,41.9697166344,4.0781887106,0.00221525394629,0.0,9.17985065927,26.9147,72.9123770265,36.0510464431,33.3988,3.46253058335
 11/12  10:00:00,34.4909944877,4.0781887106,0.0,0.0,9.17985065927,19.4245,66.6039058785,38.0916998032,25.0491,3.46310607529
 11/12  11:00:00,42.0093345105,4.0781887106,0.0069278840628,0.0,9.17985065927,26.9147,82.0691524364,28.7364141263,41.7485,11.5842383101
 11/12  12:00:00,42.7501488147,4.0781887106,0.0,0.0,9.17985065927,26.9147,73.1790160571,19.849366899,41.7485,11.5811491581
 11/12  13:00:00,42.1009929359,4.0781887106,0.0,0.0,9.17985065927,26.9147,59.0697122094,8.07231988042,41.7485,9.24889232897
 11/12  14:00:00,34.5844257041,4.0781887106,0.0,0.0,9.17985065927,19.4245,48.4945942034,5.84522059599,33.3988,9.25057360746
 11/12  15:00:00,34.5749633862,4.0781887106,0.0,0.0,9.17985065927,19.4245,44.5848456907,12.6077483537,25.0491,6.92799733699
 11/12  16:00:00,34.5589754231,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.2409166472,17.3393235332,33.3988,7.50279311395
 11/12  17:00:00,41.9777200716,4.0781887106,0.00589864128938,0.0,9.17985065927,26.9147,75.3676975979,18.342178593,50.0982,6.92731900488
 11/12  18:00:00,45.1323684144,4.0781887106,0.0,0.0,9.17985065927,26.9147,85.5628648295,26.2177004099,50.0982,9.2469644196
 11/12  19:00:00,46.1796971904,4.0781887106,0.0,0.0,9.17985065927,26.9147,91.1793470957,29.5000186882,50.0982,11.5811284075
 11/12  20:00:00,38.8104704528,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.1334835601,33.1545901825,33.3988,11.5800933776
 11/12  21:00:00,38.7762882402,4.0781887106,0.0,0.0,9.17985065927,19.4245,81.5450106049,38.9006219085,33.3988,9.2455886964
 11/12  22:00:00,38.7009784243,4.0781887106,0.0,0.0,9.17985065927,19.4245,83.7018391626,47.0760732154,25.0491,11.5766659472
 11/12  23:00:00,38.5865860082,4.0781887106,0.0,0.0,9.17985065927,19.4245,77.7186696333,51.7741605324,16.6994,9.24510910085
 11/12  24:00:00,39.3681735825,4.0781887106,0.0,0.0,9.17985065927,19.4245,66.6520254505,53.6889951154,8.3497,4.61333033517
 11/13  01:00:00,22.6183529332,4.0781887106,0.0,0.0,4.58992532963,8.1892,72.0342707592,64.0797708107,3.33988,4.61461994844
 11/13  02:00:00,14.7065572383,0.0,0.0,0.0,1.52997510988,7.4902,3.93192567277,0.0,3.33988,0.592045672769
 11/13  03:00:00,14.7266892856,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  04:00:00,14.7350186948,0.0,0.0,0.0,1.52997510988,7.4902,3.93193161818,0.0,3.33988,0.592051618183
 11/13  05:00:00,14.884799275,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  06:00:00,22.7117211481,4.0781887106,0.0,0.0,4.58992532963,8.1892,82.9866936319,74.6169936319,8.3497,0.02
 11/13  07:00:00,38.6727380894,4.0781887106,0.0158323521786,0.0,9.17985065927,19.4245,92.2251137003,71.489440668,16.6994,4.03627303234
 11/13  08:00:00,41.9168534897,4.0781887106,0.016628290476,0.0,9.17985065927,26.9147,99.3450678383,60.3769193996,25.0491,13.9190484387
 11/13  09:00:00,41.9384405502,4.0781887106,0.0,0.0,9.17985065927,26.9147,97.9804788484,52.4087616121,33.3988,12.1729172363
 11/13  10:00:00,34.4757371432,4.0781887106,0.0,0.0,9.17985065927,19.4245,79.9581425872,44.4951951052,25.0491,10.4138474819
 11/13  11:00:00,41.9874965814,4.0781887106,0.00224295707014,0.0,9.17985065927,26.9147,89.454099335,37.8789580962,41.7485,9.82664123877
 11/13  12:00:00,42.7291759356,4.0781887106,0.0,0.0,9.17985065927,26.9147,77.2434593308,25.0825779918,41.7485,10.412381339
 11/13  13:00:00,42.0705687263,4.0781887106,0.0,0.0,9.17985065927,26.9147,62.1150284035,11.1192719293,41.7485,9.24725647421
 11/13  14:00:00,34.5551692165,4.0781887106,0.0,0.0,9.17985065927,19.4245,53.0565011599,11.5706725931,33.3988,8.08702856676
 11/13  15:00:00,34.5553961471,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.638021013,18.6618075954,25.0491,6.92711341761
 11/13  16:00:00,34.530610376,4.0781887106,0.0,0.0,9.17985065927,19.4245,66.2803695966,25.9553876119,33.3988,6.92618198479
 11/13  17:00:00,41.9471061272,4.0781887106,0.00791119312535,0.0,9.17985065927,26.9147,85.1443732896,28.117837091,50.0982,6.92833619868
 11/13  18:00:00,45.1170300085,4.0781887106,0.0,0.0,9.17985065927,26.9147,86.4031714166,27.0548337096,50.0982,9.25013770692
 11/13  19:00:00,46.1822497657,4.0781887106,0.00235343403405,0.0,9.17985065927,26.9147,84.8589865417,22.0085958902,50.0982,12.7521906515
 11/13  20:00:00,38.8225718264,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.6152856866,23.2903025768,33.3988,13.9261831099
 11/13  21:00:00,38.8035740358,4.0781887106,0.0,0.0,9.17985065927,19.4245,68.1690768013,23.1881912704,33.3988,11.5820855309
 11/13  22:00:00,38.7273643565,4.0781887106,0.0,0.0,9.17985065927,19.4245,67.4369155826,29.6389753816,25.0491,12.748840201
 11/13  23:00:00,38.6160688588,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.3277998666,33.215918926,16.6994,10.4124809406
 11/13  24:00:00,39.3864996664,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.925110449,36.8065280847,8.3497,5.76888236433
 11/14  01:00:00,22.6583337686,4.0781887106,0.0,0.0,4.58992532963,8.1892,55.6615509765,47.1322076609,3.33988,5.18946331556
 11/14  02:00:00,14.742835195,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  03:00:00,14.7664755329,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  04:00:00,14.7859666163,0.0,0.0,0.0,1.52997510988,7.4902,3.9319700452,0.0,3.33988,0.592090045201
 11/14  05:00:00,15.4549867271,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  06:00:00,23.2921444036,4.0781887106,0.0,0.0,4.58992532963,8.1892,59.6130631222,50.6712672039,8.3497,0.592095918314
 11/14  07:00:00,38.9741792901,4.0781887106,0.0185990297164,0.0,9.17985065927,19.4245,66.3020736401,46.1400311171,16.6994,3.46264252307
 11/14  08:00:00,41.983333911,4.0781887106,0.0192768234547,0.0,9.17985065927,26.9147,76.5904935923,37.6163298505,25.0491,13.9250637418
 11/14  09:00:00,41.9989010954,4.0781887106,0.00233129966923,0.0,9.17985065927,26.9147,77.3242431526,31.1744582964,33.3988,12.7509848562
 11/14  10:00:00,34.5357879449,4.0781887106,0.0,0.0,9.17985065927,19.4245,57.9114837214,22.4475270521,25.0491,10.4148566694
 11/14  11:00:00,42.0383502768,4.0781887106,0.00256435340154,0.0,9.17985065927,26.9147,71.7625798791,20.7640621069,41.7485,9.25001777219
 11/14  12:00:00,42.7680145359,4.0781887106,0.0,0.0,9.17985065927,26.9147,63.1506849587,10.9877658054,41.7485,10.4144191533
 11/14  13:00:00,42.1058610254,4.0781887106,0.0,0.0,9.17985065927,26.9147,53.7804413191,2.78080580618,41.7485,9.25113551294
 11/14  14:00:00,34.5807968605,4.0781887106,0.0,0.0,9.17985065927,19.4245,49.1031763445,7.04073531874,33.3988,8.66364102575
 11/14  15:00:00,34.5800437982,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.2311814079,14.2559223231,25.0491,6.92615908482
 11/14  16:00:00,34.5573903704,4.0781887106,0.0,0.0,9.17985065927,19.4245,62.1442182661,21.8183940745,33.3988,6.92702419152
 11/14  17:00:00,41.9898118817,4.0781887106,0.0151961159431,0.0,9.17985065927,26.9147,78.3012057695,21.2760640809,50.0982,6.92694168858
 11/14  18:00:00,45.1504256746,4.0781887106,0.0,0.0,9.17985065927,26.9147,80.515049773,21.1668171902,50.0982,9.25003258281
 11/14  19:00:00,46.2100994852,4.0781887106,0.00274584758968,0.0,9.17985065927,26.9147,80.4681786504,17.6175905252,50.0982,12.7523881253
 11/14  20:00:00,38.7064265516,4.0781887106,0.0,0.0,9.17985065927,19.4245,66.2137677728,18.8873119518,33.3988,13.927655821
 11/14  21:00:00,38.6994687976,4.0781887106,0.0,0.0,9.17985065927,19.4245,63.7978894882,18.8152303181,33.3988,11.5838591701
 11/14  22:00:00,38.6569204752,4.0781887106,0.0,0.0,9.17985065927,19.4245,63.0964545454,25.2958947399,25.0491,12.7514598054
 11/14  23:00:00,38.6491310538,4.0781887106,0.0,0.0,9.17985065927,19.4245,56.0047738986,28.8912686687,16.6994,10.4141052299
 11/14  24:00:00,39.4117186031,4.0781887106,0.0,0.0,9.17985065927,19.4245,47.1717169019,32.4766237603,8.3497,6.34539314166
 11/15  01:00:00,22.6946824057,4.0781887106,0.0,0.0,4.58992532963,8.1892,48.1287352496,40.1747690427,3.33988,4.6140862069
 11/15  02:00:00,14.7894287935,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  03:00:00,14.8164465434,0.0,0.0,0.0,1.52997510988,7.4902,3.93197560644,0.0,3.33988,0.59209560644
 11/15  04:00:00,14.8299943067,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  05:00:00,14.9818214194,0.0,0.0,0.0,1.52997510988,7.4902,3.93192976516,0.0,3.33988,0.592049765158
 11/15  06:00:00,22.8195797746,4.0781887106,0.0,0.0,4.58992532963,8.1892,50.5396389613,42.1699389613,8.3497,0.02
 11/15  07:00:00,38.7916844296,4.0781887106,0.0228994621962,0.0,9.17985065927,19.4245,58.3214348926,37.5856247926,16.6994,4.03641010006
 11/15  08:00:00,42.0349289182,4.0781887106,0.0296876396093,0.0,9.17985065927,26.9147,68.0741464276,29.1062531054,25.0491,13.9187933222
 11/15  09:00:00,42.0276318972,4.0781887106,0.00642924908203,0.0,9.17985065927,26.9147,74.4633868069,28.3151591208,33.3988,12.7494276861
 11/15  10:00:00,34.5448075172,4.0781887106,0.0,0.0,9.17985065927,19.4245,62.238854606,26.7758911294,25.0491,10.4138634765
 11/15  11:00:00,42.0598529128,4.0781887106,0.0149779144934,0.0,9.17985065927,26.9147,76.0309896523,25.0342206126,41.7485,9.2482690397
 11/15  12:00:00,42.7720551326,4.0781887106,0.0,0.0,9.17985065927,26.9147,68.7964300466,16.6324156189,41.7485,10.4155144276
 11/15  13:00:00,42.1192163692,4.0781887106,0.0,0.0,9.17985065927,26.9147,58.0371762752,7.03906467074,41.7485,9.24961160443
 11/15  14:00:00,34.6036124697,4.0781887106,0.0,0.0,9.17985065927,19.4245,49.7274330467,8.24179304171,33.3988,8.086840005
 11/15  15:00:00,34.60439531,4.0781887106,0.0,0.0,9.17985065927,19.4245,47.4010540689,14.8492157054,25.0491,7.50273836357
 11/15  16:00:00,34.5906474154,4.0781887106,0.0,0.0,9.17985065927,19.4245,59.9868310338,19.6623572354,33.3988,6.92567379834
 11/15  17:00:00,42.0313269024,4.0781887106,0.0189998034561,0.0,9.17985065927,26.9147,74.4468618309,17.4215541257,50.0982,6.9271077052
 11/15  18:00:00,45.2009376535,4.0781887106,0.0,0.0,9.17985065927,26.9147,71.3463358751,11.9965736126,50.0982,9.25156226248
 11/15  19:00:00,46.2727003942,4.0781887106,0.00739925493255,0.0,9.17985065927,26.9147,68.1317335522,5.28001299007,50.0982,12.7535205621
 11/15  20:00:00,38.9173297339,4.0781887106,0.0,0.0,9.17985065927,19.4245,53.8720745247,6.54459682449,33.3988,13.9286777002
 11/15  21:00:00,38.8998497941,4.0781887106,0.0,0.0,9.17985065927,19.4245,51.4458133687,6.46174742019,33.3988,11.5852659485
 11/15  22:00:00,38.8217112474,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.7365557568,12.933771853,25.0491,12.7536839037
 11/15  23:00:00,38.7152343966,4.0781887106,0.0,0.0,9.17985065927,19.4245,41.5810130464,13.8899519315,16.6994,10.9916611148
 11/15  24:00:00,39.4782515436,4.0781887106,0.0,0.0,9.17985065927,19.4245,29.9790822338,15.8598655177,8.3497,5.76951671602
 11/16  01:00:00,22.7651666271,4.0781887106,0.0,0.0,4.58992532963,8.1892,31.3218155524,23.3669694804,3.33988,4.61496607206
 11/16  02:00:00,14.8613068061,0.0,0.0,0.0,1.52997510988,7.4902,3.93196571929,0.0,3.33988,0.592085719292
 11/16  03:00:00,14.8967583427,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  04:00:00,14.9164905314,0.0,0.0,0.0,1.52997510988,7.4902,3.93197160102,0.0,3.33988,0.592091601016
 11/16  05:00:00,15.0808754145,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  06:00:00,22.9204706119,4.0781887106,0.0,0.0,4.58992532963,8.1892,30.1287117953,21.1869660577,8.3497,0.592045737599
 11/16  07:00:00,38.8989823873,4.0781887106,0.0307170023935,0.0,9.17985065927,19.4245,36.7595078371,16.5975486234,16.6994,3.46255921371
 11/16  08:00:00,42.1438041013,4.0781887106,0.0407691686601,0.0,9.17985065927,26.9147,46.8443788449,7.87179739981,25.0491,13.9234814451
 11/16  09:00:00,42.1186246359,4.0781887106,0.0,0.0,9.17985065927,26.9147,52.9996341407,6.84742062451,33.3988,12.7534135161
 11/16  10:00:00,34.6425396776,4.0781887106,0.0,0.0,9.17985065927,19.4245,40.6555044822,5.19232427023,25.0491,10.4140802119
 11/16  11:00:00,42.1669461357,4.0781887106,0.024480093184,0.0,9.17985065927,26.9147,54.5663751625,3.56635153019,41.7485,9.25152363227
 11/16  12:00:00,42.8902583709,4.0781887106,0.024629520205,0.0,9.17985065927,26.9147,52.7397465041,0.0,41.7485,10.9912465041
 11/16  13:00:00,42.412092699,4.0781887106,0.176809458892,0.0,9.17985065927,26.9147,50.9955843907,0.0,41.7485,9.24708439072
 11/16  14:00:00,34.6954982582,4.0781887106,0.0,0.0,9.17985065927,19.4245,41.5532251734,0.0677106508117,33.3988,8.08671452261
 11/16  15:00:00,34.6946184988,4.0781887106,0.0,0.0,9.17985065927,19.4245,32.0511788089,0.0736695124199,25.0491,6.92840929651
 11/16  16:00:00,34.6939463769,4.0781887106,0.0,0.0,9.17985065927,19.4245,40.9282705155,0.0282674582023,33.3988,7.50120305734
 11/16  17:00:00,42.1939835126,4.0781887106,0.0296607937626,0.0,9.17985065927,26.9147,57.0252451829,0.0,50.0982,6.92704518289
 11/16  18:00:00,45.3105931549,4.0781887106,0.0120495991544,0.0,9.17985065927,26.9147,59.3487962606,0.0,50.0982,9.25059626059
 11/16  19:00:00,47.053500236,4.0781887106,0.697861633239,0.0,9.17985065927,26.9147,62.8506547191,0.0,50.0982,12.7524547191
 11/16  20:00:00,39.054829291,4.0781887106,0.0295963398597,0.0,9.17985065927,19.4245,47.3277103486,0.0,33.3988,13.9289103486
 11/16  21:00:00,39.010794325,4.0781887106,0.0,0.0,9.17985065927,19.4245,45.563155503,0.0,33.3988,12.164355503
 11/16  22:00:00,38.9150339737,4.0781887106,0.0,0.0,9.17985065927,19.4245,37.8720352903,0.0714835763162,25.0491,12.7514517139
 11/16  23:00:00,38.7850877021,4.0781887106,0.0,0.0,9.17985065927,19.4245,27.1978923359,0.0843508851407,16.6994,10.4141414508
 11/16  24:00:00,39.540078154,4.0781887106,0.0,0.0,9.17985065927,19.4245,16.2881778695,2.16906572675,8.3497,5.76941214272
 11/17  01:00:00,22.8218463268,4.0781887106,0.0,0.0,4.58992532963,8.1892,17.9960129722,9.46596202631,3.33988,5.19017094593
 11/17  02:00:00,14.9170945868,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  03:00:00,14.9357056212,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  04:00:00,14.94367469,0.0,0.0,0.0,1.52997510988,7.4902,3.93193540308,0.0,3.33988,0.59205540308
 11/17  05:00:00,15.6898809352,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  06:00:00,23.5396327848,4.0781887106,0.0,0.0,4.58992532963,8.1892,20.7014303012,11.7596689698,8.3497,0.592061331415
 11/17  07:00:00,39.2058372638,4.0781887106,0.0325623550645,0.0,9.17985065927,19.4245,27.2918888089,7.12988952358,16.6994,3.46259928531
 11/17  08:00:00,42.1815922321,4.0781887106,0.0460173792477,0.0,9.17985065927,26.9147,38.9767326529,0.0,25.0491,13.9276326529
 11/17  09:00:00,42.1525159446,4.0781887106,0.0,0.0,9.17985065927,26.9147,46.1514472259,0.0,33.3988,12.7526472259
 11/17  10:00:00,34.6783081453,4.0781887106,0.0,0.0,9.17985065927,19.4245,36.0714660327,0.0288939518323,25.0491,10.9934720808
 11/17  11:00:00,42.1797811562,4.0781887106,0.00993598383031,0.0,9.17985065927,26.9147,50.9963646586,0.0,41.7485,9.24786465859
 11/17  12:00:00,43.3159969184,4.0781887106,0.404855647537,0.0,9.17985065927,26.9147,52.1636829712,0.0,41.7485,10.4151829712
 11/17  13:00:00,43.7148437123,4.0781887106,1.45708795236,0.0,9.17985065927,26.9147,50.9995099304,0.0,41.7485,9.25100993035
 11/17  14:00:00,34.8157444178,4.0781887106,0.11662937049,0.0,9.17985065927,19.4245,42.0633224867,0.0,33.3988,8.66452248672
 11/17  15:00:00,34.6929770193,4.0781887106,0.0,0.0,9.17985065927,19.4245,32.0350936694,0.0583633668938,25.0491,6.9276303025
 11/17  16:00:00,34.692519166,4.0781887106,0.0,0.0,9.17985065927,19.4245,40.3618097528,0.034709407134,33.3988,6.92830034563
 11/17  17:00:00,42.1579889177,4.0781887106,0.0188389647725,0.0,9.17985065927,26.9147,57.60149591,0.0,50.0982,7.50329591
 11/17  18:00:00,45.3037380489,4.0781887106,0.0134748723826,0.0,9.17985065927,26.9147,59.3476106235,0.0,50.0982,9.24941062351
 11/17  19:00:00,47.1639089414,4.0781887106,0.813287238598,0.0,9.17985065927,26.9147,62.8495238941,0.0,50.0982,12.7513238941
 11/17  20:00:00,38.8483131786,4.0781887106,0.0,0.0,9.17985065927,19.4245,47.3551524075,0.0277877346766,33.3988,13.9285646728
 11/17  21:00:00,38.8216371294,4.0781887106,0.0,0.0,9.17985065927,19.4245,45.660825729,0.0973559601575,33.3988,12.1646697688
 11/17  22:00:00,38.756911106,4.0781887106,0.0,0.0,9.17985065927,19.4245,41.3272856302,3.52715022781,25.0491,12.7510354024
 11/17  23:00:00,38.7442468438,4.0781887106,0.0,0.0,9.17985065927,19.4245,33.88746765,6.77286457709,16.6994,10.4152030729
 11/17  24:00:00,39.5033608233,4.0781887106,0.0,0.0,9.17985065927,19.4245,24.4662341322,10.3474865529,8.3497,5.7690475793
 11/18  01:00:00,22.7860759651,4.0781887106,0.0,0.0,4.58992532963,8.1892,26.5362639828,18.0073292124,3.33988,5.18905477038
 11/18  02:00:00,14.8839198832,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  03:00:00,14.9110676024,0.0,0.0,0.0,1.52997510988,7.4902,3.9319279191,0.0,3.33988,0.592047919104
 11/18  04:00:00,14.9244106924,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  05:00:00,15.0778406721,0.0,0.0,0.0,1.52997510988,7.4902,3.93193386094,0.0,3.33988,0.592053860936
 11/18  06:00:00,22.9044348901,4.0781887106,0.0,0.0,4.58992532963,8.1892,33.8249775093,25.4552775093,8.3497,0.02
 11/18  07:00:00,38.8755455635,4.0781887106,0.0281451152842,0.0,9.17985065927,19.4245,41.0679959583,20.9063303979,16.6994,3.46226556041
 11/18  08:00:00,42.1017760095,4.0781887106,0.024588987068,0.0,9.17985065927,26.9147,38.2956424097,9.2100855843,25.0491,4.03645682537
 11/18  09:00:00,42.0965334996,4.0781887106,0.00671706369936,0.0,9.17985065927,26.9147,45.0704514517,8.2087310007,33.3988,3.46292045105
 11/18  10:00:00,34.6224423008,4.0781887106,0.00495852976174,0.0,9.17985065927,19.4245,45.9578662638,8.74616104636,25.0491,12.1626052175
 11/18  11:00:00,42.142413076,4.0781887106,0.0189747123314,0.0,9.17985065927,26.9147,59.2298011591,7.06590012174,41.7485,10.4154010374
 11/18  12:00:00,42.8650726933,4.0781887106,0.00951771370454,0.0,9.17985065927,26.9147,53.3320211927,0.0,41.7485,11.5835211927
 11/18  13:00:00,42.2099778084,4.0781887106,0.00307687398572,0.0,9.17985065927,26.9147,53.3320977033,0.0,41.7485,11.5835977033
 11/18  14:00:00,34.6869103326,4.0781887106,0.0,0.0,9.17985065927,19.4245,44.4694653992,0.0768464143858,33.3988,10.9938189848
 11/18  15:00:00,34.6911124848,4.0781887106,0.0,0.0,9.17985065927,19.4245,34.3509464196,0.0537372583688,25.0491,9.24810916118
 11/18  16:00:00,34.6777719625,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.6644060328,0.0151323394034,33.3988,9.25047369335
 11/18  17:00:00,42.0944731845,4.0781887106,0.0105007120588,0.0,9.17985065927,26.9147,58.7631931536,0.0,50.0982,8.66499315362
 11/18  18:00:00,46.3192889944,4.0781887106,0.0,0.0,9.17985065927,26.9147,60.0601608701,0.711736007413,50.0982,9.25022486265
 11/18  19:00:00,46.3206407151,4.0781887106,0.00720233679144,0.0,9.17985065927,26.9147,62.8509461184,0.0,50.0982,12.7527461184
 11/18  20:00:00,38.9678130985,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.1857949372,0.0337950892772,33.3988,12.753199848
 11/18  21:00:00,38.9341093627,4.0781887106,0.0,0.0,9.17985065927,19.4245,47.4382111292,1.87779381904,33.3988,12.1616173101
 11/18  22:00:00,38.8320755039,4.0781887106,0.0,0.0,9.17985065927,19.4245,44.8199076489,7.01695584275,25.0491,12.7538518061
 11/18  23:00:00,38.7118350183,4.0781887106,0.0,0.0,9.17985065927,19.4245,37.0286159835,11.0792001791,16.6994,9.25001580441
 11/18  24:00:00,39.4680481055,4.0781887106,0.0,0.0,9.17985065927,19.4245,31.5902985528,15.7368271868,8.3497,7.50377136605
 11/19  01:00:00,22.7426131154,4.0781887106,0.0,0.0,4.58992532963,8.1892,38.3973705443,29.2865056756,3.33988,5.77098486871
 11/19  02:00:00,14.8428411599,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  03:00:00,14.8828221021,0.0,0.0,0.0,1.52997510988,7.4902,3.93196669183,0.0,3.33988,0.592086691825
 11/19  04:00:00,14.8942991694,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  05:00:00,15.0474118157,0.0,0.0,0.0,1.52997510988,7.4902,3.93197257201,0.0,3.33988,0.592092572007
 11/19  06:00:00,22.8820697249,4.0781887106,0.0,0.0,4.58992532963,8.1892,38.2848226961,29.9151226961,8.3497,0.02
 11/19  07:00:00,38.8426007394,4.0781887106,0.026161428973,0.0,9.17985065927,19.4245,48.7378993284,28.0022837717,16.6994,4.03621555666
 11/19  08:00:00,42.0646008707,4.0781887106,0.0226230831143,0.0,9.17985065927,26.9147,46.3873895963,17.8759208668,25.0491,3.46236872948
 11/19  09:00:00,42.0516526597,4.0781887106,0.0,0.0,9.17985065927,26.9147,54.3593428408,16.9238925633,33.3988,4.03665027758
 11/19  10:00:00,34.5710843014,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.3104034674,21.7981325136,25.0491,3.46317095378
 11/19  11:00:00,42.0858924783,4.0781887106,0.0126352160244,0.0,9.17985065927,26.9147,68.9882295957,15.6550867174,41.7485,11.5846428783
 11/19  12:00:00,42.8119601469,4.0781887106,0.0,0.0,9.17985065927,26.9147,62.0398834714,8.13017842839,41.7485,12.161205043
 11/19  13:00:00,42.1492474581,4.0781887106,0.0,0.0,9.17985065927,26.9147,52.9619862451,1.96417157629,41.7485,9.24931466883
 11/19  14:00:00,34.622079742,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.0908824879,3.43985969379,33.3988,9.25222279415
 11/19  15:00:00,34.6217529023,4.0781887106,0.0,0.0,9.17985065927,19.4245,40.5351574518,7.9823078868,25.0491,7.50374956505
 11/19  16:00:00,34.6083882438,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.9084764504,10.5819508358,33.3988,6.92772561456
 11/19  17:00:00,42.039016488,4.0781887106,0.0172928325464,0.0,9.17985065927,26.9147,68.3796453646,10.7778032132,50.0982,7.50364215149
 11/19  18:00:00,46.2614615133,4.0781887106,0.0,0.0,9.17985065927,26.9147,69.6112020653,10.2632648917,50.0982,9.24973717366
 11/19  19:00:00,46.256598869,4.0781887106,0.0,0.0,9.17985065927,26.9147,70.2322412004,8.55027310427,50.0982,11.5837680961
 11/19  20:00:00,38.9033249716,4.0781887106,0.0,0.0,9.17985065927,19.4245,55.0111492268,9.45327102994,33.3988,12.1590781968
 11/19  21:00:00,38.8743848062,4.0781887106,0.0,0.0,9.17985065927,19.4245,53.6289023085,10.9804401552,33.3988,9.24966215323
 11/19  22:00:00,38.7811791826,4.0781887106,0.0,0.0,9.17985065927,19.4245,59.4226248091,22.7895756465,25.0491,11.5839491626
 11/19  23:00:00,38.6561127813,4.0781887106,0.0,0.0,9.17985065927,19.4245,57.1501202864,30.6253068503,16.6994,9.8254134361
 11/19  24:00:00,39.419624143,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.9916463194,30.0269521285,8.3497,4.61499419092
 11/20  01:00:00,22.7043797692,4.0781887106,0.0,0.0,4.58992532963,8.1892,47.1453132686,38.6161697436,3.33988,5.18926352501
 11/20  02:00:00,14.7955966459,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  03:00:00,14.8218977114,0.0,0.0,0.0,1.52997510988,7.4902,3.93194946462,0.0,3.33988,0.592069464618
 11/20  04:00:00,14.8285858013,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  05:00:00,14.9874283986,0.0,0.0,0.0,1.52997510988,7.4902,3.93195537098,0.0,3.33988,0.592075370977
 11/20  06:00:00,22.840314797,4.0781887106,0.00828871369492,0.0,4.58992532963,8.1892,46.3193405227,37.9496405227,8.3497,0.02
 11/20  07:00:00,38.8065853657,4.0781887106,0.0242913631222,0.0,9.17985065927,19.4245,53.5201482193,33.3582436061,16.6994,3.46250461322
 11/20  08:00:00,42.0485326757,4.0781887106,0.0243126249486,0.0,9.17985065927,26.9147,61.7355549613,22.1829449422,25.0491,14.5035100191
 11/20  09:00:00,42.0434761533,4.0781887106,0.0,0.0,9.17985065927,26.9147,65.6499098676,19.4975047288,33.3988,12.7536051388
 11/20  10:00:00,34.5576446884,4.0781887106,0.0,0.0,9.17985065927,19.4245,56.4944152726,20.4515007349,25.0491,10.9938145377
 11/20  11:00:00,42.0682097982,4.0781887106,0.0174768234408,0.0,9.17985065927,26.9147,71.3900615823,20.3933195617,41.7485,9.24824202062
 11/20  12:00:00,42.7731165383,4.0781887106,0.0,0.0,9.17985065927,26.9147,64.2606533967,12.0967644757,41.7485,10.4153889211
 11/20  13:00:00,42.1216624224,4.0781887106,0.0,0.0,9.17985065927,26.9147,53.4486011528,1.87285509893,41.7485,9.82724605384
 11/20  14:00:00,34.6014328572,4.0781887106,0.0,0.0,9.17985065927,19.4245,44.9900112214,3.50364836319,33.3988,8.08756285817
 11/20  15:00:00,34.5988340273,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.2871449314,9.73354371518,25.0491,7.50450121625
 11/20  16:00:00,34.5824413391,4.0781887106,0.0,0.0,9.17985065927,19.4245,54.9915496922,14.6651377955,33.3988,6.9276118967
 11/20  17:00:00,42.0083732625,4.0781887106,0.00967446537126,0.0,9.17985065927,26.9147,72.8425476332,15.2401330029,50.0982,7.5042146303
 11/20  18:00:00,46.2372605558,4.0781887106,0.0,0.0,9.17985065927,26.9147,70.8788856363,11.5316627827,50.0982,9.24902285363
 11/20  19:00:00,46.2372610482,4.0781887106,0.00277848452227,0.0,9.17985065927,26.9147,70.3777412289,7.52536999674,50.0982,12.7541712322
 11/20  20:00:00,38.877249295,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.307048492,10.4013272332,33.3988,14.5069212588
 11/20  21:00:00,38.8587298128,4.0781887106,0.0,0.0,9.17985065927,19.4245,55.3688247072,10.3878452567,33.3988,11.5821794506
 11/20  22:00:00,38.7853225253,4.0781887106,0.0,0.0,9.17985065927,19.4245,54.7023920018,16.8993900703,25.0491,12.7539019315
 11/20  23:00:00,38.6704839111,4.0781887106,0.0,0.0,9.17985065927,19.4245,48.1644768034,20.4707537579,16.6994,10.9943230455
 11/20  24:00:00,39.4163342595,4.0781887106,0.0,0.0,9.17985065927,19.4245,40.753924926,26.6338444683,8.3497,5.77038045776
 11/21  01:00:00,22.6901349524,4.0781887106,0.0023337720734,0.0,4.58992532963,8.1892,49.989343409,41.4604031062,3.33988,5.18906030284
 11/21  02:00:00,14.7798760377,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  03:00:00,14.8064509694,0.0,0.0,0.0,1.52997510988,7.4902,3.93196904517,0.0,3.33988,0.592089045169
 11/21  04:00:00,14.8192785539,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  05:00:00,15.4825105637,0.0,0.0,0.0,1.52997510988,7.4902,3.93197492162,0.0,3.33988,0.592094921619
 11/21  06:00:00,23.3191160881,4.0781887106,0.0,0.0,4.58992532963,8.1892,55.1843951771,46.8146951771,8.3497,0.02
 11/21  07:00:00,39.006714727,4.0781887106,0.0217057334287,0.0,9.17985065927,19.4245,62.9925198353,42.2567309091,16.6994,4.03638892615
 11/21  08:00:00,42.0155899069,4.0781887106,0.0276409370454,0.0,9.17985065927,26.9147,72.3914468088,33.4183150015,25.0491,13.9240318073
 11/21  09:00:00,42.0091874029,4.0781887106,0.0059720554193,0.0,9.17985065927,26.9147,78.7377912596,32.586096601,33.3988,12.7528946585
 11/21  10:00:00,34.5186769169,4.0781887106,0.0,0.0,9.17985065927,19.4245,69.6461134789,33.6029622961,25.0491,10.9940511828
 11/21  11:00:00,42.0219782327,4.0781887106,0.0158939298581,0.0,9.17985065927,26.9147,87.1330055635,36.1338569554,41.7485,9.25064860804
 11/21  12:00:00,42.733900743,4.0781887106,0.0,0.0,9.17985065927,26.9147,82.2125759627,29.4707093139,41.7485,10.9933666488
 11/21  13:00:00,42.057171489,4.0781887106,0.0,0.0,9.17985065927,26.9147,73.553749464,22.5551626912,41.7485,9.2500867728
 11/21  14:00:00,34.5350996504,4.0781887106,0.0,0.0,9.17985065927,19.4245,67.8730485499,25.8089722269,33.3988,8.66527632299
 11/21  15:00:00,34.5400751744,4.0781887106,0.0,0.0,9.17985065927,19.4245,61.6250312286,29.6487979415,25.0491,6.92713328714
 11/21  16:00:00,34.5230790442,4.0781887106,0.0,0.0,9.17985065927,19.4245,76.0911368939,35.1879442353,33.3988,7.50439265855
 11/21  17:00:00,41.9519569877,4.0781887106,0.0109563780157,0.0,9.17985065927,26.9147,91.478993095,34.4535953309,50.0982,6.92719776408
 11/21  18:00:00,46.1889366031,4.0781887106,0.0,0.0,9.17985065927,26.9147,88.9487296557,29.021751364,50.0982,9.8287782917
 11/21  19:00:00,46.2007463345,4.0781887106,0.00597070563493,0.0,9.17985065927,26.9147,85.1662032629,22.3125657791,50.0982,12.7554374838
 11/21  20:00:00,38.6978981532,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.8945479415,23.5656659567,33.3988,13.9300819847
 11/21  21:00:00,38.6827896572,4.0781887106,0.0,0.0,9.17985065927,19.4245,71.6324318855,26.07260217,33.3988,12.1610297155
 11/21  22:00:00,38.6339809214,4.0781887106,0.0,0.0,9.17985065927,19.4245,71.9397448825,34.137533125,25.0491,12.7531117575
 11/21  23:00:00,38.6276413658,4.0781887106,0.0,0.0,9.17985065927,19.4245,65.4248273453,37.7318335351,16.6994,10.9935938102
 11/21  24:00:00,39.3976499418,4.0781887106,0.0,0.0,9.17985065927,19.4245,55.3855042601,41.2656617453,8.3497,5.77014251477
 11/22  01:00:00,22.6692861896,4.0781887106,0.0,0.0,4.58992532963,8.1892,57.5035899051,48.9743728227,3.33988,5.18933708243
 11/22  02:00:00,14.7630949691,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  03:00:00,14.7895967909,0.0,0.0,0.0,1.52997510988,7.4902,3.93195660823,0.0,3.33988,0.592076608226
 11/22  04:00:00,14.8030975772,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  05:00:00,14.955226176,0.0,0.0,0.0,1.52997510988,7.4902,3.93196250441,0.0,3.33988,0.592082504409
 11/22  06:00:00,22.7937122644,4.0781887106,0.0,0.0,4.58992532963,8.1892,59.2020556673,50.8323556673,8.3497,0.02
 11/22  07:00:00,38.765754517,4.0781887106,0.0218040499081,0.0,9.17985065927,19.4245,67.0364956276,46.3007305685,16.6994,4.03636505917
 11/22  08:00:00,43.0677171313,4.0781887106,0.0282993573238,0.0,9.17985065927,26.9147,76.7812572149,37.8073338314,25.0491,13.9248233835
 11/22  09:00:00,42.0087901675,4.0781887106,0.00639773177304,0.0,9.17985065927,26.9147,80.5885994427,34.4359932644,33.3988,12.7538061784
 11/22  10:00:00,34.5208488411,4.0781887106,0.0,0.0,9.17985065927,19.4245,69.9408933117,33.8971762409,25.0491,10.9946170709
 11/22  11:00:00,42.0272983632,4.0781887106,0.0136768724631,0.0,9.17985065927,26.9147,85.3026570787,33.7248913468,41.7485,9.82926573194
 11/22  12:00:00,42.7439184227,4.0781887106,0.0,0.0,9.17985065927,26.9147,77.5918364142,25.4263807696,41.7485,10.4169556445
 11/22  13:00:00,42.0772411832,4.0781887106,0.0,0.0,9.17985065927,26.9147,67.4326811424,15.8544528524,41.7485,9.82972829004
 11/22  14:00:00,34.5590185801,4.0781887106,0.0,0.0,9.17985065927,19.4245,59.0282752707,17.5403448464,33.3988,8.08913042423
 11/22  15:00:00,34.5586849348,4.0781887106,0.0,0.0,9.17985065927,19.4245,56.5416026551,23.9872016734,25.0491,7.50530098171
 11/22  16:00:00,34.5469094243,4.0781887106,0.0,0.0,9.17985065927,19.4245,68.9157080356,28.5901809487,33.3988,6.92672708693
 11/22  17:00:00,41.9895936202,4.0781887106,0.0208673837748,0.0,9.17985065927,26.9147,83.832437715,26.230254581,50.0982,7.50398313404
 11/22  18:00:00,46.220993098,4.0781887106,0.00586700288277,0.0,9.17985065927,26.9147,80.1021524082,20.7540994775,50.0982,9.24985293062
 11/22  19:00:00,46.229338942,4.0781887106,0.0067108326694,0.0,9.17985065927,26.9147,77.4350849329,14.0017469414,50.0982,13.3351379915
 11/22  20:00:00,38.8689041148,4.0781887106,0.0,0.0,9.17985065927,19.4245,62.5563036841,15.2313294657,33.3988,13.9261742184
 11/22  21:00:00,38.8514231776,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.6790731056,15.1146172359,33.3988,12.1656558696
 11/22  22:00:00,38.7777660432,4.0781887106,0.0,0.0,9.17985065927,19.4245,59.3922093048,21.5875525114,25.0491,12.7555567935
 11/22  23:00:00,38.6704538117,4.0781887106,0.0,0.0,9.17985065927,19.4245,52.8551491659,25.1614633057,16.6994,10.9942858602
 11/22  24:00:00,39.4398716677,4.0781887106,0.0,0.0,9.17985065927,19.4245,40.2122546938,26.0918340763,8.3497,5.77072061743
 11/23  01:00:00,22.7223229573,4.0781887106,0.0,0.0,4.58992532963,8.1892,44.3664656301,34.6809054514,3.33988,6.34568017874
 11/23  02:00:00,14.8125024856,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  03:00:00,14.8377175503,0.0,0.0,0.0,1.52997510988,7.4902,3.93195729067,0.0,3.33988,0.592077290667
 11/23  04:00:00,14.85085084,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  05:00:00,15.0014564375,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  06:00:00,22.8367847412,4.0781887106,0.0,0.0,4.58992532963,8.1892,48.0475269392,39.1057437534,8.3497,0.592083185766
 11/23  07:00:00,38.8072147182,4.0781887106,0.0244933166155,0.0,9.17985065927,19.4245,54.7687927487,34.6067409114,16.6994,3.46265183727
 11/23  08:00:00,43.0978507084,4.0781887106,0.0213827739977,0.0,9.17985065927,26.9147,52.0597930519,22.9737771919,25.0491,4.03691585997
 11/23  09:00:00,42.0491121843,4.0781887106,0.00640581384781,0.0,9.17985065927,26.9147,56.912875887,19.4779483419,33.3988,4.03612754517
 11/23  10:00:00,34.5620259498,4.0781887106,0.0,0.0,9.17985065927,19.4245,53.871986107,25.3597775155,25.0491,3.46310859156
 11/23  11:00:00,42.0808566452,4.0781887106,0.0301452988659,0.0,9.17985065927,26.9147,78.1335585384,24.220465697,41.7485,12.1645928414
 11/23  12:00:00,42.7689804628,4.0781887106,0.0,0.0,9.17985065927,26.9147,75.1356132004,21.8044373271,41.7485,11.5826758733
 11/23  13:00:00,42.1019991996,4.0781887106,0.0,0.0,9.17985065927,26.9147,68.4391351647,16.8620980849,41.7485,9.82853707973
 11/23  14:00:00,34.5890661497,4.0781887106,0.0,0.0,9.17985065927,19.4245,57.7685336176,15.1176409319,33.3988,9.25209268565
 11/23  15:00:00,34.5957055852,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.3971683401,17.8442023651,25.0491,7.50386597499
 11/23  16:00:00,34.5726196758,4.0781887106,0.0,0.0,9.17985065927,19.4245,63.0796637769,22.7524704481,33.3988,6.92839332882
 11/23  17:00:00,42.0121667501,4.0781887106,0.0222986613298,0.0,9.17985065927,26.9147,79.5360537547,21.9350611424,50.0982,7.50279261227
 11/23  18:00:00,46.2381207183,4.0781887106,0.0,0.0,9.17985065927,26.9147,79.6534556292,19.7252670015,50.0982,9.82998862765
 11/23  19:00:00,46.2242093818,4.0781887106,0.0,0.0,9.17985065927,26.9147,82.1797864207,20.4987830217,50.0982,11.582803399
 11/23  20:00:00,38.856876803,4.0781887106,0.0,0.0,9.17985065927,19.4245,68.4297110061,22.8675435945,33.3988,12.1633674116
 11/23  21:00:00,38.8289390829,4.0781887106,0.0,0.0,9.17985065927,19.4245,66.9285827997,24.2795017902,33.3988,9.25028100951
 11/23  22:00:00,38.7414944139,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.1777871795,35.966109613,25.0491,12.1625775666
 11/23  23:00:00,38.6172836253,4.0781887106,0.0,0.0,9.17985065927,19.4245,69.6873258497,43.7366648113,16.6994,9.25126103832
 11/23  24:00:00,39.3878993437,4.0781887106,0.0,0.0,9.17985065927,19.4245,59.1950715451,45.6563150313,8.3497,5.18905651384
 11/24  01:00:00,22.638241202,4.0781887106,0.0,0.0,4.58992532963,8.1892,66.4276896444,58.4719057213,3.33988,4.61590392304
 11/24  02:00:00,14.7266379123,0.0,0.0,0.0,1.52997510988,7.4902,3.93197596762,0.0,3.33988,0.592095967618
 11/24  03:00:00,14.7467085228,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  04:00:00,14.7539097615,0.0,0.0,0.0,1.52997510988,7.4902,3.93197327219,0.0,3.33988,0.592093272194
 11/24  05:00:00,15.4158674337,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  06:00:00,23.2439564974,4.0781887106,0.0,0.0,4.58992532963,8.1892,79.4137756158,70.4720281986,8.3497,0.59204741717
 11/24  07:00:00,38.9192640731,4.0781887106,0.0170848848298,0.0,9.17985065927,19.4245,87.5800601412,67.4177651083,16.6994,3.4628950329
 11/24  08:00:00,42.9906838756,4.0781887106,0.0221776094692,0.0,9.17985065927,26.9147,98.4473095996,58.8893793016,25.0491,14.5088302981
 11/24  09:00:00,41.9299286856,4.0781887106,0.00468579200765,0.0,9.17985065927,26.9147,104.049186969,57.8961266144,33.3988,12.7542603549
 11/24  10:00:00,34.4349334455,4.0781887106,0.0,0.0,9.17985065927,19.4245,94.2684551696,58.2238106549,25.0491,10.9955445146
 11/24  11:00:00,41.9368182924,4.0781887106,0.0101111421815,0.0,9.17985065927,26.9147,109.460377098,57.8824020051,41.7485,9.82947509288
 11/24  12:00:00,42.7000754029,4.0781887106,0.0,0.0,9.17985065927,26.9147,95.6127440358,43.446956813,41.7485,10.4172872228
 11/24  13:00:00,42.0147480766,4.0781887106,0.0,0.0,9.17985065927,26.9147,81.4726129888,29.8952966631,41.7485,9.82881632571
 11/24  14:00:00,34.4943748333,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.3855528438,28.3217063927,33.3988,8.66504645109
 11/24  15:00:00,34.4955005565,4.0781887106,0.0,0.0,9.17985065927,19.4245,64.6859776881,32.710168322,25.0491,6.92670936609
 11/24  16:00:00,34.4808321143,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.0893778287,37.1866758796,33.3988,7.50390194914
 11/24  17:00:00,41.9039951694,4.0781887106,0.00481882703416,0.0,9.17985065927,26.9147,94.954931482,37.9279611964,50.0982,6.92877028557
 11/24  18:00:00,46.1273386656,4.0781887106,0.0,0.0,9.17985065927,26.9147,103.124018669,43.196825821,50.0982,9.82899284814
 11/24  19:00:00,46.1164614076,4.0781887106,0.0,0.0,9.17985065927,26.9147,108.023875887,44.590302265,50.0982,13.3353736219
 11/24  20:00:00,38.6036611955,4.0781887106,0.0,0.0,9.17985065927,19.4245,97.8378017228,50.5115237294,33.3988,13.9274779934
 11/24  21:00:00,38.5896162344,4.0781887106,0.0,0.0,9.17985065927,19.4245,97.9045608091,52.3416731785,33.3988,12.1640876306
 11/24  22:00:00,38.5428427072,4.0781887106,0.0,0.0,9.17985065927,19.4245,99.407207256,61.6026352428,25.0491,12.7554720132
 11/24  23:00:00,38.5313783526,4.0781887106,0.0,0.0,9.17985065927,19.4245,97.0765127598,69.3816121752,16.6994,10.9955005846
 11/24  24:00:00,39.3360432424,4.0781887106,0.0,0.0,9.17985065927,19.4245,89.2880089146,74.5927226332,8.3497,6.34558628141
 11/25  01:00:00,22.572124787,4.0781887106,0.0,0.0,4.58992532963,8.1892,95.9119956705,87.9569247086,3.33988,4.61519096188
 11/25  02:00:00,14.6608638433,0.0,0.0,0.0,1.52997510988,7.4902,3.93194198019,0.0,3.33988,0.592061980188
 11/25  03:00:00,14.6866247119,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  04:00:00,14.6989388632,0.0,0.0,0.0,1.52997510988,7.4902,3.93194789962,0.0,3.33988,0.592067899624
 11/25  05:00:00,14.8491996107,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  06:00:00,22.6859851927,4.0781887106,0.0,0.0,4.58992532963,8.1892,94.5467201108,86.1770201108,8.3497,0.02
 11/25  07:00:00,38.6520875856,4.0781887106,0.0146175742679,0.0,9.17985065927,19.4245,104.830387901,84.0940964174,16.6994,4.03689148399
 11/25  08:00:00,42.9385458748,4.0781887106,0.00768429497958,0.0,9.17985065927,26.9147,100.101926001,71.0161323508,25.0491,4.03669365064
 11/25  09:00:00,41.9085441553,4.0781887106,0.0,0.0,9.17985065927,26.9147,93.9591536018,57.0966673149,33.3988,3.46368628694
 11/25  10:00:00,34.4732416256,4.0781887106,0.000749978576021,0.0,9.17985065927,19.4245,79.6618019233,42.4478713466,25.0491,12.1648305768
 11/25  11:00:00,42.0121283967,4.0781887106,0.00350082886304,0.0,9.17985065927,26.9147,79.7204374342,27.5538934381,41.7485,10.4180439961
 11/25  12:00:00,42.768916144,4.0781887106,0.0,0.0,9.17985065927,26.9147,64.0464504422,10.1349329074,41.7485,12.1630175348
 11/25  13:00:00,42.1150126896,4.0781887106,0.0,0.0,9.17985065927,26.9147,56.9784046561,3.06411737373,41.7485,12.1657872824
