Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  14:00:00,34.6193825332,4.0781887106,0.00592911185006,0.0,9.17985065927,19.4245,43.8479672933,0.0312763325951,33.3988,10.4178909607
 11/25  15:00:00,34.6313571484,4.0781887106,0.0,0.0,9.17985065927,19.4245,34.9056182193,0.028484847239,25.0491,9.82803337207
 11/25  16:00:00,34.6195287595,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.2289228628,0.0,33.3988,9.83012286282
 11/25  17:00:00,42.0218953417,4.0781887106,0.00417786097259,0.0,9.17985065927,26.9147,62.9422466436,4.75545461633,50.0982,8.08859202729
 11/25  18:00:00,46.2119617365,4.0781887106,0.0,0.0,9.17985065927,26.9147,80.876156094,20.9480023403,50.0982,9.8299537537
 11/25  19:00:00,46.1986842763,4.0781887106,0.0,0.0,9.17985065927,26.9147,82.7680660111,19.3339804038,50.0982,13.3358856073
 11/25  20:00:00,38.8408576123,4.0781887106,0.0,0.0,9.17985065927,19.4245,62.8530462894,16.697621592,33.3988,12.7566246974
 11/25  21:00:00,38.8207381764,4.0781887106,0.0,0.0,9.17985065927,19.4245,66.5781412482,21.0156999118,33.3988,12.1636413364
 11/25  22:00:00,38.7477485246,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.7152046336,22.3291947335,25.0491,13.3369099001
 11/25  23:00:00,38.6324871943,4.0781887106,0.0,0.0,9.17985065927,19.4245,53.2495060665,27.2979955406,16.6994,9.25211052582
 11/25  24:00:00,39.3968507307,4.0781887106,0.0,0.0,9.17985065927,19.4245,49.2484566603,33.3947619883,8.3497,7.50399467197
 11/26  01:00:00,22.6743151572,4.0781887106,0.0,0.0,4.58992532963,8.1892,54.0643621395,44.3783628247,3.33988,6.34611931475
 11/26  02:00:00,14.7669225918,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  03:00:00,14.7871373467,0.0,0.0,0.0,1.52997510988,7.4902,3.931941037,0.0,3.33988,0.592061037005
 11/26  04:00:00,14.7969247616,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  05:00:00,14.9484971748,0.0,0.0,0.0,1.52997510988,7.4902,3.93194695794,0.0,3.33988,0.592066957942
 11/26  06:00:00,22.7840096977,4.0781887106,0.0,0.0,4.58992532963,8.1892,60.1923861308,51.8226861308,8.3497,0.02
 11/26  07:00:00,38.7524464362,4.0781887106,0.0199196214733,0.0,9.17985065927,19.4245,68.0983653212,47.3624507037,16.6994,4.03651461751
 11/26  08:00:00,43.0367313257,4.0781887106,0.0104144824731,0.0,9.17985065927,26.9147,63.9983761068,35.486268239,25.0491,3.46300786773
 11/26  09:00:00,42.0071763125,4.0781887106,0.00171844973764,0.0,9.17985065927,26.9147,63.5583313288,26.1220611094,33.3988,4.03747021936
 11/26  10:00:00,34.5408916721,4.0781887106,0.0,0.0,9.17985065927,19.4245,53.4558817116,24.943082637,25.0491,3.46369907461
 11/26  11:00:00,42.0844002617,4.0781887106,0.00883052170128,0.0,9.17985065927,26.9147,64.407955209,10.4959547584,41.7485,12.1635004505
 11/26  12:00:00,42.8552845737,4.0781887106,0.00871179205476,0.0,9.17985065927,26.9147,53.9135822953,0.0,41.7485,12.1650822953
 11/26  13:00:00,42.2682931415,4.0781887106,0.0599313109831,0.0,9.17985065927,26.9147,51.0013850092,0.0,41.7485,9.2528850092
 11/26  14:00:00,34.6872343206,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.2908579887,0.0629073236516,33.3988,9.82915066506
 11/26  15:00:00,34.7070435745,4.0781887106,0.0,0.0,9.17985065927,19.4245,32.573286116,0.020584817635,25.0491,7.50360129839
 11/26  16:00:00,34.7005563398,4.0781887106,0.0,0.0,9.17985065927,19.4245,40.9042146841,0.0,33.3988,7.50541468406
 11/26  17:00:00,42.4451462628,4.0781887106,0.336064910587,0.0,9.17985065927,26.9147,57.0258008187,0.0,50.0982,6.92760081873
 11/26  18:00:00,46.3190211308,4.0781887106,0.0218049692417,0.0,9.17985065927,26.9147,62.4645149522,2.5377536438,50.0982,9.82856130836
 11/26  19:00:00,46.2755507696,4.0781887106,0.0,0.0,9.17985065927,26.9147,63.8252516701,1.56123283577,50.0982,12.1658188343
 11/26  20:00:00,38.9352847622,4.0781887106,0.0,0.0,9.17985065927,19.4245,45.0797794323,0.0949594905587,33.3988,11.5860199418
 11/26  21:00:00,38.9141742759,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.227158226,0.0,33.3988,9.828358226
 11/26  22:00:00,38.8150873233,4.0781887106,0.0,0.0,9.17985065927,19.4245,49.4139543734,12.1993359181,25.0491,12.1655184553
 11/26  23:00:00,38.6711931602,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.7345998571,24.2052617089,16.6994,9.82993814824
 11/26  24:00:00,39.4169372781,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.3949867348,30.4308230598,8.3497,4.61446367501
 11/27  01:00:00,22.7033933742,4.0781887106,0.0,0.0,4.58992532963,8.1892,45.6178382359,37.0875435406,3.33988,5.19041469526
 11/27  02:00:00,14.8036853369,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  03:00:00,14.8244137769,0.0,0.0,0.0,1.52997510988,7.4902,3.9319595116,0.0,3.33988,0.592079511605
 11/27  04:00:00,14.8260817138,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  05:00:00,14.9647244113,0.0,0.0,0.0,1.52997510988,7.4902,3.93196540318,0.0,3.33988,0.592085403178
 11/27  06:00:00,22.787131403,4.0781887106,0.0,0.0,4.58992532963,8.1892,58.3441489984,49.9744489984,8.3497,0.02
 11/27  07:00:00,38.7292485192,4.0781887106,0.0119952345848,0.0,9.17985065927,19.4245,71.4672511619,50.7313131231,16.6994,4.03653803881
 11/27  08:00:00,43.0252411372,4.0781887106,0.022788811842,0.0,9.17985065927,26.9147,83.992745527,45.0133601238,25.0491,13.9302854032
 11/27  09:00:00,41.9753861858,4.0781887106,0.00267450180841,0.0,9.17985065927,26.9147,84.6591665989,37.9230037375,33.3988,13.3373628614
 11/27  10:00:00,34.5026455392,4.0781887106,0.0,0.0,9.17985065927,19.4245,68.0968037923,32.0520213061,25.0491,10.9956824862
 11/27  11:00:00,42.0011292441,4.0781887106,0.00291690553592,0.0,9.17985065927,26.9147,81.229746391,29.6517186219,41.7485,9.82952776909
 11/27  12:00:00,42.7400587101,4.0781887106,0.0,0.0,9.17985065927,26.9147,68.6737044285,15.9287402982,41.7485,10.9964641303
 11/27  13:00:00,42.0734778761,4.0781887106,0.0,0.0,9.17985065927,26.9147,56.6553227205,5.65587733957,41.7485,9.2509453809
 11/27  14:00:00,34.5480472136,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.8443920877,8.77963562237,33.3988,8.66595646531
 11/27  15:00:00,34.5530881111,4.0781887106,0.0,0.0,9.17985065927,19.4245,44.9163139522,12.3619324395,25.0491,7.50528151269
 11/27  16:00:00,34.5431175516,4.0781887106,0.0,0.0,9.17985065927,19.4245,55.7424363751,15.4142477486,33.3988,6.92938862648
 11/27  17:00:00,41.9571622282,4.0781887106,0.00533879675341,0.0,9.17985065927,26.9147,76.4150910212,18.8118440805,50.0982,7.50504694076
 11/27  18:00:00,46.1705503514,4.0781887106,0.0,0.0,9.17985065927,26.9147,85.5719912594,25.6443582611,50.0982,9.82943299829
 11/27  19:00:00,46.1539770979,4.0781887106,0.0,0.0,9.17985065927,26.9147,93.1370792943,29.7019195855,50.0982,13.3369597088
 11/27  20:00:00,38.7810986828,4.0781887106,0.0,0.0,9.17985065927,19.4245,85.1296829666,37.2196192585,33.3988,14.5112637081
 11/27  21:00:00,38.7553174527,4.0781887106,0.0,0.0,9.17985065927,19.4245,85.0989491186,40.1145260663,33.3988,11.5856230522
 11/27  22:00:00,38.6748976968,4.0781887106,0.0,0.0,9.17985065927,19.4245,88.4208033416,50.0352116151,25.0491,13.3364917265
 11/27  23:00:00,38.5566438175,4.0781887106,0.0,0.0,9.17985065927,19.4245,84.548712451,56.8519910401,16.6994,10.9973214109
 11/27  24:00:00,39.3503445551,4.0781887106,0.0,0.0,9.17985065927,19.4245,76.1538858279,61.4589870093,8.3497,6.3451988186
 11/28  01:00:00,22.5851412487,4.0781887106,0.00178581209529,0.0,4.58992532963,8.1892,85.3221364876,77.3669929243,3.33988,4.61526356324
 11/28  02:00:00,14.6716278013,0.0,0.0,0.0,1.52997510988,7.4902,3.9319386325,0.0,3.33988,0.592058632497
 11/28  03:00:00,14.6969022103,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  04:00:00,14.7078548019,0.0,0.0,0.0,1.52997510988,7.4902,3.93194455726,0.0,3.33988,0.592064557262
 11/28  05:00:00,15.3710121673,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  06:00:00,23.2117638009,4.0781887106,0.0,0.0,4.58992532963,8.1892,86.2136215414,77.8439215414,8.3497,0.02
 11/28  07:00:00,38.89475031,4.0781887106,0.0153490128595,0.0,9.17985065927,19.4245,92.3390298492,71.602582657,16.6994,4.0370471922
 11/28  08:00:00,42.9692801523,4.0781887106,0.0160136066444,0.0,9.17985065927,26.9147,100.099229889,60.5371495131,25.0491,14.5129803758
 11/28  09:00:00,41.9244782506,4.0781887106,0.0,0.0,9.17985065927,26.9147,102.302608974,55.5666568495,33.3988,13.3371521249
 11/28  10:00:00,34.4548376399,4.0781887106,0.0,0.0,9.17985065927,19.4245,85.8683873621,49.8228555142,25.0491,10.9964318478
 11/28  11:00:00,41.9740824447,4.0781887106,0.00269026261152,0.0,9.17985065927,26.9147,91.8104694873,40.8082241181,41.7485,9.25374536924
 11/28  12:00:00,42.7182164625,4.0781887106,0.0,0.0,9.17985065927,26.9147,79.6050827064,26.8616176803,41.7485,10.9949650261
 11/28  13:00:00,42.0574741295,4.0781887106,0.0,0.0,9.17985065927,26.9147,64.7661972882,13.1886984999,41.7485,9.82899878836
 11/28  14:00:00,34.5344029753,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.0902662896,16.0253714754,33.3988,8.66609481428
 11/28  15:00:00,34.5353534493,4.0781887106,0.0,0.0,9.17985065927,19.4245,54.0532838713,21.4991387767,25.0491,7.50504509459
 11/28  16:00:00,34.5255546763,4.0781887106,0.0,0.0,9.17985065927,19.4245,64.9352804164,24.608810302,33.3988,6.92767011449
 11/28  17:00:00,41.955824539,4.0781887106,0.0157844432494,0.0,9.17985065927,26.9147,82.5076279824,24.9040512448,50.0982,7.5053767376
 11/28  18:00:00,46.1888671545,4.0781887106,0.00448413891473,0.0,9.17985065927,26.9147,80.9439690865,21.015580358,50.0982,9.83018872844
 11/28  19:00:00,46.1911974247,4.0781887106,0.00496781472528,0.0,9.17985065927,26.9147,80.3022100335,16.8683363671,50.0982,13.3356736664
 11/28  20:00:00,38.6874177596,4.0781887106,0.0,0.0,9.17985065927,19.4245,67.5973694051,19.6870949496,33.3988,14.5114744556
 11/28  21:00:00,38.6741410733,4.0781887106,0.0,0.0,9.17985065927,19.4245,67.1745669189,22.190408659,33.3988,11.5853582599
 11/28  22:00:00,38.6290228226,4.0781887106,0.0,0.0,9.17985065927,19.4245,68.6288062148,30.2432022652,25.0491,13.3365039496
 11/28  23:00:00,38.6228730371,4.0781887106,0.0,0.0,9.17985065927,19.4245,61.5211965374,33.8251143841,16.6994,10.9966821532
 11/28  24:00:00,39.3959728801,4.0781887106,0.0,0.0,9.17985065927,19.4245,49.4374437606,34.7411775798,8.3497,6.3465661808
 11/29  01:00:00,22.6828413129,4.0781887106,0.0,0.0,4.58992532963,8.1892,48.6702277643,40.7144665279,3.33988,4.61588123641
 11/29  02:00:00,14.7748144656,0.0,0.0,0.0,1.52997510988,7.4902,3.93197401052,0.0,3.33988,0.592094010518
 11/29  03:00:00,14.8027131197,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  04:00:00,14.8180861529,0.0,0.0,0.0,1.52997510988,7.4902,3.93197131603,0.0,3.33988,0.592091316028
 11/29  05:00:00,14.9662678522,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  06:00:00,22.8026183483,4.0781887106,0.0,0.0,4.58992532963,8.1892,55.575251973,46.633506522,8.3497,0.592045450975
 11/29  07:00:00,38.7687269888,4.0781887106,0.0215249919106,0.0,9.17985065927,19.4245,64.9127481064,44.7502027208,16.6994,3.46314538564
 11/29  08:00:00,43.0635736587,4.0781887106,0.0273639196012,0.0,9.17985065927,26.9147,77.3734079682,37.8128280808,25.0491,14.5114798875
 11/29  09:00:00,41.9917336429,4.0781887106,0.00555133319909,0.0,9.17985065927,26.9147,86.2480108401,39.5105177367,33.3988,13.3386931034
 11/29  10:00:00,34.4939808457,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.2292181857,42.1840885141,25.0491,10.9960296716
 11/29  11:00:00,41.992838764,4.0781887106,0.014288618262,0.0,9.17985065927,26.9147,96.3145111498,44.7368789295,41.7485,9.82913222026
 11/29  12:00:00,42.716763077,4.0781887106,0.0,0.0,9.17985065927,26.9147,90.8570677547,38.1121390934,41.7485,10.9964286613
 11/29  13:00:00,42.0292366903,4.0781887106,0.0,0.0,9.17985065927,26.9147,82.7080966877,31.1287444169,41.7485,9.83085227089
 11/29  14:00:00,34.4926489299,4.0781887106,0.0,0.0,9.17985065927,19.4245,81.1137795482,39.6257245869,33.3988,8.08925496124
 11/29  15:00:00,34.4827008188,4.0781887106,0.0,0.0,9.17985065927,19.4245,81.7798161739,49.225846954,25.0491,7.50486921995
 11/29  16:00:00,34.4587414267,4.0781887106,0.0,0.0,9.17985065927,19.4245,97.3372042224,56.4328304951,33.3988,7.50557372731
 11/29  17:00:00,41.898558729,4.0781887106,0.0159932023525,0.0,9.17985065927,26.9147,110.737051781,53.133903344,50.0982,7.50494843676
 11/29  18:00:00,46.1263004871,4.0781887106,0.0,0.0,9.17985065927,26.9147,108.660376915,48.7313985984,50.0982,9.83077831616
 11/29  19:00:00,46.1330355858,4.0781887106,0.00491591869591,0.0,9.17985065927,26.9147,107.004566003,43.569209226,50.0982,13.3371567771
 11/29  20:00:00,38.7734453859,4.0781887106,0.0,0.0,9.17985065927,19.4245,92.767401508,44.8576741429,33.3988,14.5109273651
 11/29  21:00:00,38.7553267071,4.0781887106,0.0,0.0,9.17985065927,19.4245,89.7578915514,44.7736376738,33.3988,11.5854538776
 11/29  22:00:00,38.6820245362,4.0781887106,0.0,0.0,9.17985065927,19.4245,89.6096573712,51.2232575776,25.0491,13.3372997936
 11/29  23:00:00,38.5632830779,4.0781887106,0.0,0.0,9.17985065927,19.4245,85.0798997558,57.3832887829,16.6994,10.9972109729
 11/29  24:00:00,39.3555444562,4.0781887106,0.0,0.0,9.17985065927,19.4245,77.1912479633,62.4954712893,8.3497,6.34607667401
 11/30  01:00:00,22.5966313872,4.0781887106,0.0,0.0,4.58992532963,8.1892,81.5520117283,73.0209265714,3.33988,5.19120515683
 11/30  02:00:00,14.6824897954,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  03:00:00,14.7010306532,0.0,0.0,0.0,1.52997510988,7.4902,3.93194512843,0.0,3.33988,0.592065128429
 11/30  04:00:00,14.7087938835,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  05:00:00,14.8584083588,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  06:00:00,22.6920990293,4.0781887106,0.0,0.0,4.58992532963,8.1892,93.9828958023,85.0411118361,8.3497,0.592083966138
 11/30  07:00:00,38.6570142508,4.0781887106,0.0151663487135,0.0,9.17985065927,19.4245,101.01201948,80.2759421508,16.6994,4.03667732885
 11/30  08:00:00,42.9565252796,4.0781887106,0.0196252936127,0.0,9.17985065927,26.9147,111.361434184,71.8007025266,25.0491,14.5116316573
 11/30  09:00:00,41.8972413862,4.0781887106,0.00406102047167,0.0,9.17985065927,26.9147,117.67977649,70.9442225627,33.3988,13.336753927
 11/30  10:00:00,34.4067476909,4.0781887106,0.0,0.0,9.17985065927,19.4245,107.576789743,72.1094111809,25.0491,10.4182785619
 11/30  11:00:00,41.9026041314,4.0781887106,0.0105654284156,0.0,9.17985065927,26.9147,126.198431799,74.6203219099,41.7485,9.82960988896
 11/30  12:00:00,42.6669728753,4.0781887106,0.0,0.0,9.17985065927,26.9147,115.374165284,62.6279005149,41.7485,10.9977647689
 11/30  13:00:00,41.9736100385,4.0781887106,0.0,0.0,9.17985065927,26.9147,98.186820803,46.6071760004,41.7485,9.8311448026
 11/30  14:00:00,34.4694490987,4.0781887106,0.0,0.0,9.17985065927,19.4245,82.2284259545,40.1629046179,33.3988,8.6667213366
 11/30  15:00:00,34.4673748515,4.0781887106,0.0,0.0,9.17985065927,19.4245,74.9395790326,42.3847036338,25.0491,7.50577539885
 11/30  16:00:00,34.4439184683,4.0781887106,0.0,0.0,9.17985065927,19.4245,90.0081862011,49.1039314945,33.3988,7.50545470655
 11/30  17:00:00,41.8658142339,4.0781887106,0.00432908238858,0.0,9.17985065927,26.9147,108.305240845,51.2772086539,50.0982,6.929832191
 11/30  18:00:00,46.0934423798,4.0781887106,0.0,0.0,9.17985065927,26.9147,113.811079779,53.8832358833,50.0982,9.82964389605
 11/30  19:00:00,46.0851636617,4.0781887106,0.0,0.0,9.17985065927,26.9147,119.691010668,56.2557029531,50.0982,13.3371077151
 11/30  20:00:00,38.7254861933,4.0781887106,0.0,0.0,9.17985065927,19.4245,108.945144519,61.0346655625,33.3988,14.5116789561
 11/30  21:00:00,38.704664702,4.0781887106,0.0,0.0,9.17985065927,19.4245,112.009032592,66.444041345,33.3988,12.1661912469
 11/30  22:00:00,38.6320782564,4.0781887106,0.0,0.0,9.17985065927,19.4245,113.500617322,75.11513444,25.0491,13.3363828816
 11/30  23:00:00,38.5205270539,4.0781887106,0.0,0.0,9.17985065927,19.4245,105.070303465,77.3730844334,16.6994,10.9978190311
 11/30  24:00:00,39.326729734,4.0781887106,0.0,0.0,9.17985065927,19.4245,94.4375273576,79.741598135,8.3497,6.34622922267
 12/01  01:00:00,22.5665098788,4.0781887106,0.0,0.0,4.58992532963,8.1892,95.3829377311,86.852618852,3.33988,5.19043887908
 12/01  02:00:00,14.6615392801,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  03:00:00,14.6860626701,0.0,0.0,0.0,1.52997510988,7.4902,3.93196937348,0.0,3.33988,0.592089373483
 12/01  04:00:00,14.6982218126,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  05:00:00,15.3621466678,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  06:00:00,23.1990605868,4.0781887106,0.0,0.0,4.58992532963,8.1892,98.275465185,89.3336699355,8.3497,0.592095249412
 12/01  07:00:00,38.8773775253,4.0781887106,0.0143676125922,0.0,9.17985065927,19.4245,105.75947995,85.0234281561,16.6994,4.0366517938
 12/01  08:00:00,42.9469673913,4.0781887106,0.0168968989304,0.0,9.17985065927,26.9147,115.951217617,76.3898573633,25.0491,14.5122602541
 12/01  09:00:00,41.8914660004,4.0781887106,0.0,0.0,9.17985065927,26.9147,118.811739998,72.0745561505,33.3988,13.3383838475
 12/01  10:00:00,34.4203622661,4.0781887106,0.0,0.0,9.17985065927,19.4245,98.9052317247,62.8592407369,25.0491,10.9968909877
 12/01  11:00:00,41.9370024062,4.0781887106,0.0019994789205,0.0,9.17985065927,26.9147,106.228033098,54.6483198421,41.7485,9.83121325597
 12/01  12:00:00,42.7080954675,4.0781887106,0.0,0.0,9.17985065927,26.9147,89.2438006597,36.4970593896,41.7485,10.9982412701
 12/01  13:00:00,42.0382326732,4.0781887106,0.0,0.0,9.17985065927,26.9147,70.8864356887,19.3075743072,41.7485,9.83036138153
 12/01  14:00:00,34.5258892533,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.0294992702,16.5405968938,33.3988,8.09010237646
 12/01  15:00:00,34.5344716076,4.0781887106,0.0,0.0,9.17985065927,19.4245,51.0957318629,18.5416583984,25.0491,7.50497346443
 12/01  16:00:00,34.5174616127,4.0781887106,0.0,0.0,9.17985065927,19.4245,65.1516339427,24.2477762608,33.3988,7.50505768194
 12/01  17:00:00,41.9377325715,4.0781887106,0.00531901734862,0.0,9.17985065927,26.9147,84.325687987,26.7222050242,50.0982,7.50528296278
 12/01  18:00:00,46.1532319703,4.0781887106,0.0,0.0,9.17985065927,26.9147,94.2300688105,34.3016796214,50.0982,9.83018918913
 12/01  19:00:00,46.1325707775,4.0781887106,0.0,0.0,9.17985065927,26.9147,103.133525892,39.6957083263,50.0982,13.3396175654
 12/01  20:00:00,38.6218042685,4.0781887106,0.0,0.0,9.17985065927,19.4245,92.3740241618,44.4630338018,33.3988,14.51219036
 12/01  21:00:00,38.6046865067,4.0781887106,0.0,0.0,9.17985065927,19.4245,92.8353105653,47.2711277404,33.3988,12.1653828249
 12/01  22:00:00,38.5591110269,4.0781887106,0.0,0.0,9.17985065927,19.4245,93.771776726,55.3851371015,25.0491,13.3375396245
 12/01  23:00:00,38.5426956315,4.0781887106,0.0,0.0,9.17985065927,19.4245,89.2689432105,61.5729241213,16.6994,10.9966190893
 12/01  24:00:00,39.349155595,4.0781887106,0.0,0.0,9.17985065927,19.4245,76.2664165568,61.5697457871,8.3497,6.34697076967
 12/02  01:00:00,22.6046643622,4.0781887106,0.0,0.0,4.58992532963,8.1892,74.8415354108,66.3105668902,3.33988,5.19108852057
 12/02  02:00:00,14.6925519681,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  03:00:00,14.7178869279,0.0,0.0,0.0,1.52997510988,7.4902,3.93193035373,0.0,3.33988,0.592050353726
 12/02  04:00:00,14.7312709602,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  05:00:00,14.8827379797,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  06:00:00,22.726686997,4.0781887106,0.0,0.0,4.58992532963,8.1892,75.8268833255,66.8850925539,8.3497,0.592090771585
 12/02  07:00:00,38.7010045688,4.0781887106,0.0168796203543,0.0,9.17985065927,19.4245,81.5119816708,60.7758864669,16.6994,4.03669520391
 12/02  08:00:00,43.0032040075,4.0781887106,0.0122015109732,0.0,9.17985065927,26.9147,72.1533079955,43.6407834434,25.0491,3.46342455206
 12/02  09:00:00,41.9718973853,4.0781887106,0.0,0.0,9.17985065927,26.9147,70.8684498612,33.43208158,33.3988,4.03756828125
 12/02  10:00:00,34.5206789687,4.0781887106,0.00137332411037,0.0,9.17985065927,19.4245,61.6906240361,24.4751889365,25.0491,12.1663350996
 12/02  11:00:00,42.0483619678,4.0781887106,0.0043215326384,0.0,9.17985065927,26.9147,69.0265695185,16.2810467242,41.7485,10.9970227943
 12/02  12:00:00,42.7836361094,4.0781887106,0.0,0.0,9.17985065927,26.9147,59.110562336,5.19524524615,41.7485,12.1668170899
 12/02  13:00:00,42.1244515218,4.0781887106,0.0,0.0,9.17985065927,26.9147,55.4109476513,1.49651361855,41.7485,12.1659340327
 12/02  14:00:00,34.622310168,4.0781887106,0.00674963052287,0.0,9.17985065927,19.4245,44.4436820249,0.0476108282524,33.3988,10.9972711966
 12/02  15:00:00,34.6267168424,4.0781887106,0.0,0.0,9.17985065927,19.4245,34.942642621,0.0623837854012,25.0491,9.83115883565
 12/02  16:00:00,34.5961764834,4.0781887106,0.0,0.0,9.17985065927,19.4245,45.9145660906,2.68543023031,33.3988,9.83033586032
 12/02  17:00:00,41.9986434519,4.0781887106,0.00459695095207,0.0,9.17985065927,26.9147,68.5528278663,9.78791556165,50.0982,8.66671230461
 12/02  18:00:00,46.1943043655,4.0781887106,0.0,0.0,9.17985065927,26.9147,85.0064309547,25.0773084874,50.0982,9.83092246733
 12/02  19:00:00,46.1712338828,4.0781887106,0.0,0.0,9.17985065927,26.9147,92.1738045615,28.7360556831,50.0982,13.3395488785
 12/02  20:00:00,38.8020732062,4.0781887106,0.0,0.0,9.17985065927,19.4245,77.3394325769,30.6024966287,33.3988,13.3381359482
 12/02  21:00:00,38.7756394298,4.0781887106,0.0,0.0,9.17985065927,19.4245,82.6616171479,37.096137699,33.3988,12.166679449
 12/02  22:00:00,38.6992355054,4.0781887106,0.0,0.0,9.17985065927,19.4245,77.5648122159,39.1771532205,25.0491,13.3385589954
 12/02  23:00:00,38.59131597,4.0781887106,0.0,0.0,9.17985065927,19.4245,65.5169493018,38.9865079159,16.6994,9.83104138589
 12/02  24:00:00,39.3687685515,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.4883210518,44.6334197685,8.3497,7.5052012833
 12/03  01:00:00,22.6247963196,4.0781887106,0.0,0.0,4.58992532963,8.1892,69.5274772742,59.8406501158,3.33988,6.34694715837
 12/03  02:00:00,14.7001160211,0.0,0.0,0.0,1.52997510988,7.4902,3.9319660371,0.0,3.33988,0.592086037097
 12/03  03:00:00,14.7164227253,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  04:00:00,14.7220932862,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  05:00:00,14.861965451,0.0,0.0,0.0,1.52997510988,7.4902,3.93197193718,0.0,3.33988,0.592091937178
 12/03  06:00:00,22.6967396457,4.0781887106,0.0,0.0,4.58992532963,8.1892,87.3574115175,78.9877115175,8.3497,0.02
 12/03  07:00:00,38.6645399659,4.0781887106,0.0149160350955,0.0,9.17985065927,19.4245,93.7251722248,72.9886055245,16.6994,4.0371667003
 12/03  08:00:00,42.9499200555,4.0781887106,0.00777281776684,0.0,9.17985065927,26.9147,90.0401295493,60.9540858828,25.0491,4.03694366643
 12/03  09:00:00,41.9129775641,4.0781887106,0.0,0.0,9.17985065927,26.9147,90.7171997011,53.8545238335,33.3988,3.46387586759
 12/03  10:00:00,34.440622773,4.0781887106,0.0,0.0,9.17985065927,19.4245,83.5445766601,54.4575211126,25.0491,4.03795554747
 12/03  11:00:00,41.9550311352,4.0781887106,0.00394623043191,0.0,9.17985065927,26.9147,99.159422558,45.2442693201,41.7485,12.1666532379
 12/03  12:00:00,42.707688856,4.0781887106,0.0,0.0,9.17985065927,26.9147,90.4486108015,36.5328910066,41.7485,12.1672197949
 12/03  13:00:00,42.0280625893,4.0781887106,0.0,0.0,9.17985065927,26.9147,78.9787989998,27.3998919898,41.7485,9.83040701001
 12/03  14:00:00,34.5049296359,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.0489572602,26.8194416165,33.3988,9.83071564377
 12/03  15:00:00,34.5101528432,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.8017051821,28.2471849699,25.0491,7.50542021215
 12/03  16:00:00,34.5006423093,4.0781887106,0.0,0.0,9.17985065927,19.4245,69.9810942748,29.077057461,33.3988,7.5052368138
 12/03  17:00:00,41.9267055584,4.0781887106,0.00513869931315,0.0,9.17985065927,26.9147,87.482253259,29.8781959718,50.0982,7.50585728717
 12/03  18:00:00,46.1557577906,4.0781887106,0.0,0.0,9.17985065927,26.9147,95.717239989,35.7877635891,50.0982,9.83127639991
 12/03  19:00:00,46.1342868698,4.0781887106,0.0,0.0,9.17985065927,26.9147,105.367602112,43.1016031892,50.0982,12.1677989233
 12/03  20:00:00,38.7512955485,4.0781887106,0.0,0.0,9.17985065927,19.4245,98.3382546187,52.6965395789,33.3988,12.2429150398
 12/03  21:00:00,38.7245761866,4.0781887106,0.0,0.0,9.17985065927,19.4245,98.7692430388,55.0368486666,33.3988,10.3335943722
 12/03  22:00:00,38.6513612638,4.0781887106,0.0,0.0,9.17985065927,19.4245,99.9220102545,62.7047014656,25.0491,12.1682087889
 12/03  23:00:00,38.5322725964,4.0781887106,0.0,0.0,9.17985065927,19.4245,95.496422224,68.9660263875,16.6994,9.83099583655
 12/03  24:00:00,39.3348824437,4.0781887106,0.0,0.0,9.17985065927,19.4245,83.8993503197,70.9340781172,8.3497,4.61557220251
 12/04  01:00:00,22.5725128644,4.0781887106,0.0,0.0,4.58992532963,8.1892,87.357218368,78.8273311654,3.33988,5.19000720253
 12/04  02:00:00,14.660053348,0.0,0.0,0.0,1.52997510988,7.4902,3.93195679844,0.0,3.33988,0.592076798437
 12/04  03:00:00,14.6840493875,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  04:00:00,14.6961790854,0.0,0.0,0.0,1.52997510988,7.4902,3.93196269309,0.0,3.33988,0.592082693089
 12/04  05:00:00,14.8466525071,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  06:00:00,22.6841992063,4.0781887106,0.0,0.0,4.58992532963,8.1892,100.727355546,92.3576555455,8.3497,0.02
 12/04  07:00:00,38.650178993,4.0781887106,0.0148113144433,0.0,9.17985065927,19.4245,104.52381336,83.7876869452,16.6994,4.03672641513
 12/04  08:00:00,42.951521301,4.0781887106,0.0171620103588,0.0,9.17985065927,26.9147,108.915112845,69.3516492259,25.0491,14.5143636196
 12/04  09:00:00,41.9113238909,4.0781887106,0.0,0.0,9.17985065927,26.9147,108.684468157,61.3664542801,33.3988,13.9192138767
 12/04  10:00:00,34.445817951,4.0781887106,0.0,0.0,9.17985065927,19.4245,90.2904139696,54.2433143345,25.0491,10.9979996351
 12/04  11:00:00,41.9723996605,4.0781887106,0.00653532317391,0.0,9.17985065927,26.9147,94.8769729146,43.2973531172,41.7485,9.83111979738
 12/04  12:00:00,42.7196413034,4.0781887106,0.0,0.0,9.17985065927,26.9147,80.5348117421,27.7878586474,41.7485,10.9984530947
 12/04  13:00:00,42.0597015467,4.0781887106,0.0,0.0,9.17985065927,26.9147,65.6388417916,14.0595867159,41.7485,9.83075507575
 12/04  14:00:00,34.5406865906,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.7220252842,16.6568390832,33.3988,8.66638620106
 12/04  15:00:00,34.535722817,4.0781887106,0.0,0.0,9.17985065927,19.4245,57.1210598568,24.566959114,25.0491,7.50500074278
 12/04  16:00:00,34.5176887694,4.0781887106,0.0,0.0,9.17985065927,19.4245,72.6360276319,31.7312042702,33.3988,7.50602336172
 12/04  17:00:00,41.9540794833,4.0781887106,0.0173483581115,0.0,9.17985065927,26.9147,88.6151908017,31.0113282678,50.0982,7.50566253384
 12/04  18:00:00,46.1810797293,4.0781887106,0.0,0.0,9.17985065927,26.9147,88.1474397685,28.2181834399,50.0982,9.83105632863
 12/04  19:00:00,46.184381538,4.0781887106,0.00499121872562,0.0,9.17985065927,26.9147,89.1096267754,25.6727874397,50.0982,13.3386393357
 12/04  20:00:00,38.8321676912,4.0781887106,0.0,0.0,9.17985065927,19.4245,71.2187154855,23.3061729716,33.3988,14.5137425138
 12/04  21:00:00,38.8102879986,4.0781887106,0.0,0.0,9.17985065927,19.4245,71.3961377324,25.2498310278,33.3988,12.7475067046
 12/04  22:00:00,38.7156186964,4.0781887106,0.0,0.0,9.17985065927,19.4245,75.6921104609,37.3023409713,25.0491,13.3406694896
 12/04  23:00:00,38.5912737881,4.0781887106,0.0,0.0,9.17985065927,19.4245,72.7078581703,45.010264868,16.6994,10.9981933023
 12/04  24:00:00,39.3649646269,4.0781887106,0.0,0.0,9.17985065927,19.4245,67.3915904664,52.694917867,8.3497,6.34697259947
 12/05  01:00:00,22.6082560676,4.0781887106,0.00187238984292,0.0,4.58992532963,8.1892,75.7073937966,67.1764137759,3.33988,5.19110002077
 12/05  02:00:00,14.6900548409,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  03:00:00,14.7014906138,0.0,0.0,0.0,1.52997510988,7.4902,3.93195897333,0.0,3.33988,0.59207897333
 12/05  04:00:00,14.7084807624,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  05:00:00,15.3695574083,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  06:00:00,23.2024898656,4.0781887106,0.0,0.0,4.58992532963,8.1892,98.6399836118,89.6981987283,8.3497,0.592084883433
 12/05  07:00:00,38.877623198,4.0781887106,0.0138841583434,0.0,9.17985065927,19.4245,108.030205834,87.293726718,16.6994,4.03707911584
 12/05  08:00:00,42.9424924665,4.0781887106,0.0140287877952,0.0,9.17985065927,26.9147,122.228553891,82.6649839593,25.0491,14.5144699315
 12/05  09:00:00,41.8921029782,4.0781887106,0.00169409209421,0.0,9.17985065927,26.9147,121.378656124,74.6400298519,33.3988,13.3398262726
 12/05  10:00:00,34.4280936668,4.0781887106,0.0,0.0,9.17985065927,19.4245,95.7277409232,59.6791240012,25.0491,10.9995169219
 12/05  11:00:00,41.9551719062,4.0781887106,0.00283062084747,0.0,9.17985065927,26.9147,99.142114017,46.9841077972,41.7485,10.4095062198
 12/05  12:00:00,42.7138856847,4.0781887106,0.0,0.0,9.17985065927,26.9147,80.1086336992,27.3608499518,41.7485,10.9992837474
 12/05  13:00:00,42.0521238325,4.0781887106,0.0,0.0,9.17985065927,26.9147,61.9079515494,10.3278679099,41.7485,9.83158363941
 12/05  14:00:00,34.5451708336,4.0781887106,0.0,0.0,9.17985065927,19.4245,49.649692534,7.58401659947,33.3988,8.6668759345
 12/05  15:00:00,34.5499946471,4.0781887106,0.0,0.0,9.17985065927,19.4245,44.724368905,12.1699043479,25.0491,7.50536455714
 12/05  16:00:00,34.5387936238,4.0781887106,0.0,0.0,9.17985065927,19.4245,57.6995945193,16.7953080794,33.3988,7.5054864399
 12/05  17:00:00,41.954018023,4.0781887106,0.00534728569368,0.0,9.17985065927,26.9147,77.8632967072,20.2591979064,50.0982,7.50589880075
 12/05  18:00:00,46.1828164023,4.0781887106,0.0,0.0,9.17985065927,26.9147,81.7549084534,21.8255256544,50.0982,9.83118279901
 12/05  19:00:00,46.178947091,4.0781887106,0.0,0.0,9.17985065927,26.9147,83.4777695994,20.0400326346,50.0982,13.3395369648
 12/05  20:00:00,38.6677209065,4.0781887106,0.0,0.0,9.17985065927,19.4245,74.3678861017,25.8736569077,33.3988,15.095429194
 12/05  21:00:00,38.6604232222,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.5785372716,25.0119395148,33.3988,12.1677977569
 12/05  22:00:00,38.6235791813,4.0781887106,0.0,0.0,9.17985065927,19.4245,68.4462933888,30.0571614206,25.0491,13.3400319681
 12/05  23:00:00,38.6180258553,4.0781887106,0.0,0.0,9.17985065927,19.4245,61.3949783456,33.6974668615,16.6994,10.9981114842
 12/05  24:00:00,39.3836178008,4.0781887106,0.0,0.0,9.17985065927,19.4245,54.8302670657,40.133473404,8.3497,6.34709366176
 12/06  01:00:00,22.6509482904,4.0781887106,0.0,0.0,4.58992532963,8.1892,60.3997613038,51.869692231,3.33988,5.19018907281
 12/06  02:00:00,14.7310965065,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  03:00:00,14.7464830211,0.0,0.0,0.0,1.52997510988,7.4902,3.93196524765,0.0,3.33988,0.592085247647
 12/06  04:00:00,14.7675756201,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  05:00:00,14.926665087,0.0,0.0,0.0,1.52997510988,7.4902,3.93194530215,0.0,3.33988,0.592065302148
 12/06  06:00:00,22.7622644275,4.0781887106,0.0,0.0,4.58992532963,8.1892,63.8779735794,55.5082735794,8.3497,0.02
 12/06  07:00:00,38.7243605474,4.0781887106,0.017854767585,0.0,9.17985065927,19.4245,74.2892900702,53.5528503881,16.6994,4.03703968218
 12/06  08:00:00,43.0192358499,4.0781887106,0.0210001891515,0.0,9.17985065927,26.9147,85.7871724983,46.2218429648,25.0491,14.5162295335
 12/06  09:00:00,41.9721099777,4.0781887106,0.00141739927027,0.0,9.17985065927,26.9147,86.5106335508,39.190595827,33.3988,13.9212377239
 12/06  10:00:00,34.4998381011,4.0781887106,0.0,0.0,9.17985065927,19.4245,68.8760005597,32.8281903454,25.0491,10.9987102143
 12/06  11:00:00,42.0007965039,4.0781887106,0.00296373172431,0.0,9.17985065927,26.9147,82.1310738156,30.5513225177,41.7485,9.83125129788
 12/06  12:00:00,42.7377558851,4.0781887106,0.0,0.0,9.17985065927,26.9147,70.4490641107,17.7027849655,41.7485,10.9977791453
 12/06  13:00:00,42.0847595375,4.0781887106,0.0,0.0,9.17985065927,26.9147,55.9385141376,4.35887040454,41.7485,9.83114373303
 12/06  14:00:00,34.5810431484,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.7685647077,1.1262091408,33.3988,9.24355556691
 12/06  15:00:00,34.5928761665,4.0781887106,0.0,0.0,9.17985065927,19.4245,36.1918009953,3.63751883959,25.0491,7.50518215572
 12/06  16:00:00,34.5637084752,4.0781887106,0.0,0.0,9.17985065927,19.4245,53.6514582725,12.7462985037,33.3988,7.50635976876
 12/06  17:00:00,41.961719846,4.0781887106,0.0042978645888,0.0,9.17985065927,26.9147,79.5277808653,21.9230907805,50.0982,7.5064900848
 12/06  18:00:00,46.1852614902,4.0781887106,0.0,0.0,9.17985065927,26.9147,85.2471715433,25.3174831096,50.0982,9.83148843368
 12/06  19:00:00,46.1861489223,4.0781887106,0.0,0.0,9.17985065927,26.9147,84.4770882301,21.0377610433,50.0982,13.3411271868
 12/06  20:00:00,38.8275442445,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.6826309054,22.7672412429,33.3988,14.5165896625
 12/06  21:00:00,38.8040991385,4.0781887106,0.0,0.0,9.17985065927,19.4245,71.621197216,25.4739278943,33.3988,12.7484693217
 12/06  22:00:00,38.7244828265,4.0781887106,0.0,0.0,9.17985065927,19.4245,72.2434768769,33.8541664288,25.0491,13.3402104481
 12/06  23:00:00,38.6131026002,4.0781887106,0.0,0.0,9.17985065927,19.4245,65.0966036055,37.3987110096,16.6994,10.9984925959
 12/06  24:00:00,39.3824439417,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.1685601848,43.4713041795,8.3497,6.3475560053
 12/07  01:00:00,22.6511963119,4.0781887106,0.0,0.0,4.58992532963,8.1892,61.3609623352,52.8304274195,3.33988,5.19065491562
 12/07  02:00:00,14.7300176244,0.0,0.0,0.0,1.52997510988,7.4902,3.93196317937,0.0,3.33988,0.592083179373
 12/07  03:00:00,14.7291943894,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  04:00:00,14.7474404664,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  05:00:00,14.8970843411,0.0,0.0,0.0,1.52997510988,7.4902,3.93194322582,0.0,3.33988,0.59206322582
 12/07  06:00:00,22.7230282609,4.0781887106,0.0,0.0,4.58992532963,8.1892,80.4757394006,72.1060394006,8.3497,0.02
 12/07  07:00:00,38.6819723802,4.0781887106,0.0162547644278,0.0,9.17985065927,19.4245,90.8144233977,70.0775763708,16.6994,4.03744702689
 12/07  08:00:00,44.0306031782,4.0781887106,0.0166562700302,0.0,9.17985065927,26.9147,102.981354789,62.835408646,25.0491,15.0968461432
 12/07  09:00:00,41.9371349936,4.0781887106,0.00130664718111,0.0,9.17985065927,26.9147,99.9816099286,53.2413701868,33.3988,13.3414397419
 12/07  10:00:00,34.4926410631,4.0781887106,0.0,0.0,9.17985065927,19.4245,74.1928950944,38.144338309,25.0491,10.9994567853
 12/07  11:00:00,42.018526773,4.0781887106,0.00329757038789,0.0,9.17985065927,26.9147,77.3373721912,25.7570492861,41.7485,9.83182290514
 12/07  12:00:00,42.7703272973,4.0781887106,0.0,0.0,9.17985065927,26.9147,61.9549807335,8.62963911657,41.7485,11.5768416169
 12/07  13:00:00,42.1301009283,4.0781887106,0.00730952784702,0.0,9.17985065927,26.9147,51.5793392553,0.0,41.7485,9.83083925529
 12/07  14:00:00,34.5989272487,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.1831560026,0.116735267423,33.3988,8.66762073517
 12/07  15:00:00,34.5923066087,4.0781887106,0.0,0.0,9.17985065927,19.4245,35.9966573798,3.44174978877,25.0491,7.505807591
 12/07  16:00:00,34.5658492301,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.9848118448,10.0789422202,33.3988,7.5070696245
 12/07  17:00:00,41.9802594947,4.0781887106,0.00558691802741,0.0,9.17985065927,26.9147,70.1640663421,12.5596775295,50.0982,7.50618881262
 12/07  18:00:00,46.1864660257,4.0781887106,0.0,0.0,9.17985065927,26.9147,80.4192721972,20.4891255114,50.0982,9.83194668583
 12/07  19:00:00,46.1677397631,4.0781887106,0.0,0.0,9.17985065927,26.9147,89.3548017935,25.3374560026,50.0982,13.9191457909
 12/07  20:00:00,38.7944160378,4.0781887106,0.0,0.0,9.17985065927,19.4245,81.0985554419,33.1843157444,33.3988,14.5154396975
 12/07  21:00:00,38.7659025868,4.0781887106,0.0,0.0,9.17985065927,19.4245,84.2766241931,38.1315978473,33.3988,12.7462263459
 12/07  22:00:00,38.683063088,4.0781887106,0.0,0.0,9.17985065927,19.4245,87.3909768466,48.9996245975,25.0491,13.3422522492
 12/07  23:00:00,38.5615339009,4.0781887106,0.0,0.0,9.17985065927,19.4245,84.526983599,56.8306053096,16.6994,10.9969782894
 12/07  24:00:00,39.351907356,4.0781887106,0.0,0.0,9.17985065927,19.4245,76.7198262968,62.023074336,8.3497,6.34705196074
 12/08  01:00:00,22.598761741,4.0781887106,0.0,0.0,4.58992532963,8.1892,78.5431296331,70.0129119478,3.33988,5.19033768526
 12/08  02:00:00,14.6805843663,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  03:00:00,14.6924350732,0.0,0.0,0.0,1.52997510988,7.4902,3.93195466102,0.0,3.33988,0.592074661017
 12/08  04:00:00,14.7018766458,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  05:00:00,15.3652465904,0.0,0.0,0.0,1.52997510988,7.4902,3.93196055191,0.0,3.33988,0.592080551913
 12/08  06:00:00,23.2009000579,4.0781887106,0.0,0.0,4.58992532963,8.1892,95.0500668408,86.6803668408,8.3497,0.02
 12/08  07:00:00,38.8783287371,4.0781887106,0.0131438262468,0.0,9.17985065927,19.4245,111.392321694,90.6557351702,16.6994,4.03718652388
 12/08  08:00:00,44.0029979403,4.0781887106,0.0162792084223,0.0,9.17985065927,26.9147,123.093294552,82.9469083087,25.0491,15.0972862429
 12/08  09:00:00,41.8991414726,4.0781887106,0.00118105860744,0.0,9.17985065927,26.9147,114.346461076,67.6056644085,33.3988,13.3419966673
 12/08  10:00:00,34.4486012958,4.0781887106,0.0,0.0,9.17985065927,19.4245,89.6213657923,53.5721463946,25.0491,11.0001193978
 12/08  11:00:00,41.984139465,4.0781887106,0.00317039401618,0.0,9.17985065927,26.9147,89.6260666105,37.4669888576,41.7485,10.4105777529
 12/08  12:00:00,42.7608548322,4.0781887106,0.0,0.0,9.17985065927,26.9147,64.7503069504,12.0020892546,41.7485,10.9997176958
 12/08  13:00:00,42.1378342546,4.0781887106,0.0107887772879,0.0,9.17985065927,26.9147,51.5817373875,0.0,41.7485,9.83323738745
 12/08  14:00:00,34.635675725,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.1172534566,0.0507774199363,33.3988,8.66767603662
 12/08  15:00:00,34.6633457647,4.0781887106,0.00352045610843,0.0,9.17985065927,19.4245,32.5713252053,0.0158719277752,25.0491,7.50635327748
 12/08  16:00:00,34.6540766422,4.0781887106,0.0,0.0,9.17985065927,19.4245,40.9206277459,0.0158974611986,33.3988,7.50593028471
 12/08  17:00:00,42.061734905,4.0781887106,0.00482360064249,0.0,9.17985065927,26.9147,57.6121781801,0.00743705133224,50.0982,7.50654112878
 12/08  18:00:00,46.24738687,4.0781887106,0.0,0.0,9.17985065927,26.9147,64.140117751,3.6324052575,50.0982,10.4095124935
 12/08  19:00:00,46.2196984016,4.0781887106,0.0,0.0,9.17985065927,26.9147,69.5274355725,6.08720129575,50.0982,13.3420342767
 12/08  20:00:00,38.7120861672,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.1685735929,9.67311079823,33.3988,15.0966627947
 12/08  21:00:00,38.6879109931,4.0781887106,0.0,0.0,9.17985065927,19.4245,60.8044141186,15.2361331689,33.3988,12.1694809497
 12/08  22:00:00,38.6387355507,4.0781887106,0.0,0.0,9.17985065927,19.4245,64.0431505813,25.0753528925,25.0491,13.9186976887
 12/08  23:00:00,38.6189949148,4.0781887106,0.0,0.0,9.17985065927,19.4245,61.6784231071,33.9797171631,16.6994,10.999305944
 12/08  24:00:00,39.3806413725,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.0725326261,43.3754474344,8.3497,6.34738519167
 12/09  01:00:00,22.6381649043,4.0781887106,0.00200073278142,0.0,4.58992532963,8.1892,66.5929040351,58.0618946393,3.33988,5.19112939581
 12/09  02:00:00,14.7120902654,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  03:00:00,14.7273405103,0.0,0.0,0.0,1.52997510988,7.4902,3.93195497711,0.0,3.33988,0.592074977114
 12/09  04:00:00,14.7288628081,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  05:00:00,14.8807675682,0.0,0.0,0.0,1.52997510988,7.4902,3.93193501234,0.0,3.33988,0.592055012344
 12/09  06:00:00,22.7187304391,4.0781887106,0.0,0.0,4.58992532963,8.1892,81.4829799339,73.1132799339,8.3497,0.02
 12/09  07:00:00,38.6828003588,4.0781887106,0.0161146124242,0.0,9.17985065927,19.4245,89.3998366458,68.6632375356,16.6994,4.03719911012
 12/09  08:00:00,44.0283058299,4.0781887106,0.00852919302949,0.0,9.17985065927,26.9147,85.7722532631,56.6860305482,25.0491,4.03712271489
 12/09  09:00:00,41.9457076909,4.0781887106,0.00146088879871,0.0,9.17985065927,26.9147,81.1516909782,44.2890981505,33.3988,3.46379282772
 12/09  10:00:00,34.515422629,4.0781887106,0.000825637255566,0.0,9.17985065927,19.4245,64.8433063116,27.0454682888,25.0491,12.7487380228
 12/09  11:00:00,42.0643054159,4.0781887106,0.0036960658956,0.0,9.17985065927,26.9147,65.8539300783,13.105135772,41.7485,11.0002943063
 12/09  12:00:00,42.8452212738,4.0781887106,0.0097009595509,0.0,9.17985065927,26.9147,54.4951124392,0.0,41.7485,12.7466124392
 12/09  13:00:00,42.6422917316,4.0781887106,0.421661074273,0.0,9.17985065927,26.9147,53.9182175488,0.0,41.7485,12.1697175488
 12/09  14:00:00,36.4127434973,4.0781887106,1.68202438541,0.0,9.17985065927,19.4245,44.3978428889,0.0,33.3988,10.9990428889
 12/09  15:00:00,37.553363352,4.0781887106,2.79216852403,0.0,9.17985065927,19.4245,35.4588553064,0.0,25.0491,10.4097553064
 12/09  16:00:00,37.2857026888,4.0781887106,2.53842322265,0.0,9.17985065927,19.4245,43.2310075903,0.0,33.3988,9.8322075903
 12/09  17:00:00,44.1561955919,4.0781887106,2.0188171922,0.0,9.17985065927,26.9147,58.7667542342,0.0,50.0982,8.66855423418
 12/09  18:00:00,46.843971184,4.0781887106,0.513445114598,0.0,9.17985065927,26.9147,59.9304935032,0.0,50.0982,9.83229350317
 12/09  19:00:00,46.8758066008,4.0781887106,0.563630978895,0.0,9.17985065927,26.9147,64.0208510317,0.0,50.0982,13.9226510317
 12/09  20:00:00,38.9823490748,4.0781887106,0.0235799117684,0.0,9.17985065927,19.4245,46.8105769515,0.0731569190316,33.3988,13.3386200324
 12/09  21:00:00,38.9208178809,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.1998093356,0.0539996594636,33.3988,12.7470096761
 12/09  22:00:00,38.8260537017,4.0781887106,0.0,0.0,9.17985065927,19.4245,40.9528224962,2.56522868882,25.0491,13.3384938073
 12/09  23:00:00,38.7098104864,4.0781887106,0.0,0.0,9.17985065927,19.4245,31.0111776753,3.90102687116,16.6994,10.4107508042
 12/09  24:00:00,39.47649861,4.0781887106,0.0,0.0,9.17985065927,19.4245,23.0178832525,7.16291469811,8.3497,7.50526855439
 12/10  01:00:00,22.757257792,4.0781887106,0.0,0.0,4.58992532963,8.1892,30.4529276969,20.7663502647,3.33988,6.34669743218
 12/10  02:00:00,14.8626173686,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  03:00:00,14.8998019104,0.0,0.0,0.0,1.52997510988,7.4902,3.93192733525,0.0,3.33988,0.592047335245
 12/10  04:00:00,14.9058063179,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  05:00:00,15.0549258149,0.0,0.0,0.0,1.52997510988,7.4902,3.93193327801,0.0,3.33988,0.592053278008
 12/10  06:00:00,22.8802811969,4.0781887106,0.0,0.0,4.58992532963,8.1892,34.2136366082,25.8439366082,8.3497,0.02
 12/10  07:00:00,38.8367957141,4.0781887106,0.0231495375134,0.0,9.17985065927,19.4245,44.7191103186,23.9820969869,16.6994,4.03761333171
 12/10  08:00:00,44.1760429022,4.0781887106,0.0202279799188,0.0,9.17985065927,26.9147,42.7988681938,13.7129817898,25.0491,4.03678640404
 12/10  09:00:00,42.0737213713,4.0781887106,0.00297133850112,0.0,9.17985065927,26.9147,44.0000166852,6.56383690033,33.3988,4.03737978487
 12/10  10:00:00,34.6361890158,4.0781887106,0.00394582543784,0.0,9.17985065927,19.4245,30.3646210106,1.85148790756,25.0491,3.46403310306
 12/10  11:00:00,42.6041333702,4.0781887106,0.412267012471,0.0,9.17985065927,26.9147,54.506388541,0.00845236737489,41.7485,12.7494361736
 12/10  12:00:00,45.9821055354,4.0781887106,3.03499861807,0.0,9.17985065927,26.9147,53.9185192321,0.0,41.7485,12.1700192321
 12/10  13:00:00,47.2011441025,4.0781887106,4.90135353013,0.0,9.17985065927,26.9147,52.158372281,0.0,41.7485,10.409872281
 12/10  14:00:00,39.6123777754,4.0781887106,4.8429130753,0.0,9.17985065927,19.4245,43.230175629,0.0,33.3988,9.83137562897
 12/10  15:00:00,38.4747615559,4.0781887106,3.70190485646,0.0,9.17985065927,19.4245,32.5552791122,0.0,25.0491,7.50617911224
 12/10  16:00:00,37.7659951046,4.0781887106,3.00792572054,0.0,9.17985065927,19.4245,40.905160421,0.0,33.3988,7.50636042096
 12/10  17:00:00,46.3459512276,4.0781887106,4.17453230777,0.0,9.17985065927,26.9147,57.604355726,0.0,50.0982,7.506155726
 12/10  18:00:00,50.4085855006,4.0781887106,4.0067132117,0.0,9.17985065927,26.9147,60.5086477652,0.0,50.0982,10.4104477652
 12/10  19:00:00,50.872820056,4.0781887106,4.4776689121,0.0,9.17985065927,26.9147,62.267683765,0.0,50.0982,12.169483765
 12/10  20:00:00,42.9690236562,4.0781887106,3.89122953695,0.0,9.17985065927,19.4245,46.1465214508,0.0,33.3988,12.7477214508
 12/10  21:00:00,41.1068272641,4.0781887106,2.07539335625,0.0,9.17985065927,19.4245,43.2309249934,0.0,33.3988,9.83212499339
 12/10  22:00:00,39.0002534902,4.0781887106,0.0815725943003,0.0,9.17985065927,19.4245,37.2329481675,0.0142817776668,25.0491,12.1695663898
 12/10  23:00:00,38.7492066142,4.0781887106,0.0,0.0,9.17985065927,19.4245,28.2367183635,1.12630392554,16.6994,10.411014438
 12/10  24:00:00,39.4603155866,4.0781887106,0.0,0.0,9.17985065927,19.4245,23.1490540803,9.60808515143,8.3497,5.19126892891
 12/11  01:00:00,22.7195145633,4.0781887106,0.00236198651832,0.0,4.58992532963,8.1892,37.425132628,28.8938486124,3.33988,5.19140401558
 12/11  02:00:00,14.7923866225,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  03:00:00,14.8006396369,0.0,0.0,0.0,1.52997510988,7.4902,3.93197052804,0.0,3.33988,0.592090528043
 12/11  04:00:00,14.7946149113,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  05:00:00,14.9310585859,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  06:00:00,22.759311634,4.0781887106,0.00611114326277,0.0,4.58992532963,8.1892,70.9706777553,62.0290006449,8.3497,0.591977110442
 12/11  07:00:00,38.691966192,4.0781887106,0.0110763221231,0.0,9.17985065927,19.4245,86.1352215092,65.3982374608,16.6994,4.03758404832
 12/11  08:00:00,44.044996893,4.0781887106,0.0172640074678,0.0,9.17985065927,26.9147,98.4086316946,58.8423794958,25.0491,14.5171521989
 12/11  09:00:00,41.9744636394,4.0781887106,0.00162005653459,0.0,9.17985065927,26.9147,87.2662065372,39.9442672801,33.3988,13.9231392571
 12/11  10:00:00,34.529291183,4.0781887106,0.0,0.0,9.17985065927,19.4245,61.4187978682,25.1806545277,25.0491,11.1890433404
 12/11  11:00:00,42.0345680941,4.0781887106,0.00204881381385,0.0,9.17985065927,26.9147,73.0481874458,21.0767943692,41.7485,10.2228930767
 12/11  12:00:00,42.7695476472,4.0781887106,0.0,0.0,9.17985065927,26.9147,62.5122000887,9.76524425827,41.7485,10.9984558304
 12/11  13:00:00,42.1385630488,4.0781887106,0.0104762156299,0.0,9.17985065927,26.9147,52.1588136333,0.0,41.7485,10.4103136333
 12/11  14:00:00,34.6254918888,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.1297975422,0.0621235541547,33.3988,8.66887398802
 12/11  15:00:00,34.6172785086,4.0781887106,0.0,0.0,9.17985065927,19.4245,33.2926254554,0.737389854896,25.0491,7.5061356005
 12/11  16:00:00,34.5936203663,4.0781887106,0.0,0.0,9.17985065927,19.4245,47.1793446133,6.27346932396,33.3988,7.50707528932
 12/11  17:00:00,42.0286268476,4.0781887106,0.00698542615796,0.0,9.17985065927,26.9147,62.282399447,4.67750475402,50.0982,7.50669469301
 12/11  18:00:00,46.2368735344,4.0781887106,0.0,0.0,9.17985065927,26.9147,71.8152251313,11.3064459678,50.0982,10.4105791634
 12/11  19:00:00,46.2093736143,4.0781887106,0.0,0.0,9.17985065927,26.9147,80.5710451706,17.1306827923,50.0982,13.3421623784
 12/11  20:00:00,38.8423995561,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.6843245163,22.1873974076,33.3988,15.0981271087
