Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  21:00:00,38.8095153022,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.8686508838,27.7220085143,33.3988,12.7478423695
 12/11  22:00:00,38.7248806263,4.0781887106,0.0,0.0,9.17985065927,19.4245,75.9558839054,37.5642423494,25.0491,13.3425415561
 12/11  23:00:00,38.6126439329,4.0781887106,0.0,0.0,9.17985065927,19.4245,69.5847836093,41.3071895252,16.6994,11.5781940841
 12/11  24:00:00,39.3831072445,4.0781887106,0.0,0.0,9.17985065927,19.4245,62.2967937073,47.5991870751,8.3497,6.34790663217
 12/12  01:00:00,22.6503790786,4.0781887106,0.0,0.0,4.58992532963,8.1892,62.9921495302,54.4615110192,3.33988,5.19075851105
 12/12  02:00:00,14.7367778796,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  03:00:00,14.7541564139,0.0,0.0,0.0,1.52997510988,7.4902,3.93193757288,0.0,3.33988,0.592057572875
 12/12  04:00:00,14.7661786562,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  05:00:00,15.4224963336,0.0,0.0,0.0,1.52997510988,7.4902,3.93196934861,0.0,3.33988,0.592089348607
 12/12  06:00:00,23.2503671678,4.0781887106,0.0028180931932,0.0,4.58992532963,8.1892,78.7071934322,70.3374934322,8.3497,0.02
 12/12  07:00:00,38.9225198739,4.0781887106,0.0171893875441,0.0,9.17985065927,19.4245,88.0883992887,67.3515756322,16.6994,4.03742365647
 12/12  08:00:00,44.0498009643,4.0781887106,0.0201652067539,0.0,9.17985065927,26.9147,98.7394643539,58.5905674774,25.0491,15.0997968765
 12/12  09:00:00,41.9446771724,4.0781887106,0.0,0.0,9.17985065927,26.9147,98.2679579318,51.5274366357,33.3988,13.341721296
 12/12  10:00:00,34.4898472703,4.0781887106,0.0,0.0,9.17985065927,19.4245,77.1254589165,40.4976112847,25.0491,11.5787476318
 12/12  11:00:00,42.0068905874,4.0781887106,0.0025018330018,0.0,9.17985065927,26.9147,83.8251875175,32.2428401241,41.7485,9.83384739341
 12/12  12:00:00,42.7509755768,4.0781887106,0.0,0.0,9.17985065927,26.9147,70.0300660381,16.7044819064,41.7485,11.5770841316
 12/12  13:00:00,42.1097308346,4.0781887106,0.0027205083902,0.0,9.17985065927,26.9147,53.2902089603,1.70913683865,41.7485,9.83257212167
 12/12  14:00:00,34.600420457,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.0994675875,0.0339731848072,33.3988,8.66669440273
 12/12  15:00:00,34.6143124957,4.0781887106,0.0,0.0,9.17985065927,19.4245,34.3565698304,1.22497910315,25.0491,8.08249072724
 12/12  16:00:00,34.597905783,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.6095489362,5.70466156379,33.3988,7.5060873724
 12/12  17:00:00,42.0097291584,4.0781887106,0.00675453169471,0.0,9.17985065927,26.9147,68.3025048795,10.6974065381,50.0982,7.50689834143
 12/12  18:00:00,46.2136833496,4.0781887106,0.0,0.0,9.17985065927,26.9147,77.6858424985,17.7544135532,50.0982,9.83322894529
 12/12  19:00:00,46.1872358046,4.0781887106,0.0,0.0,9.17985065927,26.9147,88.5354885237,24.5154170982,50.0982,13.9218714255
 12/12  20:00:00,38.6654789728,4.0781887106,0.0,0.0,9.17985065927,19.4245,82.138792497,33.6407656516,33.3988,15.0992268454
 12/12  21:00:00,38.6515376857,4.0781887106,0.0,0.0,9.17985065927,19.4245,81.104498825,35.5360591532,33.3988,12.1696396718
 12/12  22:00:00,38.5938306759,4.0781887106,0.0,0.0,9.17985065927,19.4245,86.3721635549,47.3984634282,25.0491,13.9246001267
 12/12  23:00:00,38.5760743529,4.0781887106,0.0,0.0,9.17985065927,19.4245,82.4735463437,54.1958153889,16.6994,11.5783309548
 12/12  24:00:00,39.3567282235,4.0781887106,0.0,0.0,9.17985065927,19.4245,77.6750042738,62.9776745455,8.3497,6.34762972831
 12/13  01:00:00,22.5999863439,4.0781887106,0.0,0.0,4.58992532963,8.1892,80.0983361083,71.5669691474,3.33988,5.19148696091
 12/13  02:00:00,14.6894006747,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  03:00:00,14.7102426416,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  04:00:00,14.7225483048,0.0,0.0,0.0,1.52997510988,7.4902,3.93197609003,0.0,3.33988,0.592096090034
 12/13  05:00:00,14.8731133088,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  06:00:00,22.7035446275,4.0781887106,0.0,0.0,4.58992532963,8.1892,88.1737909426,79.2320018822,8.3497,0.592089060438
 12/13  07:00:00,38.671562184,4.0781887106,0.0164265518984,0.0,9.17985065927,19.4245,94.3018519428,73.5651693223,16.6994,4.03728262045
 12/13  08:00:00,44.0419007801,4.0781887106,0.0201917261728,0.0,9.17985065927,26.9147,100.818614423,60.6703947038,25.0491,15.099119719
 12/13  09:00:00,41.9517510353,4.0781887106,0.00142126926015,0.0,9.17985065927,26.9147,96.1456321968,49.4017855708,33.3988,13.345046626
 12/13  10:00:00,34.5108432042,4.0781887106,0.0,0.0,9.17985065927,19.4245,70.8304693699,34.2019644944,25.0491,11.5794048755
 12/13  11:00:00,42.0660093854,4.0781887106,0.00406517609717,0.0,9.17985065927,26.9147,68.1276264499,16.5449949846,41.7485,9.83413146536
 12/13  12:00:00,42.8409801895,4.0781887106,0.0067079550049,0.0,9.17985065927,26.9147,53.326725563,0.0,41.7485,11.578225563
 12/13  13:00:00,42.6736513547,4.0781887106,0.45588218901,0.0,9.17985065927,26.9147,51.5815509898,0.0,41.7485,9.83305098983
 12/13  14:00:00,36.1711738643,4.0781887106,1.44327748311,0.0,9.17985065927,19.4245,42.6430348696,0.0,33.3988,9.24423486955
 12/13  15:00:00,36.1118597427,4.0781887106,1.36755969753,0.0,9.17985065927,19.4245,32.5554447826,0.0,25.0491,7.50634478257
 12/13  16:00:00,35.0477894233,4.0781887106,0.319774981409,0.0,9.17985065927,19.4245,40.9056141928,0.0,33.3988,7.5068141928
 12/13  17:00:00,42.5380137848,4.0781887106,0.429439277859,0.0,9.17985065927,26.9147,57.6052117755,0.0,50.0982,7.5070117755
 12/13  18:00:00,46.3252571898,4.0781887106,0.0304750870992,0.0,9.17985065927,26.9147,61.419887647,0.911162891629,50.0982,10.4105247554
 12/13  19:00:00,46.2614353436,4.0781887106,0.0,0.0,9.17985065927,26.9147,64.5263076688,1.08437810774,50.0982,13.343729561
 12/13  20:00:00,38.9050113469,4.0781887106,0.0,0.0,9.17985065927,19.4245,53.2955246969,4.79892186328,33.3988,15.0978028337
 12/13  21:00:00,38.8665506832,4.0781887106,0.0,0.0,9.17985065927,19.4245,56.6745824919,10.5260530535,33.3988,12.7497294384
 12/13  22:00:00,38.7692063687,4.0781887106,0.0,0.0,9.17985065927,19.4245,62.0429895386,23.0746740371,25.0491,13.9192155015
 12/13  23:00:00,38.6545135639,4.0781887106,0.0,0.0,9.17985065927,19.4245,56.1738045173,28.4724925817,16.6994,11.0019119356
 12/13  24:00:00,39.4158838889,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.9224952764,32.2251929937,8.3497,6.3476022827
 12/14  01:00:00,22.6994116603,4.0781887106,0.0,0.0,4.58992532963,8.1892,48.5995715054,40.0683876121,3.33988,5.19130389333
 12/14  02:00:00,14.7959114782,0.0,0.0,0.0,1.52997510988,7.4902,3.93195321414,0.0,3.33988,0.592073214145
 12/14  03:00:00,14.8222094357,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  04:00:00,14.8355090062,0.0,0.0,0.0,1.52997510988,7.4902,3.93195911572,0.0,3.33988,0.592079115719
 12/14  05:00:00,14.9934917018,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  06:00:00,22.8486462356,4.0781887106,0.0,0.0,4.58992532963,8.1892,43.7742152264,35.4045152264,8.3497,0.02
 12/14  07:00:00,38.8347409123,4.0781887106,0.0271854462103,0.0,9.17985065927,19.4245,50.0624004797,29.3257856697,16.6994,4.03721481004
 12/14  08:00:00,44.1959099375,4.0781887106,0.0348859078266,0.0,9.17985065927,26.9147,60.9722641671,20.8241685584,25.0491,15.0989956087
 12/14  09:00:00,42.0758795093,4.0781887106,0.00794769498051,0.0,9.17985065927,26.9147,64.8032105153,17.4802362273,33.3988,13.924174288
 12/14  10:00:00,34.6005560743,4.0781887106,0.0,0.0,9.17985065927,19.4245,51.0660462145,14.4376313354,25.0491,11.5793148791
 12/14  11:00:00,42.1187283997,4.0781887106,0.0177537166022,0.0,9.17985065927,26.9147,64.2764717986,12.6952387167,41.7485,9.83273308192
 12/14  12:00:00,42.8320570031,4.0781887106,0.0,0.0,9.17985065927,26.9147,55.0828080311,1.75514157283,41.7485,11.5791664583
 12/14  13:00:00,42.2256476895,4.0781887106,0.0275017556268,0.0,9.17985065927,26.9147,51.5953672098,0.0142549731801,41.7485,9.83261223666
 12/14  14:00:00,34.678846104,4.0781887106,0.0,0.0,9.17985065927,19.4245,42.1811487458,0.114764908639,33.3988,8.66758383711
 12/14  15:00:00,34.6601856682,4.0781887106,0.0,0.0,9.17985065927,19.4245,36.8201631013,3.68739216351,25.0491,8.08367093781
 12/14  16:00:00,34.6009056442,4.0781887106,0.0,0.0,9.17985065927,19.4245,56.9661642303,16.0606576245,33.3988,7.50670660576
 12/14  17:00:00,41.9997957719,4.0781887106,0.00968065667488,0.0,9.17985065927,26.9147,77.3519564788,19.747493255,50.0982,7.5062632238
 12/14  18:00:00,46.2172442521,4.0781887106,0.0,0.0,9.17985065927,26.9147,79.1044884142,18.5955303639,50.0982,10.4107580503
 12/14  19:00:00,46.1976731171,4.0781887106,0.0,0.0,9.17985065927,26.9147,82.7278477997,18.7112125676,50.0982,13.9184352321
 12/14  20:00:00,38.8265831216,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.7468742441,25.8292367802,33.3988,14.518837464
 12/14  21:00:00,38.790941936,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.87134312,32.7221448368,33.3988,12.7503982833
 12/14  22:00:00,38.719270377,4.0781887106,0.0,0.0,9.17985065927,19.4245,76.234076299,37.2623953192,25.0491,13.9225809797
 12/14  23:00:00,38.6024736323,4.0781887106,0.0,0.0,9.17985065927,19.4245,67.9627732575,40.2655920511,16.6994,10.9977812064
 12/14  24:00:00,39.3656732087,4.0781887106,0.0,0.0,9.17985065927,19.4245,63.1879763725,47.9150526265,8.3497,6.92322374602
 12/15  01:00:00,22.6058963519,4.0781887106,0.0,0.0,4.58992532963,8.1892,70.9610717974,62.4296052415,3.33988,5.19158655594
 12/15  02:00:00,14.6903867235,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  03:00:00,14.7123550796,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  04:00:00,14.7176099222,0.0,0.0,0.0,1.52997510988,7.4902,3.93197204173,0.0,3.33988,0.592092041734
 12/15  05:00:00,15.3774400545,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  06:00:00,23.2040229423,4.0781887106,0.0,0.0,4.58992532963,8.1892,87.9286821976,78.9868971858,8.3497,0.592085011776
 12/15  07:00:00,38.8789762824,4.0781887106,0.0138272372363,0.0,9.17985065927,19.4245,97.9186232182,77.181864282,16.6994,4.03735893614
 12/15  08:00:00,44.0075925895,4.0781887106,0.0180832301017,0.0,9.17985065927,26.9147,109.978228242,69.8291070125,25.0491,15.1000212293
 12/15  09:00:00,41.893548688,4.0781887106,0.0,0.0,9.17985065927,26.9147,111.549164895,64.231956238,33.3988,13.9184086567
 12/15  10:00:00,34.4230303322,4.0781887106,0.0,0.0,9.17985065927,19.4245,94.9704497929,58.9189618195,25.0491,11.0023879734
 12/15  11:00:00,41.9246921461,4.0781887106,0.00237005839916,0.0,9.17985065927,26.9147,108.524542563,56.3661334915,41.7485,10.4099090714
 12/15  12:00:00,42.6863709668,4.0781887106,0.0,0.0,9.17985065927,26.9147,97.8074157289,45.0577274806,41.7485,11.0011882483
 12/15  13:00:00,41.9836724598,4.0781887106,0.0,0.0,9.17985065927,26.9147,90.9977959549,38.8371074071,41.7485,10.4121885478
 12/15  14:00:00,34.4591637679,4.0781887106,0.0,0.0,9.17985065927,19.4245,82.9367362487,40.8687631667,33.3988,8.66917308196
 12/15  15:00:00,34.4668320338,4.0781887106,0.0,0.0,9.17985065927,19.4245,75.4221593979,42.8669621391,25.0491,7.50609725879
 12/15  16:00:00,34.4511382269,4.0781887106,0.0,0.0,9.17985065927,19.4245,89.9077041005,48.425703977,33.3988,8.08320012358
 12/15  17:00:00,41.873240782,4.0781887106,0.00463410380315,0.0,9.17985065927,26.9147,108.273525103,50.6682479263,50.0982,7.50707717683
 12/15  18:00:00,46.1008706741,4.0781887106,0.0,0.0,9.17985065927,26.9147,114.019748873,53.5100366441,50.0982,10.4115122288
 12/15  19:00:00,46.0907609069,4.0781887106,0.0,0.0,9.17985065927,26.9147,119.466366072,56.0220758829,50.0982,13.3460901894
 12/15  20:00:00,38.5865905794,4.0781887106,0.0,0.0,9.17985065927,19.4245,109.415103496,60.9170618967,33.3988,15.0992415991
 12/15  21:00:00,38.5754039467,4.0781887106,0.0,0.0,9.17985065927,19.4245,109.907687309,63.7582750322,33.3988,12.7506122767
 12/15  22:00:00,38.5313335029,4.0781887106,0.0,0.0,9.17985065927,19.4245,113.496253075,74.5242867918,25.0491,13.9228662829
 12/15  23:00:00,38.5210365637,4.0781887106,0.0,0.0,9.17985065927,19.4245,110.592297105,82.3147994917,16.6994,11.5780976131
 12/15  24:00:00,39.3263471116,4.0781887106,0.0,0.0,9.17985065927,19.4245,104.773924003,90.0762814392,8.3497,6.34794256423
 12/16  01:00:00,22.5645052066,4.0781887106,0.00157341254328,0.0,4.58992532963,8.1892,111.054043092,102.522545606,3.33988,5.19161748649
 12/16  02:00:00,14.6503057473,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  03:00:00,14.6715958961,0.0,0.0,0.0,1.52997510988,7.4902,3.93196737814,0.0,3.33988,0.592087378137
 12/16  04:00:00,14.6818146976,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  05:00:00,14.8308585586,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  06:00:00,22.67797707,4.0781887106,0.00927558180009,0.0,4.58992532963,8.1892,122.39008458,113.448291322,8.3497,0.59209325723
 12/16  07:00:00,38.6343238643,4.0781887106,0.0123818888572,0.0,9.17985065927,19.4245,131.108001522,110.37112507,16.6994,4.03747645218
 12/16  08:00:00,43.9815101177,4.0781887106,0.0105678903931,0.0,9.17985065927,26.9147,131.053503317,101.967456875,25.0491,4.03694644264
 12/16  09:00:00,41.8723511619,4.0781887106,0.00108995121962,0.0,9.17985065927,26.9147,126.146832121,88.7097991573,33.3988,4.03823296331
 12/16  10:00:00,34.3990993506,4.0781887106,0.00057822320464,0.0,9.17985065927,19.4245,112.576328228,75.3550619771,25.0491,12.1721662506
 12/16  11:00:00,41.9138148615,4.0781887106,0.00263594603046,0.0,9.17985065927,26.9147,115.298068354,61.9690503501,41.7485,11.5805180044
 12/16  12:00:00,42.6926817219,4.0781887106,0.0,0.0,9.17985065927,26.9147,96.2696210575,41.7708591545,41.7485,12.750261903
 12/16  13:00:00,42.0081132528,4.0781887106,0.0,0.0,9.17985065927,26.9147,87.0747736693,32.5758395253,41.7485,12.7504341441
 12/16  14:00:00,34.4907047625,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.8259248832,29.4253681609,33.3988,11.0017567223
 12/16  15:00:00,34.4989835756,4.0781887106,0.0,0.0,9.17985065927,19.4245,63.6172575898,28.1567961515,25.0491,10.4113614384
 12/16  16:00:00,34.4873339678,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.6144964296,30.3817187018,33.3988,9.83397772784
 12/16  17:00:00,41.9089751514,4.0781887106,0.00362453330683,0.0,9.17985065927,26.9147,92.9812243512,33.6364014536,50.0982,9.24662289757
 12/16  18:00:00,46.1280553125,4.0781887106,0.0,0.0,9.17985065927,26.9147,104.135039929,44.2035648955,50.0982,9.83327503311
 12/16  19:00:00,46.1238007749,4.0781887106,0.0,0.0,9.17985065927,26.9147,105.0133439,40.9878007329,50.0982,13.9273431671
 12/16  20:00:00,38.7597466226,4.0781887106,0.0,0.0,9.17985065927,19.4245,88.2390302945,40.9137410463,33.3988,13.9264892483
 12/16  21:00:00,38.7298220681,4.0781887106,0.0,0.0,9.17985065927,19.4245,95.4689119949,49.3216060829,33.3988,12.748505912
 12/16  22:00:00,38.6545678425,4.0781887106,0.0,0.0,9.17985065927,19.4245,91.1617243282,52.1899811748,25.0491,13.9226431535
 12/16  23:00:00,38.5464408364,4.0781887106,0.0,0.0,9.17985065927,19.4245,81.1475491384,54.6150570001,16.6994,9.83309213823
 12/16  24:00:00,39.3460162168,4.0781887106,0.0,0.0,9.17985065927,19.4245,75.6236645323,59.190085141,8.3497,8.08387939136
 12/17  01:00:00,22.5967423116,4.0781887106,0.0,0.0,4.58992532963,8.1892,81.3905658196,71.7035234831,3.33988,6.34716233652
 12/17  02:00:00,14.6804738174,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  03:00:00,14.6987989319,0.0,0.0,0.0,1.52997510988,7.4902,3.931962538,0.0,3.33988,0.592082537996
 12/17  04:00:00,14.7046441459,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  05:00:00,14.8532974056,0.0,0.0,0.0,1.52997510988,7.4902,3.93196842123,0.0,3.33988,0.592088421231
 12/17  06:00:00,22.6870210143,4.0781887106,0.00224060136454,0.0,4.58992532963,8.1892,104.619835265,96.2501352654,8.3497,0.02
 12/17  07:00:00,38.6466294107,4.0781887106,0.0135424013132,0.0,9.17985065927,19.4245,116.655323338,95.9185104873,16.6994,4.03741285022
 12/17  08:00:00,43.9931396629,4.0781887106,0.0114086812335,0.0,9.17985065927,26.9147,116.432019327,87.3459234126,25.0491,4.03699591401
 12/17  09:00:00,41.8766238653,4.0781887106,0.0,0.0,9.17985065927,26.9147,125.201348937,87.765074729,33.3988,4.03747420842
 12/17  10:00:00,34.3886944867,4.0781887106,0.0,0.0,9.17985065927,19.4245,120.534116847,91.446797232,25.0491,4.03821961488
 12/17  11:00:00,41.8854656395,4.0781887106,0.00404983359169,0.0,9.17985065927,26.9147,137.721052851,83.221600421,41.7485,12.7509524303
 12/17  12:00:00,42.6514261062,4.0781887106,0.0,0.0,9.17985065927,26.9147,132.604369577,78.68592628,41.7485,12.1699432966
 12/17  13:00:00,41.928240892,4.0781887106,0.0,0.0,9.17985065927,26.9147,123.799498922,71.6390261612,41.7485,10.411972761
 12/17  14:00:00,34.4069546562,4.0781887106,0.0,0.0,9.17985065927,19.4245,115.453683809,71.6432046647,33.3988,10.4116791442
 12/17  15:00:00,34.4052781868,4.0781887106,0.0,0.0,9.17985065927,19.4245,110.271571759,77.7156672341,25.0491,7.5068045245
 12/17  16:00:00,34.3923197055,4.0781887106,0.0,0.0,9.17985065927,19.4245,119.798352758,78.8923568434,33.3988,7.5071959144
 12/17  17:00:00,41.8235143704,4.0781887106,0.00555466372902,0.0,9.17985065927,26.9147,133.979579232,75.7980415649,50.0982,8.08333766732
 12/17  18:00:00,46.0631410647,4.0781887106,0.0,0.0,9.17985065927,26.9147,139.046903752,79.1144853814,50.0982,9.83421837034
 12/17  19:00:00,46.0673605958,4.0781887106,0.0,0.0,9.17985065927,26.9147,143.210063993,80.3608677597,50.0982,12.7509962332
 12/17  20:00:00,38.7080999634,4.0781887106,0.0,0.0,9.17985065927,19.4245,128.969190388,82.8197887661,33.3988,12.7506016219
 12/17  21:00:00,38.6889190869,4.0781887106,0.0,0.0,9.17985065927,19.4245,128.000948659,84.3440067438,33.3988,10.2581419148
 12/17  22:00:00,38.6177080421,4.0781887106,0.0,0.0,9.17985065927,19.4245,130.26413894,92.8900533442,25.0491,12.3249855954
 12/17  23:00:00,38.5085478761,4.0781887106,0.0,0.0,9.17985065927,19.4245,123.654473515,96.5444970882,16.6994,10.410576427
 12/17  24:00:00,39.3184252214,4.0781887106,0.0,0.0,9.17985065927,19.4245,109.950549446,96.4093718203,8.3497,5.19147762553
 12/18  01:00:00,22.5597459826,4.0781887106,0.0,0.0,4.58992532963,8.1892,112.169008617,103.638187333,3.33988,5.19094128377
 12/18  02:00:00,14.6363912031,0.0,0.0,0.0,1.52997510988,7.4902,3.93192620663,0.0,3.33988,0.59204620663
 12/18  03:00:00,14.6571516916,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  04:00:00,14.6703462505,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  05:00:00,14.8214051439,0.0,0.0,0.0,1.52997510988,7.4902,3.93193215119,0.0,3.33988,0.592052151192
 12/18  06:00:00,22.6719216739,4.0781887106,0.00571537485606,0.0,4.58992532963,8.1892,117.596039284,109.226339284,8.3497,0.02
 12/18  07:00:00,38.6330436955,4.0781887106,0.0120091471451,0.0,9.17985065927,19.4245,127.480658841,106.743421756,16.6994,4.0378370846
 12/18  08:00:00,43.983006091,4.0781887106,0.0122440086148,0.0,9.17985065927,26.9147,138.780285165,98.6286735031,25.0491,15.1025116622
 12/18  09:00:00,41.8714595221,4.0781887106,0.0,0.0,9.17985065927,26.9147,145.743338073,98.416692536,33.3988,13.9278455373
 12/18  10:00:00,34.3861223057,4.0781887106,0.0,0.0,9.17985065927,19.4245,133.792616592,97.1633397298,25.0491,11.5801768625
 12/18  11:00:00,41.8780297605,4.0781887106,0.00187065912463,0.0,9.17985065927,26.9147,147.020794229,94.8603160311,41.7485,10.4119781978
 12/18  12:00:00,42.6487204103,4.0781887106,0.0,0.0,9.17985065927,26.9147,136.467096669,83.7166798918,41.7485,11.001916777
 12/18  13:00:00,41.9289783998,4.0781887106,0.0,0.0,9.17985065927,26.9147,124.54759084,72.3873722135,41.7485,10.4117186265
 12/18  14:00:00,34.403027727,4.0781887106,0.0,0.0,9.17985065927,19.4245,116.453627347,73.8103358087,33.3988,9.24449153865
 12/18  15:00:00,34.4013871665,4.0781887106,0.0,0.0,9.17985065927,19.4245,109.81511928,77.259353559,25.0491,7.50666572065
 12/18  16:00:00,34.3888708785,4.0781887106,0.0,0.0,9.17985065927,19.4245,123.616431792,82.7093873699,33.3988,7.50824442198
 12/18  17:00:00,41.8180754912,4.0781887106,0.00360398577638,0.0,9.17985065927,26.9147,145.741657972,87.5598691155,50.0982,8.08358885644
 12/18  18:00:00,46.0639804608,4.0781887106,0.0,0.0,9.17985065927,26.9147,149.416589171,89.4845256027,50.0982,9.83386356881
 12/18  19:00:00,46.0693601777,4.0781887106,0.0,0.0,9.17985065927,26.9147,154.402516149,90.3769437319,50.0982,13.9273724169
 12/18  20:00:00,38.7095158664,4.0781887106,0.0,0.0,9.17985065927,19.4245,146.27379926,97.7739107006,33.3988,15.1010885596
 12/18  21:00:00,38.6892741403,4.0781887106,0.0,0.0,9.17985065927,19.4245,148.357636787,102.207547413,33.3988,12.7512893736
 12/18  22:00:00,38.6162441364,4.0781887106,0.0,0.0,9.17985065927,19.4245,146.792583438,107.816731368,25.0491,13.9267520697
 12/18  23:00:00,38.5053045533,4.0781887106,0.0,0.0,9.17985065927,19.4245,140.760654432,112.480826809,16.6994,11.5804276221
 12/18  24:00:00,39.3146198185,4.0781887106,0.0,0.0,9.17985065927,19.4245,132.324847074,117.627822219,8.3497,6.34732485481
 12/19  01:00:00,22.553998416,4.0781887106,0.0,0.0,4.58992532963,8.1892,134.609756116,126.078392261,3.33988,5.19148385471
 12/19  02:00:00,14.6261610859,0.0,0.0,0.0,1.52997510988,7.4902,3.9319710671,0.0,3.33988,0.592091067101
 12/19  03:00:00,14.645067156,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  04:00:00,14.6580902686,0.0,0.0,0.0,1.52997510988,7.4902,3.93192520255,0.0,3.33988,0.592045202546
 12/19  05:00:00,15.3241375637,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  06:00:00,23.1783241552,4.0781887106,0.0080861647629,0.0,4.58992532963,8.1892,142.889230832,133.947479685,8.3497,0.592051146913
 12/19  07:00:00,38.8539414453,4.0781887106,0.0113771722195,0.0,9.17985065927,19.4245,150.492682346,130.329823221,16.6994,3.46345912512
 12/19  08:00:00,43.97855151,4.0781887106,0.0152608354057,0.0,9.17985065927,26.9147,163.70359921,122.973354994,25.0491,15.6811442161
 12/19  09:00:00,41.8663937345,4.0781887106,0.0017688197623,0.0,9.17985065927,26.9147,163.560987137,116.24003492,33.3988,13.9221522167
 12/19  10:00:00,34.3843960984,4.0781887106,0.0,0.0,9.17985065927,19.4245,144.100255602,108.050935627,25.0491,11.0002199751
 12/19  11:00:00,41.8765949066,4.0781887106,0.0014740320484,0.0,9.17985065927,26.9147,154.783176971,102.62245474,41.7485,10.4122222309
 12/19  12:00:00,42.6477318542,4.0781887106,0.0,0.0,9.17985065927,26.9147,142.677374603,89.3482864894,41.7485,11.5805881135
 12/19  13:00:00,41.9285867169,4.0781887106,0.0,0.0,9.17985065927,26.9147,126.865791882,74.7058526638,41.7485,10.4114392182
 12/19  14:00:00,34.4025344201,4.0781887106,0.0,0.0,9.17985065927,19.4245,116.53334253,74.4633703062,33.3988,8.67117222372
 12/19  15:00:00,34.399786825,4.0781887106,0.0,0.0,9.17985065927,19.4245,110.71526908,78.1584971671,25.0491,7.50767191243
 12/19  16:00:00,34.3877335999,4.0781887106,0.0,0.0,9.17985065927,19.4245,122.518928183,81.0358106343,33.3988,8.08431754868
 12/19  17:00:00,41.8169592386,4.0781887106,0.00368028819252,0.0,9.17985065927,26.9147,139.364223903,81.7587292616,50.0982,7.50729464187
 12/19  18:00:00,46.0614571937,4.0781887106,0.0,0.0,9.17985065927,26.9147,144.79351179,84.2837958074,50.0982,10.4115159827
 12/19  19:00:00,46.0673738725,4.0781887106,0.0,0.0,9.17985065927,26.9147,148.017915145,83.9949282292,50.0982,13.9247869159
 12/19  20:00:00,38.56482086,4.0781887106,0.0,0.0,9.17985065927,19.4245,136.939789487,88.4389998154,33.3988,15.1019896717
 12/19  21:00:00,38.5552173001,4.0781887106,0.0,0.0,9.17985065927,19.4245,136.869333192,90.7201141595,33.3988,12.7504190322
 12/19  22:00:00,38.5143789454,4.0781887106,0.0,0.0,9.17985065927,19.4245,138.07142709,99.0973776647,25.0491,13.9249494256
 12/19  23:00:00,38.5065474208,4.0781887106,0.0,0.0,9.17985065927,19.4245,132.369587608,104.090848477,16.6994,11.5793391315
 12/19  24:00:00,39.3160485936,4.0781887106,0.0,0.0,9.17985065927,19.4245,123.592530949,108.894644898,8.3497,6.34818605101
 12/20  01:00:00,22.555815215,4.0781887106,0.0,0.0,4.58992532963,8.1892,126.704145664,118.173100184,3.33988,5.19116547967
 12/20  02:00:00,14.6285137336,0.0,0.0,0.0,1.52997510988,7.4902,3.93193646225,0.0,3.33988,0.592056462251
 12/20  03:00:00,14.6472472369,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  04:00:00,14.6601360769,0.0,0.0,0.0,1.52997510988,7.4902,3.93194239047,0.0,3.33988,0.59206239047
 12/20  05:00:00,14.8113305406,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  06:00:00,22.6669526647,4.0781887106,0.00762334842543,0.0,4.58992532963,8.1892,133.91676161,125.54706161,8.3497,0.02
 12/20  07:00:00,38.6281488145,4.0781887106,0.0119342970749,0.0,9.17985065927,19.4245,140.797028575,120.060255611,16.6994,4.03737296365
 12/20  08:00:00,43.9806678959,4.0781887106,0.0125205614851,0.0,9.17985065927,26.9147,151.571180138,110.837485943,25.0491,15.6845941943
 12/20  09:00:00,41.8721088775,4.0781887106,0.000982144661185,0.0,9.17985065927,26.9147,148.442867464,101.120716401,33.3988,13.9233510635
 12/20  10:00:00,34.3910309093,4.0781887106,0.0,0.0,9.17985065927,19.4245,122.258516966,86.2061244234,25.0491,11.0032925422
 12/20  11:00:00,41.8873152747,4.0781887106,0.00229861070882,0.0,9.17985065927,26.9147,126.117951345,73.9564806069,41.7485,10.4129707379
 12/20  12:00:00,42.6694995033,4.0781887106,0.0,0.0,9.17985065927,26.9147,108.352447618,55.0231789536,41.7485,11.580768664
 12/20  13:00:00,41.9798843058,4.0781887106,0.0,0.0,9.17985065927,26.9147,89.6397513184,37.4788137592,41.7485,10.4124375591
 12/20  14:00:00,34.4666077062,4.0781887106,0.0,0.0,9.17985065927,19.4245,76.2331523799,34.1663633117,33.3988,8.66798906815
 12/20  15:00:00,34.4737253455,4.0781887106,0.0,0.0,9.17985065927,19.4245,69.239001287,36.1064075757,25.0491,8.08349371136
 12/20  16:00:00,34.4651727776,4.0781887106,0.0,0.0,9.17985065927,19.4245,80.0288758325,39.1225968907,33.3988,7.50747894186
 12/20  17:00:00,41.8903505045,4.0781887106,0.00451795625895,0.0,9.17985065927,26.9147,98.1017995405,39.9195445655,50.0982,8.08405497505
 12/20  18:00:00,46.1182235262,4.0781887106,0.0,0.0,9.17985065927,26.9147,102.292602156,42.360116865,50.0982,9.83428529095
 12/20  19:00:00,46.1132714252,4.0781887106,0.0,0.0,9.17985065927,26.9147,105.268686376,41.2423037884,50.0982,13.9281825874
 12/20  20:00:00,38.7508770829,4.0781887106,0.0,0.0,9.17985065927,19.4245,93.8173895653,44.7358295199,33.3988,15.6827600454
 12/20  21:00:00,38.7314454355,4.0781887106,0.0,0.0,9.17985065927,19.4245,90.8869986805,45.3156168548,33.3988,12.1725818257
 12/20  22:00:00,38.6566961666,4.0781887106,0.0,0.0,9.17985065927,19.4245,94.0044601209,54.450327364,25.0491,14.5050327568
 12/20  23:00:00,38.5445872278,4.0781887106,0.0,0.0,9.17985065927,19.4245,87.2830139096,59.5815849319,16.6994,11.0020289777
 12/20  24:00:00,39.3421354637,4.0781887106,0.0,0.0,9.17985065927,19.4245,78.3795964348,63.1062453967,8.3497,6.92365103811
 12/21  01:00:00,22.5904817616,4.0781887106,0.0,0.0,4.58992532963,8.1892,79.4777564562,70.9455981652,3.33988,5.19227829097
 12/21  02:00:00,14.6774809085,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  03:00:00,14.702797325,0.0,0.0,0.0,1.52997510988,7.4902,3.93195045872,0.0,3.33988,0.592070458717
 12/21  04:00:00,14.7169798724,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  05:00:00,14.8754165504,0.0,0.0,0.0,1.52997510988,7.4902,3.93195636467,0.0,3.33988,0.59207636467
 12/21  06:00:00,22.7271427648,4.0781887106,0.0,0.0,4.58992532963,8.1892,74.8944278952,66.5247278952,8.3497,0.02
 12/21  07:00:00,38.704055853,4.0781887106,0.0174584449842,0.0,9.17985065927,19.4245,80.7870004484,60.0504584413,16.6994,4.03714200704
 12/21  08:00:00,44.0610950016,4.0781887106,0.022428920153,0.0,9.17985065927,26.9147,92.7635063251,52.6130907507,25.0491,15.1013155744
 12/21  09:00:00,41.9499936441,4.0781887106,0.00260824818472,0.0,9.17985065927,26.9147,94.9303305436,47.603624915,33.3988,13.9279056287
 12/21  10:00:00,34.4811583084,4.0781887106,0.0,0.0,9.17985065927,19.4245,77.6674743598,41.0366914244,25.0491,11.5816829353
 12/21  11:00:00,41.9872893384,4.0781887106,0.00294427734243,0.0,9.17985065927,26.9147,88.9224406017,36.7617309167,41.7485,10.4122096849
 12/21  12:00:00,42.7249647422,4.0781887106,0.0,0.0,9.17985065927,26.9147,78.0060409251,24.6769710103,41.7485,11.5805699147
 12/21  13:00:00,42.0527489032,4.0781887106,0.0,0.0,9.17985065927,26.9147,67.7865513209,15.6255264335,41.7485,10.4125248874
 12/21  14:00:00,34.532627433,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.0607695232,15.9910853138,33.3988,8.67088420941
 12/21  15:00:00,34.5433149669,4.0781887106,0.0,0.0,9.17985065927,19.4245,51.0291202535,17.8971781144,25.0491,8.08284213915
 12/21  16:00:00,34.5420398356,4.0781887106,0.0,0.0,9.17985065927,19.4245,59.0654492754,18.1593834424,33.3988,7.50726583295
 12/21  17:00:00,41.9698738021,4.0781887106,0.00839884378456,0.0,9.17985065927,26.9147,74.802744394,17.1972153653,50.0982,7.50732902869
 12/21  18:00:00,46.2043124941,4.0781887106,0.0,0.0,9.17985065927,26.9147,75.2445340547,14.7340737793,50.0982,10.4122602754
 12/21  19:00:00,46.1871807129,4.0781887106,0.0,0.0,9.17985065927,26.9147,80.6676003641,16.6407293839,50.0982,13.9286709802
 12/21  20:00:00,38.8182429301,4.0781887106,0.0,0.0,9.17985065927,19.4245,72.1711346219,23.0890522,33.3988,15.6832824218
 12/21  21:00:00,38.805836034,4.0781887106,0.0,0.0,9.17985065927,19.4245,66.8837712447,20.7349545969,33.3988,12.7500166479
 12/21  22:00:00,38.7624088218,4.0781887106,0.0,0.0,9.17985065927,19.4245,57.0280091581,18.0574737534,25.0491,13.9214354047
 12/21  23:00:00,38.6676622134,4.0781887106,0.0,0.0,9.17985065927,19.4245,45.2372917941,16.9600016968,16.6994,11.5778900973
 12/21  24:00:00,39.4270699451,4.0781887106,0.0,0.0,9.17985065927,19.4245,35.1491162336,20.450823556,8.3497,6.34859267756
 12/22  01:00:00,22.7064717482,4.0781887106,0.0,0.0,4.58992532963,8.1892,39.0608259756,30.5289584356,3.33988,5.19198754006
 12/22  02:00:00,14.793670333,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  03:00:00,14.8060488337,0.0,0.0,0.0,1.52997510988,7.4902,3.93197135634,0.0,3.33988,0.592091356343
 12/22  04:00:00,14.8106830282,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  05:00:00,15.4683961995,0.0,0.0,0.0,1.52997510988,7.4902,3.93192549205,0.0,3.33988,0.592045492055
 12/22  06:00:00,23.2990429745,4.0781887106,0.0,0.0,4.58992532963,8.1892,55.0302584785,46.6605584785,8.3497,0.02
 12/22  07:00:00,38.9809697923,4.0781887106,0.0186361742954,0.0,9.17985065927,19.4245,62.9435210237,42.2068775498,16.6994,4.03724347398
 12/22  08:00:00,44.1059471681,4.0781887106,0.0237601170813,0.0,9.17985065927,26.9147,76.81896153,36.0858920195,25.0491,15.6839695105
 12/22  09:00:00,41.9875294068,4.0781887106,0.00269069141255,0.0,9.17985065927,26.9147,80.5744939598,33.2520635505,33.3988,13.9236304093
 12/22  10:00:00,34.5329151246,4.0781887106,0.0,0.0,9.17985065927,19.4245,57.7957164244,21.1666814002,25.0491,11.5799350241
 12/22  11:00:00,42.0701001678,4.0781887106,0.00341374636062,0.0,9.17985065927,26.9147,60.2960443968,8.71257317497,41.7485,9.83497122186
 12/22  12:00:00,42.9109589148,4.0781887106,0.0623991736769,0.0,9.17985065927,26.9147,53.3379940599,0.00619663248998,41.7485,11.5832974274
 12/22  13:00:00,43.5903852853,4.0781887106,1.36931358251,0.0,9.17985065927,26.9147,52.1603706241,0.0,41.7485,10.4118706241
 12/22  14:00:00,35.9903967814,4.0781887106,1.28716844272,0.0,9.17985065927,19.4245,42.6446239492,0.0,33.3988,9.24582394921
 12/22  15:00:00,35.2379593397,4.0781887106,0.520284238312,0.0,9.17985065927,19.4245,32.5572832759,0.0,25.0491,7.50818327594
 12/22  16:00:00,34.7487650718,4.0781887106,0.0432105057576,0.0,9.17985065927,19.4245,41.482658722,0.0,33.3988,8.08385872199
 12/22  17:00:00,42.4299212284,4.0781887106,0.327787428932,0.0,9.17985065927,26.9147,57.6063644254,0.0,50.0982,7.50816442538
 12/22  18:00:00,46.3903895199,4.0781887106,0.0852984071833,0.0,9.17985065927,26.9147,60.5262417444,0.0161947490734,50.0982,10.4118469953
 12/22  19:00:00,46.2711429153,4.0781887106,0.00199536484193,0.0,9.17985065927,26.9147,64.584220381,0.559659555709,50.0982,13.9263608253
 12/22  20:00:00,38.762976654,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.298378057,1.79633785907,33.3988,15.1032401979
 12/22  21:00:00,38.7694655281,4.0781887106,0.0,0.0,9.17985065927,19.4245,46.1520789811,0.0,33.3988,12.7532789811
 12/22  22:00:00,38.7423820706,4.0781887106,0.0,0.0,9.17985065927,19.4245,41.2383188588,1.68129840782,25.0491,14.5079204509
 12/22  23:00:00,38.7519123297,4.0781887106,0.0,0.0,9.17985065927,19.4245,28.4632139658,0.765597663221,16.6994,10.9982163026
 12/22  24:00:00,39.514312534,4.0781887106,0.0,0.0,9.17985065927,19.4245,17.9989375289,2.72469974657,8.3497,6.92453778232
 12/23  01:00:00,22.7493218416,4.0781887106,0.00285759604287,0.0,4.58992532963,8.1892,33.9585908152,25.4267214278,3.33988,5.19198938739
 12/23  02:00:00,14.771615019,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  03:00:00,14.7579107488,0.0,0.0,0.0,1.52997510988,7.4902,3.9319722094,0.0,3.33988,0.592092209402
 12/23  04:00:00,14.7557986122,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  05:00:00,14.8950335694,0.0,0.0,0.0,1.52997510988,7.4902,3.93196520086,0.0,3.33988,0.592085200855
 12/23  06:00:00,22.7106566616,4.0781887106,0.0,0.0,4.58992532963,8.1892,87.6435885577,79.2738885577,8.3497,0.02
 12/23  07:00:00,38.6734635246,4.0781887106,0.0162180854711,0.0,9.17985065927,19.4245,94.5929767762,73.8557311604,16.6994,4.03784561581
 12/23  08:00:00,44.0206812961,4.0781887106,0.0136665085352,0.0,9.17985065927,26.9147,92.115792638,63.0290642812,25.0491,4.03762835683
 12/23  09:00:00,41.8981060825,4.0781887106,0.0,0.0,9.17985065927,26.9147,102.672332428,65.2359823128,33.3988,4.03755011541
 12/23  10:00:00,34.4117365614,4.0781887106,0.00150835317579,0.0,9.17985065927,19.4245,111.897483778,74.0961439578,25.0491,12.7522398202
 12/23  11:00:00,41.8987357393,4.0781887106,0.00423632708652,0.0,9.17985065927,26.9147,132.336901682,79.0079120496,41.7485,11.5804896324
 12/23  12:00:00,42.6617258944,4.0781887106,0.0,0.0,9.17985065927,26.9147,127.678036083,73.1776419085,41.7485,12.7518941741
 12/23  13:00:00,41.937777885,4.0781887106,0.0,0.0,9.17985065927,26.9147,125.834205999,71.3333606797,41.7485,12.7523453195
 12/23  14:00:00,34.4136162442,4.0781887106,0.0,0.0,9.17985065927,19.4245,119.126727229,74.1465378895,33.3988,11.5813893396
 12/23  15:00:00,34.4129385575,4.0781887106,0.0,0.0,9.17985065927,19.4245,116.445065032,80.9829719053,25.0491,10.4129931265
 12/23  16:00:00,34.3953612356,4.0781887106,0.0,0.0,9.17985065927,19.4245,127.217407706,83.4064317644,33.3988,10.4121759416
 12/23  17:00:00,41.8226138167,4.0781887106,0.00392414999045,0.0,9.17985065927,26.9147,144.605267039,85.2598545967,50.0982,9.2472124423
 12/23  18:00:00,46.0639414338,4.0781887106,0.0,0.0,9.17985065927,26.9147,144.653766158,84.7205141489,50.0982,9.83505200862
 12/23  19:00:00,46.0705434864,4.0781887106,0.00328886998925,0.0,9.17985065927,26.9147,142.087915157,77.4814569488,50.0982,14.5082582083
 12/23  20:00:00,38.7137847964,4.0781887106,0.0,0.0,9.17985065927,19.4245,126.197120807,78.8756425744,33.3988,13.9226782324
 12/23  21:00:00,38.6953324594,4.0781887106,0.0,0.0,9.17985065927,19.4245,128.227964296,82.0757351539,33.3988,12.7534291418
 12/23  22:00:00,38.6212367208,4.0781887106,0.0,0.0,9.17985065927,19.4245,125.990793005,87.015519161,25.0491,13.9261738442
 12/23  23:00:00,38.5109505993,4.0781887106,0.0,0.0,9.17985065927,19.4245,119.633211122,92.5206047079,16.6994,10.4132064138
 12/23  24:00:00,39.3202534059,4.0781887106,0.0,0.0,9.17985065927,19.4245,112.953116216,97.0958135457,8.3497,7.50760267035
 12/24  01:00:00,22.5605511292,4.0781887106,0.0,0.0,4.58992532963,8.1892,121.501310134,111.237154828,3.33988,6.9242753059
 12/24  02:00:00,14.6332585926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  03:00:00,14.6508894759,0.0,0.0,0.0,1.52997510988,7.4902,3.93194908087,0.0,3.33988,0.592069080868
 12/24  04:00:00,14.662499528,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  05:00:00,14.8122603274,0.0,0.0,0.0,1.52997510988,7.4902,3.93195498901,0.0,3.33988,0.592074989011
 12/24  06:00:00,22.6696914795,4.0781887106,0.0114466120875,0.0,4.58992532963,8.1892,137.97865197,129.60895197,8.3497,0.02
 12/24  07:00:00,38.6278424775,4.0781887106,0.0115874624053,0.0,9.17985065927,19.4245,144.889924276,124.153256569,16.6994,4.03726770676
 12/24  08:00:00,43.9708383059,4.0781887106,0.00972023749733,0.0,9.17985065927,26.9147,141.29542087,112.209165116,25.0491,4.03715575459
 12/24  09:00:00,41.858756631,4.0781887106,0.00145337067338,0.0,9.17985065927,26.9147,142.560807169,105.12411051,33.3988,4.03789665873
 12/24  10:00:00,34.3731762858,4.0781887106,0.0,0.0,9.17985065927,19.4245,134.827299762,105.739562766,25.0491,4.03863699613
 12/24  11:00:00,41.8724413544,4.0781887106,0.00281472612744,0.0,9.17985065927,26.9147,151.245861497,96.7456714359,41.7485,12.7516900607
 12/24  12:00:00,42.6482155736,4.0781887106,0.0,0.0,9.17985065927,26.9147,142.602043467,88.1004677102,41.7485,12.7530757563
 12/24  13:00:00,41.9277302347,4.0781887106,0.0,0.0,9.17985065927,26.9147,128.57541051,76.414202322,41.7485,10.4127081876
 12/24  14:00:00,34.4003772152,4.0781887106,0.0,0.0,9.17985065927,19.4245,118.051897016,74.2411792394,33.3988,10.4119177764
 12/24  15:00:00,34.4011789148,4.0781887106,0.0,0.0,9.17985065927,19.4245,108.073074291,75.5159889551,25.0491,7.5079853355
 12/24  16:00:00,34.3893283559,4.0781887106,0.0,0.0,9.17985065927,19.4245,117.654294484,76.1708365603,33.3988,8.08465792347
 12/24  17:00:00,41.8183398911,4.0781887106,0.00373312425397,0.0,9.17985065927,26.9147,134.948303068,76.7659092577,50.0982,8.08419381024
 12/24  18:00:00,46.0616377959,4.0781887106,0.0,0.0,9.17985065927,26.9147,142.662296003,82.7285405553,50.0982,9.83555544767
 12/24  19:00:00,46.0665934405,4.0781887106,0.0,0.0,9.17985065927,26.9147,145.128534195,82.2774986395,50.0982,12.7528355555
 12/24  20:00:00,38.7058407691,4.0781887106,0.0,0.0,9.17985065927,19.4245,136.458673638,89.7281989643,33.3988,13.3316746738
 12/24  21:00:00,38.6867046917,4.0781887106,0.0,0.0,9.17985065927,19.4245,134.197107621,90.9643400502,33.3988,9.83396757042
 12/24  22:00:00,38.614704516,4.0781887106,0.0,0.0,9.17985065927,19.4245,138.009817478,99.6284066456,25.0491,13.3323108323
 12/24  23:00:00,38.5059918144,4.0781887106,0.0,0.0,9.17985065927,19.4245,128.753433995,102.218833367,16.6994,9.83520062774
 12/24  24:00:00,39.3165095795,4.0781887106,0.0,0.0,9.17985065927,19.4245,115.185069074,101.068767659,8.3497,5.76660141475
 12/25  01:00:00,22.5581339829,4.0781887106,0.0,0.0,4.58992532963,8.1892,118.862016861,109.172872484,3.33988,6.34926437685
 12/25  02:00:00,14.6331226741,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  03:00:00,14.651873455,0.0,0.0,0.0,1.52997510988,7.4902,3.93192560193,0.0,3.33988,0.59204560193
 12/25  04:00:00,14.6651649984,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  05:00:00,14.8165660315,0.0,0.0,0.0,1.52997510988,7.4902,3.93193154746,0.0,3.33988,0.592051547456
 12/25  06:00:00,22.6735897313,4.0781887106,0.0116511447554,0.0,4.58992532963,8.1892,121.520706527,113.151006527,8.3497,0.02
 12/25  07:00:00,38.6320875229,4.0781887106,0.0124819014457,0.0,9.17985065927,19.4245,128.430041367,107.692763433,16.6994,4.03787793421
 12/25  08:00:00,43.9790355986,4.0781887106,0.0109832572017,0.0,9.17985065927,26.9147,122.260933599,93.1740898431,25.0491,4.03774375608
 12/25  09:00:00,41.8682112444,4.0781887106,0.0,0.0,9.17985065927,26.9147,122.05444111,84.617489451,33.3988,4.03815165923
 12/25  10:00:00,34.3823639864,4.0781887106,0.0,0.0,9.17985065927,19.4245,111.759027243,82.6714747093,25.0491,4.03845253339
 12/25  11:00:00,41.8867340566,4.0781887106,0.0038600206773,0.0,9.17985065927,26.9147,123.950564653,69.4488731354,41.7485,12.7531915179
 12/25  12:00:00,42.6714577515,4.0781887106,0.0,0.0,9.17985065927,26.9147,111.699266384,56.6185737544,41.7485,13.3321926293
 12/25  13:00:00,41.9847815894,4.0781887106,0.0,0.0,9.17985065927,26.9147,92.3617625529,40.7778679957,41.7485,9.83539455715
 12/25  14:00:00,34.4883675471,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.0702292638,29.257175827,33.3988,10.4142534368
 12/25  15:00:00,34.5004844019,4.0781887106,0.0,0.0,9.17985065927,19.4245,61.6540929121,28.5203775601,25.0491,8.08461535193
 12/25  16:00:00,34.4876639779,4.0781887106,0.0,0.0,9.17985065927,19.4245,71.738369845,30.8322402298,33.3988,7.50732961517
 12/25  17:00:00,41.9083104958,4.0781887106,0.00470825239159,0.0,9.17985065927,26.9147,92.8908825486,34.7089358106,50.0982,8.08374673803
 12/25  18:00:00,46.1414202366,4.0781887106,0.0,0.0,9.17985065927,26.9147,96.9151178342,36.4032440848,50.0982,10.4136737494
 12/25  19:00:00,46.1397462219,4.0781887106,0.0,0.0,9.17985065927,26.9147,97.8915347099,35.0399605846,50.0982,12.7533741253
 12/25  20:00:00,38.7793316669,4.0781887106,0.0,0.0,9.17985065927,19.4245,82.2042559172,36.0552213128,33.3988,12.7502346044
 12/25  21:00:00,38.7546499067,4.0781887106,0.0,0.0,9.17985065927,19.4245,81.4109982638,37.6005213718,33.3988,10.411676892
 12/25  22:00:00,38.6811390449,4.0781887106,0.0,0.0,9.17985065927,19.4245,84.5007312873,46.700663522,25.0491,12.7509677653
 12/25  23:00:00,38.5757489667,4.0781887106,0.0,0.0,9.17985065927,19.4245,74.7611294384,47.6499643483,16.6994,10.4117650902
 12/25  24:00:00,39.3589765625,4.0781887106,0.0,0.0,9.17985065927,19.4245,59.8913169022,46.3500562375,8.3497,5.19156066468
 12/26  01:00:00,22.6301176904,4.0781887106,0.0,0.0,4.58992532963,8.1892,62.2956941676,53.7647938788,3.33988,5.19102028888
 12/26  02:00:00,14.7178825816,0.0,0.0,0.0,1.52997510988,7.4902,3.93197558785,0.0,3.33988,0.592095587855
 12/26  03:00:00,14.7497450153,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  04:00:00,14.7688048677,0.0,0.0,0.0,1.52997510988,7.4902,3.93196428911,0.0,3.33988,0.592084289107
 12/26  05:00:00,15.4364002198,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  06:00:00,23.274361407,4.0781887106,0.0,0.0,4.58992532963,8.1892,60.278105564,51.3363153926,8.3497,0.592090171333
 12/26  07:00:00,38.9580956556,4.0781887106,0.0171092248702,0.0,9.17985065927,19.4245,67.4993718719,46.7617706311,16.6994,4.03820124077
 12/26  08:00:00,44.0843949736,4.0781887106,0.0220007946222,0.0,9.17985065927,26.9147,80.9903817141,40.8381326886,25.0491,15.1031490254
 12/26  09:00:00,41.907698358,4.0781887106,0.0,0.0,9.17985065927,26.9147,115.328845588,67.4203453903,33.3988,14.5097001981
 12/26  10:00:00,34.3980621243,4.0781887106,0.0,0.0,9.17985065927,19.4245,128.397756329,91.7674345249,25.0491,11.5812218045
 12/26  11:00:00,41.8825986684,4.0781887106,0.00553077160768,0.0,9.17985065927,26.9147,151.254793033,99.0944269152,41.7485,10.4118661183
 12/26  12:00:00,42.6475432275,4.0781887106,0.0,0.0,9.17985065927,26.9147,142.814039451,89.4884091432,41.7485,11.577130308
 12/26  13:00:00,41.9277635957,4.0781887106,0.0,0.0,9.17985065927,26.9147,130.525928888,78.7300691075,41.7485,10.0473597802
 12/26  14:00:00,34.4050333166,4.0781887106,0.0,0.0,9.17985065927,19.4245,120.568901201,78.1338337067,33.3988,9.03626749437
 12/26  15:00:00,34.4035143731,4.0781887106,0.0,0.0,9.17985065927,19.4245,116.079106586,82.9455600649,25.0491,8.08444652073
 12/26  16:00:00,34.389407151,4.0781887106,0.0,0.0,9.17985065927,19.4245,128.416114554,87.5101207794,33.3988,7.50719377451
 12/26  17:00:00,41.8226794682,4.0781887106,0.0111030065394,0.0,9.17985065927,26.9147,140.861971879,82.6803543266,50.0982,8.08341755201
 12/26  18:00:00,46.0605856488,4.0781887106,0.0,0.0,9.17985065927,26.9147,136.30993449,75.7981373861,50.0982,10.4135971035
 12/26  19:00:00,46.0712104797,4.0781887106,0.00370743384753,0.0,9.17985065927,26.9147,133.196391008,69.171558364,50.0982,13.9266326438
 12/26  20:00:00,38.5709086779,4.0781887106,0.0,0.0,9.17985065927,19.4245,119.550779928,70.4653343088,33.3988,15.6866456197
 12/26  21:00:00,38.5615336244,4.0781887106,0.0,0.0,9.17985065927,19.4245,116.53610652,70.3843155343,33.3988,12.7529909856
 12/26  22:00:00,38.5210693575,4.0781887106,0.0,0.0,9.17985065927,19.4245,115.807438771,76.8311911277,25.0491,13.9271476435
 12/26  23:00:00,38.5135517527,4.0781887106,0.0,0.0,9.17985065927,19.4245,108.670449061,80.3874216853,16.6994,11.5836273759
 12/26  24:00:00,39.3231089527,4.0781887106,0.0,0.0,9.17985065927,19.4245,96.5935200238,81.3200796958,8.3497,6.92374032804
 12/27  01:00:00,22.5649940968,4.0781887106,0.0,0.0,4.58992532963,8.1892,96.2433295671,87.7117530283,3.33988,5.19169653882
 12/27  02:00:00,14.6440667675,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  03:00:00,14.6662993133,0.0,0.0,0.0,1.52997510988,7.4902,3.93194989923,0.0,3.33988,0.592069899226
 12/27  04:00:00,14.6799428502,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  05:00:00,14.8317000176,0.0,0.0,0.0,1.52997510988,7.4902,3.93195580607,0.0,3.33988,0.592075806068
 12/27  06:00:00,22.6747589998,4.0781887106,0.000877595890872,0.0,4.58992532963,8.1892,98.7429985934,90.3732985934,8.3497,0.02
 12/27  07:00:00,38.6420893118,4.0781887106,0.0135499958284,0.0,9.17985065927,19.4245,106.403051823,85.6658896418,16.6994,4.03776218142
 12/27  08:00:00,44.0012336223,4.0781887106,0.0181352800505,0.0,9.17985065927,26.9147,117.930597672,77.193836555,25.0491,15.6876611172
 12/27  09:00:00,41.8880769858,4.0781887106,0.00203153466267,0.0,9.17985065927,26.9147,117.492629824,70.1681997148,33.3988,13.9256301088
 12/27  10:00:00,34.4174731854,4.0781887106,0.0,0.0,9.17985065927,19.4245,98.3446003013,61.712708008,25.0491,11.5827922933
 12/27  11:00:00,41.937803004,4.0781887106,0.00331692912609,0.0,9.17985065927,26.9147,104.453904668,52.2921136335,41.7485,10.413291034
 12/27  12:00:00,42.7114679529,4.0781887106,0.0,0.0,9.17985065927,26.9147,83.3468172984,30.0153010462,41.7485,11.5830162522
 12/27  13:00:00,42.0661744681,4.0781887106,0.0,0.0,9.17985065927,26.9147,60.7918423804,8.63012940659,41.7485,10.4132129738
 12/27  14:00:00,34.5576289219,4.0781887106,0.0,0.0,9.17985065927,19.4245,49.5198830866,6.87393893885,33.3988,9.24714414777
 12/27  15:00:00,34.5741243384,4.0781887106,0.0,0.0,9.17985065927,19.4245,40.1537652874,7.59677675049,25.0491,7.5078885369
 12/27  16:00:00,34.5757508457,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.3297798766,8.84684539402,33.3988,8.08413448259
 12/27  17:00:00,41.9934497285,4.0781887106,0.00824952224059,0.0,9.17985065927,26.9147,70.2188053719,12.0359898096,50.0982,8.08461556227
 12/27  18:00:00,46.2057767109,4.0781887106,0.0,0.0,9.17985065927,26.9147,76.7321202143,16.2195765625,50.0982,10.4143436518
 12/27  19:00:00,46.1845389025,4.0781887106,0.0,0.0,9.17985065927,26.9147,85.2599803841,21.236140022,50.0982,13.925640362
 12/27  20:00:00,38.8219106227,4.0781887106,0.0,0.0,9.17985065927,19.4245,74.1543951517,25.071258519,33.3988,15.6843366327
 12/27  21:00:00,38.8095863361,4.0781887106,0.0,0.0,9.17985065927,19.4245,69.9138098756,23.7631962638,33.3988,12.7518136118
 12/27  22:00:00,38.7324202477,4.0781887106,0.0,0.0,9.17985065927,19.4245,71.9135315915,32.9380563187,25.0491,13.9263752728
 12/27  23:00:00,38.6248517051,4.0781887106,0.0,0.0,9.17985065927,19.4245,63.8243956825,35.5416649853,16.6994,11.5833306972
 12/27  24:00:00,39.3960206671,4.0781887106,0.0,0.0,9.17985065927,19.4245,55.4366917425,40.163319612,8.3497,6.92367213043
 12/28  01:00:00,22.6750510486,4.0781887106,0.0,0.0,4.58992532963,8.1892,55.2500857477,46.7184921235,3.33988,5.19171362422
 12/28  02:00:00,14.7762738229,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  03:00:00,14.8063876382,0.0,0.0,0.0,1.52997510988,7.4902,3.93195116126,0.0,3.33988,0.592071161257
 12/28  04:00:00,14.8204205997,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  05:00:00,14.9660981012,0.0,0.0,0.0,1.52997510988,7.4902,3.93195706609,0.0,3.33988,0.592077066094
 12/28  06:00:00,22.7942351677,4.0781887106,0.0,0.0,4.58992532963,8.1892,55.3197100828,46.9500100828,8.3497,0.02
 12/28  07:00:00,38.7517996991,4.0781887106,0.0192108485525,0.0,9.17985065927,19.4245,65.7673012498,45.0300906685,16.6994,4.03781058122
 12/28  08:00:00,44.1017324872,4.0781887106,0.018988547046,0.0,9.17985065927,26.9147,76.0013147048,35.264631578,25.0491,15.6875831267
 12/28  09:00:00,41.992796985,4.0781887106,0.00213154000464,0.0,9.17985065927,26.9147,75.422746895,28.0975464906,33.3988,13.9264004044
 12/28  10:00:00,34.5243339395,4.0781887106,0.0,0.0,9.17985065927,19.4245,58.2993180305,21.6667882246,25.0491,11.5834298059
 12/28  11:00:00,42.022860119,4.0781887106,0.00228647888551,0.0,9.17985065927,26.9147,72.9830219088,20.8211817703,41.7485,10.4133401385
 12/28  12:00:00,42.7486719788,4.0781887106,0.0,0.0,9.17985065927,26.9147,65.0734598541,11.7427476045,41.7485,11.5822122496
 12/28  13:00:00,42.0849054259,4.0781887106,0.0,0.0,9.17985065927,26.9147,54.7731832688,2.61104390661,41.7485,10.4136393622
 12/28  14:00:00,34.5507570935,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.4841059472,7.83617279619,33.3988,9.24913315097
 12/28  15:00:00,34.5434995531,4.0781887106,0.0,0.0,9.17985065927,19.4245,48.7168057011,15.5838538864,25.0491,8.08385181471
 12/28  16:00:00,34.5322519469,4.0781887106,0.0,0.0,9.17985065927,19.4245,61.099951065,20.1929969323,33.3988,7.5081541327
 12/28  17:00:00,41.9421894906,4.0781887106,0.0053384728869,0.0,9.17985065927,26.9147,84.3483910434,26.1654366617,50.0982,8.08475438175
 12/28  18:00:00,45.1020489601,4.0781887106,0.0,0.0,9.17985065927,26.9147,92.4187344437,31.9064455584,50.0982,10.4140888853
 12/28  19:00:00,46.1400908993,4.0781887106,0.0,0.0,9.17985065927,26.9147,101.0951849,37.068981666,50.0982,13.9280032337
 12/28  20:00:00,38.7625855188,4.0781887106,0.0,0.0,9.17985065927,19.4245,95.2567336414,46.1716540729,33.3988,15.6862795685
 12/28  21:00:00,38.7380835134,4.0781887106,0.0,0.0,9.17985065927,19.4245,94.2409499329,48.089084988,33.3988,12.7530649449
 12/28  22:00:00,38.664283932,4.0781887106,0.0,0.0,9.17985065927,19.4245,94.3233295997,54.7652103556,25.0491,14.5090192441
 12/28  23:00:00,38.5363142196,4.0781887106,0.0,0.0,9.17985065927,19.4245,94.4648780257,66.1836446921,16.6994,11.5818333336
 12/28  24:00:00,39.3404078004,4.0781887106,0.0,0.0,9.17985065927,19.4245,84.0225424553,69.3235781868,8.3497,6.34926426857
 12/29  01:00:00,22.5738720879,4.0781887106,0.0,0.0,4.58992532963,8.1892,90.6689720612,82.13809063,3.33988,5.19100143127
 12/29  02:00:00,14.6599124418,0.0,0.0,0.0,1.52997510988,7.4902,3.93196632298,0.0,3.33988,0.592086322976
 12/29  03:00:00,14.6852841011,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  04:00:00,14.696651774,0.0,0.0,0.0,1.52997510988,7.4902,3.93196190848,0.0,3.33988,0.592081908477
 12/29  05:00:00,15.3608211696,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  06:00:00,23.1990445536,4.0781887106,0.0,0.0,4.58992532963,8.1892,96.9172374963,87.9754497019,8.3497,0.592087794479
 12/29  07:00:00,38.8799937443,4.0781887106,0.014317382895,0.0,9.17985065927,19.4245,106.951946252,86.2142383573,16.6994,4.03830789467
 12/29  08:00:00,44.0087586592,4.0781887106,0.018483162517,0.0,9.17985065927,26.9147,119.859530922,79.7051210566,25.0491,15.105309865
 12/29  09:00:00,41.8934390002,4.0781887106,0.00387405702752,0.0,9.17985065927,26.9147,124.901497858,76.9966997007,33.3988,14.5059981575
 12/29  10:00:00,34.4099248224,4.0781887106,0.0,0.0,9.17985065927,19.4245,108.028529631,71.3961744471,25.0491,11.5832551843
 12/29  11:00:00,41.9100019978,4.0781887106,0.00987482000218,0.0,9.17985065927,26.9147,122.915780129,70.7545892358,41.7485,10.4126908936
 12/29  12:00:00,42.6749448853,4.0781887106,0.0,0.0,9.17985065927,26.9147,114.541898254,61.2113668863,41.7485,11.5820313676
 12/29  13:00:00,41.9945821131,4.0781887106,0.0,0.0,9.17985065927,26.9147,93.2371677294,41.0740429029,41.7485,10.4146248265
 12/29  14:00:00,34.4991851707,4.0781887106,0.0,0.0,9.17985065927,19.4245,73.7604294356,31.1132071651,33.3988,9.24842227053
 12/29  15:00:00,34.514926547,4.0781887106,0.0,0.0,9.17985065927,19.4245,61.6015630502,28.4680709106,25.0491,8.0843921396
 12/29  16:00:00,34.5136423633,4.0781887106,0.0,0.0,9.17985065927,19.4245,68.0815296771,27.1746963967,33.3988,7.50803328041
 12/29  17:00:00,41.9447024676,4.0781887106,0.00824078197362,0.0,9.17985065927,26.9147,84.2415127186,26.058995279,50.0982,8.08431743956
 12/29  18:00:00,45.098591315,4.0781887106,0.0,0.0,9.17985065927,26.9147,94.290647088,33.7787011797,50.0982,10.4137459082
 12/29  19:00:00,46.1354495706,4.0781887106,0.0,0.0,9.17985065927,26.9147,103.563065356,39.5365374406,50.0982,13.9283279156
 12/29  20:00:00,38.6130184571,4.0781887106,0.0,0.0,9.17985065927,19.4245,98.7894732674,49.7050863762,33.3988,15.6855868912
 12/29  21:00:00,38.588320036,4.0781887106,0.0,0.0,9.17985065927,19.4245,101.832306222,55.6798452277,33.3988,12.7536609939
 12/29  22:00:00,38.5390029245,4.0781887106,0.0,0.0,9.17985065927,19.4245,105.979492808,66.422682531,25.0491,14.5077102767
 12/29  23:00:00,38.5300893535,4.0781887106,0.0,0.0,9.17985065927,19.4245,99.9092662104,71.6282697947,16.6994,11.5815964157
 12/29  24:00:00,39.3347941633,4.0781887106,0.0,0.0,9.17985065927,19.4245,92.4659383077,77.7680323526,8.3497,6.3482059551
 12/30  01:00:00,22.5708159425,4.0781887106,0.00170218067862,0.0,4.58992532963,8.1892,101.718962026,92.612314903,3.33988,5.76676712277
 12/30  02:00:00,14.657338769,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  03:00:00,14.6805148468,0.0,0.0,0.0,1.52997510988,7.4902,3.93193077816,0.0,3.33988,0.592050778159
 12/30  04:00:00,14.691324451,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  05:00:00,14.8416121133,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  06:00:00,22.6890400292,4.0781887106,0.00582286378804,0.0,4.58992532963,8.1892,96.2450411248,87.3032499325,8.3497,0.592091192278
 12/30  07:00:00,38.6654303475,4.0781887106,0.0137354904363,0.0,9.17985065927,19.4245,95.9952656707,75.2578556644,16.6994,4.03801000635
 12/30  08:00:00,44.0297871376,4.0781887106,0.0121403668122,0.0,9.17985065927,26.9147,88.6148662741,59.5279231387,25.0491,4.03784313539
 12/30  09:00:00,41.9272223845,4.0781887106,0.0,0.0,9.17985065927,26.9147,91.9052297432,54.468753281,33.3988,4.03767646213
 12/30  10:00:00,34.4599663366,4.0781887106,0.00344894956074,0.0,9.17985065927,19.4245,91.2389714638,53.4356961708,25.0491,12.754175293
 12/30  11:00:00,41.9778720976,4.0781887106,0.0112810853105,0.0,9.17985065927,26.9147,103.145034779,49.235213388,41.7485,12.1613213907
 12/30  12:00:00,42.7336270862,4.0781887106,0.0,0.0,9.17985065927,26.9147,87.0327425205,32.5291374185,41.7485,12.755105102
 12/30  13:00:00,42.1041381832,4.0781887106,0.0,0.0,9.17985065927,26.9147,68.9720487357,14.4692406378,41.7485,12.7543080979
 12/30  14:00:00,34.6462876413,4.0781887106,0.00751025062424,0.0,9.17985065927,19.4245,46.685166963,1.12302084223,33.3988,12.1633461208
 12/30  15:00:00,34.7024239164,4.0781887106,0.0133048474141,0.0,9.17985065927,19.4245,35.4619250296,0.0,25.0491,10.4128250296
 12/30  16:00:00,34.8956222107,4.0781887106,0.183831717941,0.0,9.17985065927,19.4245,43.8109238619,0.0,33.3988,10.4121238619
 12/30  17:00:00,42.651792826,4.0781887106,0.541343964034,0.0,9.17985065927,26.9147,58.7701109227,0.0,50.0982,8.67191092274
 12/30  18:00:00,45.2247373915,4.0781887106,0.00123174242696,0.0,9.17985065927,26.9147,63.8947079729,3.38240727487,50.0982,10.4141006981
 12/30  19:00:00,46.2339259955,4.0781887106,0.0,0.0,9.17985065927,26.9147,71.7792897738,7.17308898953,50.0982,14.5080007843
 12/30  20:00:00,38.8456509545,4.0781887106,0.0,0.0,9.17985065927,19.4245,63.2545912545,15.9257547769,33.3988,13.9300364776
 12/30  21:00:00,38.8153496185,4.0781887106,0.0,0.0,9.17985065927,19.4245,71.9428835474,25.2105146815,33.3988,13.333568866
 12/30  22:00:00,38.7359434882,4.0781887106,0.0,0.0,9.17985065927,19.4245,68.2622836499,29.2848867816,25.0491,13.9282968684
 12/30  23:00:00,38.6441382687,4.0781887106,0.0,0.0,9.17985065927,19.4245,52.7267063399,25.6131818325,16.6994,10.4141245074
 12/30  24:00:00,39.4380120382,4.0781887106,0.0,0.0,9.17985065927,19.4245,39.3142197469,22.8798716787,8.3497,8.08464806815
 12/31  01:00:00,22.7466333178,4.0781887106,0.0,0.0,4.58992532963,8.1892,39.0497696882,29.3616243812,3.33988,6.34826530705
 12/31  02:00:00,14.8474891795,0.0,0.0,0.0,1.52997510988,7.4902,3.93197123426,0.0,3.33988,0.592091234257
 12/31  03:00:00,14.8730195031,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  04:00:00,14.8859367919,0.0,0.0,0.0,1.52997510988,7.4902,3.93194761996,0.0,3.33988,0.592067619955
 12/31  05:00:00,15.042085317,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  06:00:00,22.877503046,4.0781887106,0.0,0.0,4.58992532963,8.1892,39.6763128278,30.734539299,8.3497,0.592073528844
 12/31  07:00:00,38.8404612258,4.0781887106,0.0265486974144,0.0,9.17985065927,19.4245,49.6021719913,28.8644871217,16.6994,4.03828486955
 12/31  08:00:00,44.1809182887,4.0781887106,0.0229299229942,0.0,9.17985065927,26.9147,47.871654509,18.7851572733,25.0491,4.03739723573
 12/31  09:00:00,42.0690166898,4.0781887106,0.00662090674681,0.0,9.17985065927,26.9147,52.7894906537,15.3530031157,33.3988,4.03768753799
 12/31  10:00:00,34.5850148122,4.0781887106,0.0,0.0,9.17985065927,19.4245,50.3617589754,21.2747915926,25.0491,4.0378673828
 12/31  11:00:00,42.114675296,4.0781887106,0.030585692385,0.0,9.17985065927,26.9147,71.593692968,17.091345746,41.7485,12.753847222
 12/31  12:00:00,42.8211081091,4.0781887106,0.0,0.0,9.17985065927,26.9147,65.4298398117,10.3472824155,41.7485,13.3340573961
 12/31  13:00:00,42.1783713105,4.0781887106,0.00393919832458,0.0,9.17985065927,26.9147,53.3322346787,1.170377061,41.7485,10.4133576177
 12/31  14:00:00,34.6626529809,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.8636058714,0.0498949476501,33.3988,10.4149109237
 12/31  15:00:00,34.6685065693,4.0781887106,0.0,0.0,9.17985065927,19.4245,33.2725403596,0.138276712917,25.0491,8.08516364664
 12/31  16:00:00,34.6538406201,4.0781887106,0.0,0.0,9.17985065927,19.4245,43.6221706745,2.71522073336,33.3988,7.50814994115
 12/31  17:00:00,42.0969600202,4.0781887106,0.0211395867373,0.0,9.17985065927,26.9147,58.690288576,0.506893925041,50.0982,8.08519465092
 12/31  18:00:00,45.2542279861,4.0781887106,0.0,0.0,9.17985065927,26.9147,61.6992263325,1.18674849921,50.0982,10.4142778333
 12/31  19:00:00,46.304489893,4.0781887106,0.0,0.0,9.17985065927,26.9147,63.8947675696,1.04357153994,50.0982,12.7529960297
 12/31  20:00:00,38.9555060842,4.0781887106,0.0,0.0,9.17985065927,19.4245,48.457471751,1.72604935111,33.3988,13.3326223998
 12/31  21:00:00,38.9370827975,4.0781887106,0.0,0.0,9.17985065927,19.4245,44.3840987399,0.571660521259,33.3988,10.4136382187
 12/31  22:00:00,38.8558387641,4.0781887106,0.0,0.0,9.17985065927,19.4245,45.9064819938,8.10401309085,25.0491,12.7533689029
 12/31  23:00:00,38.7367103977,4.0781887106,0.0,0.0,9.17985065927,19.4245,38.8191847417,11.7067606172,16.6994,10.4130241245
 12/31  24:00:00,39.4834726175,4.0781887106,0.0,0.0,9.17985065927,19.4245,28.1907444115,14.6495932837,8.3497,5.1914511278
